Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,0,1.0,125.0,2.3,14.0,126.0,95.35,74.76
2018,1,11,12,15,1.5,135.5,2.35,14.4,136.5,103.73,81.57
2018,1,11,12,30,2.0,146.0,2.4,14.8,147.0,112.39,88.61
2018,1,11,12,45,4.0,155.5,2.4,15.2,157.5,121.21,95.74
2018,1,11,13,0,6.0,165.0,2.4,15.6,168.0,130.56,103.33
2018,1,11,13,15,3.5,137.0,2.4,15.85,139.0,108.17,84.89
2018,1,11,13,30,1.0,109.0,2.4,16.1,110.0,84.99,65.71
2018,1,11,13,45,2.0,102.0,2.4,16.35,103.0,80.18,61.76
2018,1,11,14,0,3.0,95.0,2.4,16.6,96.0,75.35,57.8
2018,1,11,14,15,3.5,115.5,2.3,16.55,117.0,93.42,72.99
2018,1,11,14,30,4.0,136.0,2.2,16.5,138.0,113.36,89.7
2018,1,11,14,45,2.5,121.0,2.05,16.45,122.0,100.3,78.95
2018,1,11,15,0,1.0,106.0,1.9,16.4,106.0,86.9,67.88
2018,1,11,15,15,7.5,98.0,1.8,15.95,100.0,85.8,67.41
2018,1,11,15,30,14.0,90.0,1.7,15.5,94.0,85.07,67.19
2018,1,11,15,45,10.0,72.0,1.55,15.0,74.5,66.17,51.19
2018,1,11,16,0,6.0,54.0,1.4,14.5,55.0,46.83,34.61
2018,1,11,16,15,3.0,36.0,1.45,14.25,36.5,29.76,19.81
2018,1,11,16,30,0.0,18.0,1.5,14.0,18.0,13.68,5.87
2018,1,11,16,45,4.5,13.5,1.6,13.75,14.0,13.97,5.83
2018,1,11,17,0,9.0,9.0,1.7,13.5,10.0,13.76,0.7
2018,1,11,17,15,9.0,5.5,1.75,13.55,6.0,10.95,0.0
2018,1,11,17,30,9.0,2.0,1.8,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.9,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,12,7,15,18.0,2.5,1.9,14.45,2.5,0.0,0.0
2018,1,12,7,30,36.0,5.0,1.9,14.7,5.0,3.93,0.0
2018,1,12,7,45,85.5,16.5,1.95,14.95,22.0,12.98,0.0
2018,1,12,8,0,135.0,28.0,2.0,15.2,39.0,21.1,10.1
2018,1,12,8,15,210.5,40.0,2.05,15.5,69.5,30.11,20.21
2018,1,12,8,30,286.0,52.0,2.1,15.8,100.0,39.09,28.63
2018,1,12,8,45,270.0,69.5,2.2,16.1,125.0,50.99,39.43
2018,1,12,9,0,254.0,87.0,2.3,16.4,150.0,63.1,50.26
2018,1,12,9,15,197.5,105.5,2.45,16.7,159.5,74.33,60.17
2018,1,12,9,30,141.0,124.0,2.6,17.0,169.0,86.67,70.89
2018,1,12,9,45,84.5,126.5,2.75,17.3,154.5,88.18,72.04
2018,1,12,10,0,28.0,129.0,2.9,17.6,140.0,91.57,74.78
2018,1,12,10,15,14.0,102.0,3.0,17.95,107.5,76.74,61.68
2018,1,12,10,30,0.0,75.0,3.1,18.3,75.0,57.59,44.84
2018,1,12,10,45,52.5,82.5,3.2,18.65,107.5,60.87,47.56
2018,1,12,11,0,105.0,90.0,3.3,19.0,140.0,62.5,48.82
2018,1,12,11,15,164.0,102.5,3.3,19.15,184.5,82.38,57.9
2018,1,12,11,30,223.0,115.0,3.3,19.3,229.0,110.57,76.35
2018,1,12,11,45,169.0,143.5,3.3,19.5,231.0,136.33,99.36
2018,1,12,12,0,115.0,172.0,3.3,19.7,233.0,157.14,118.92
2018,1,12,12,15,137.5,177.5,3.25,19.65,251.0,177.26,135.27
2018,1,12,12,30,160.0,183.0,3.2,19.6,269.0,199.73,153.9
2018,1,12,12,45,98.5,163.0,3.15,19.6,216.0,171.7,133.57
2018,1,12,13,0,37.0,143.0,3.1,19.6,163.0,130.39,101.43
2018,1,12,13,15,18.5,100.5,3.1,19.65,110.5,89.6,68.51
2018,1,12,13,30,0.0,58.0,3.1,19.7,58.0,44.47,31.37
2018,1,12,13,45,0.0,59.0,3.1,19.75,59.0,45.24,32.06
2018,1,12,14,0,0.0,60.0,3.1,19.8,60.0,46.0,32.73
2018,1,12,14,15,0.0,67.0,3.0,19.75,67.0,51.4,37.28
2018,1,12,14,30,0.0,74.0,2.9,19.7,74.0,56.81,41.86
2018,1,12,14,45,0.0,67.5,2.8,19.65,67.5,51.77,37.75
2018,1,12,15,0,0.0,61.0,2.7,19.6,61.0,46.74,33.63
2018,1,12,15,15,12.0,66.0,2.4,19.05,69.5,59.25,44.64
2018,1,12,15,30,24.0,71.0,2.1,18.5,78.0,79.83,62.42
2018,1,12,15,45,12.5,69.0,1.8,17.95,72.5,64.78,49.52
2018,1,12,16,0,1.0,67.0,1.5,17.4,67.0,56.95,42.53
2018,1,12,16,15,0.5,53.0,1.55,16.8,53.0,44.36,31.76
2018,1,12,16,30,0.0,39.0,1.6,16.2,39.0,31.3,20.48
2018,1,12,16,45,9.5,27.5,1.65,15.6,28.0,32.98,21.33
2018,1,12,17,0,19.0,16.0,1.7,15.0,17.0,36.29,13.53
2018,1,12,17,15,19.0,9.5,1.8,15.05,9.5,21.49,0.0
2018,1,12,17,30,19.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,1,12,17,45,9.5,1.5,2.05,15.1,1.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,1,13,7,15,9.5,1.5,3.0,-0.65,1.5,0.0,0.0
2018,1,13,7,30,19.0,3.0,3.2,-0.5,3.0,2.36,0.0
2018,1,13,7,45,21.5,16.0,3.35,-0.35,17.0,12.59,0.0
2018,1,13,8,0,24.0,29.0,3.5,-0.2,31.0,21.64,11.54
2018,1,13,8,15,240.0,40.5,3.6,0.1,80.0,30.62,22.11
2018,1,13,8,30,456.0,52.0,3.7,0.4,129.0,42.66,33.83
2018,1,13,8,45,505.0,59.0,3.8,0.7,166.5,47.99,39.15
2018,1,13,9,0,554.0,66.0,3.9,1.0,204.0,53.32,44.29
2018,1,13,9,15,674.5,63.0,3.9,1.35,260.5,52.02,43.11
2018,1,13,9,30,795.0,60.0,3.9,1.7,317.0,55.41,46.2
2018,1,13,9,45,823.0,62.0,3.95,2.05,355.0,57.41,47.95
2018,1,13,10,0,851.0,64.0,4.0,2.4,393.0,59.45,49.68
2018,1,13,10,15,869.0,65.5,4.0,2.7,425.5,60.95,50.92
2018,1,13,10,30,887.0,67.0,4.0,3.0,458.0,68.66,57.85
2018,1,13,10,45,899.5,68.5,3.95,3.25,484.0,70.41,59.29
2018,1,13,11,0,912.0,70.0,3.9,3.5,510.0,72.08,60.67
2018,1,13,11,15,920.5,70.5,3.9,3.7,529.0,120.7,70.96
2018,1,13,11,30,929.0,71.0,3.9,3.9,548.0,176.68,106.39
2018,1,13,11,45,935.0,71.0,3.9,4.05,559.5,231.73,152.06
2018,1,13,12,0,941.0,71.0,3.9,4.2,571.0,286.16,202.29
2018,1,13,12,15,945.5,70.5,3.9,4.25,575.5,338.89,253.1
2018,1,13,12,30,950.0,70.0,3.9,4.3,580.0,390.36,303.07
2018,1,13,12,45,950.5,69.0,3.9,4.4,576.0,438.36,349.58
2018,1,13,13,0,951.0,68.0,3.9,4.5,572.0,484.27,393.4
2018,1,13,13,15,947.0,67.0,3.85,4.4,559.5,525.75,432.82
2018,1,13,13,30,943.0,66.0,3.8,4.3,547.0,564.41,469.02
2018,1,13,13,45,936.0,64.5,3.8,4.25,526.5,597.93,500.32
2018,1,13,14,0,929.0,63.0,3.8,4.2,506.0,628.15,528.32
2018,1,13,14,15,917.0,61.5,3.75,3.95,479.0,651.88,550.83
2018,1,13,14,30,905.0,60.0,3.7,3.7,452.0,671.92,569.99
2018,1,13,14,45,888.0,58.0,3.65,3.5,418.5,684.28,582.56
2018,1,13,15,0,871.0,56.0,3.6,3.3,385.0,692.79,590.44
2018,1,13,15,15,846.5,53.5,3.45,2.85,346.5,691.51,590.53
2018,1,13,15,30,822.0,51.0,3.3,2.4,308.0,686.43,587.26
2018,1,13,15,45,785.5,48.0,3.2,2.0,265.5,675.07,578.37
2018,1,13,16,0,749.0,45.0,3.1,1.6,223.0,652.94,559.63
2018,1,13,16,15,692.0,40.5,2.8,0.9,179.0,609.8,521.79
2018,1,13,16,30,635.0,36.0,2.5,0.2,135.0,563.35,478.36
2018,1,13,16,45,530.5,29.5,2.25,-0.45,94.0,475.93,394.86
2018,1,13,17,0,426.0,23.0,2.0,-1.1,53.0,376.76,223.22
2018,1,13,17,15,232.5,13.5,2.0,-1.5,28.0,182.61,0.0
2018,1,13,17,30,39.0,4.0,2.0,-1.9,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,2.05,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.55,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.55,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,-4.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.35,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,-5.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.05,-5.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.9,-5.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.75,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.4,-6.4,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.6,-6.2,7.0,5.51,0.0
2018,1,14,7,45,277.0,18.0,2.8,-5.95,37.5,14.16,0.0
2018,1,14,8,0,471.0,29.0,3.0,-5.7,68.0,26.83,16.25
2018,1,14,8,15,571.0,35.0,3.0,-5.35,111.5,32.43,24.33
2018,1,14,8,30,671.0,41.0,3.0,-5.0,155.0,38.27,30.45
2018,1,14,8,45,728.5,45.0,3.0,-4.6,200.5,42.21,34.51
2018,1,14,9,0,786.0,49.0,3.0,-4.2,246.0,46.25,38.49
2018,1,14,9,15,823.0,52.0,2.9,-3.85,290.0,49.31,41.43
2018,1,14,9,30,860.0,55.0,2.8,-3.5,334.0,56.78,48.44
2018,1,14,9,45,885.0,57.0,2.7,-3.1,373.0,59.56,50.93
2018,1,14,10,0,910.0,59.0,2.6,-2.7,412.0,62.24,53.28
2018,1,14,10,15,926.5,60.5,2.55,-2.35,445.5,64.33,55.07
2018,1,14,10,30,943.0,62.0,2.5,-2.0,479.0,66.32,56.76
2018,1,14,10,45,954.0,63.5,2.4,-1.7,506.0,68.12,58.27
2018,1,14,11,0,965.0,65.0,2.3,-1.4,533.0,69.83,59.7
2018,1,14,11,15,972.5,66.0,2.2,-1.15,552.5,121.03,70.85
2018,1,14,11,30,980.0,67.0,2.1,-0.9,572.0,180.11,108.62
2018,1,14,11,45,984.0,67.5,2.0,-0.65,584.0,237.95,156.98
2018,1,14,12,0,988.0,68.0,1.9,-0.4,596.0,294.93,209.72
2018,1,14,12,15,989.5,68.0,1.9,-0.25,599.5,349.67,262.56
2018,1,14,12,30,991.0,68.0,1.9,-0.1,603.0,402.81,314.02
2018,1,14,12,45,990.0,67.0,1.85,0.05,598.0,452.25,361.5
2018,1,14,13,0,989.0,66.0,1.8,0.2,593.0,499.37,405.83
2018,1,14,13,15,979.0,66.5,1.8,0.2,578.5,541.17,445.12
2018,1,14,13,30,969.0,67.0,1.8,0.2,564.0,579.66,480.67
2018,1,14,13,45,901.5,77.0,1.75,0.2,526.0,592.48,494.63
2018,1,14,14,0,834.0,87.0,1.7,0.2,488.0,602.4,505.37
2018,1,14,14,15,659.5,114.5,1.65,0.15,420.5,555.04,469.19
2018,1,14,14,30,485.0,142.0,1.6,0.1,353.0,485.63,414.13
2018,1,14,14,45,477.5,131.5,1.6,0.0,326.5,487.82,418.5
2018,1,14,15,0,470.0,121.0,1.6,-0.1,300.0,487.4,419.95
2018,1,14,15,15,636.0,89.0,1.45,-0.45,305.0,593.49,509.03
2018,1,14,15,30,802.0,57.0,1.3,-0.8,310.0,687.63,582.71
2018,1,14,15,45,736.0,55.0,1.2,-1.15,262.5,648.09,550.23
2018,1,14,16,0,670.0,53.0,1.1,-1.5,215.0,603.93,514.37
2018,1,14,16,15,662.5,45.5,1.0,-2.25,178.5,594.44,504.71
2018,1,14,16,30,655.0,38.0,0.9,-3.0,142.0,582.07,489.32
2018,1,14,16,45,437.0,32.0,0.8,-3.7,92.0,418.82,348.59
2018,1,14,17,0,219.0,26.0,0.7,-4.4,42.0,237.94,153.09
2018,1,14,17,15,122.5,14.5,0.75,-4.25,22.0,102.29,0.0
2018,1,14,17,30,26.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,13.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.4,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.3,-6.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,-6.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.45,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.6,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.7,-7.4,7.0,5.51,0.0
2018,1,15,7,45,239.0,18.0,1.75,-7.15,35.5,14.16,0.0
2018,1,15,8,0,410.0,29.0,1.8,-6.9,64.0,24.41,14.55
2018,1,15,8,15,508.0,36.0,1.8,-6.5,105.5,30.33,22.56
2018,1,15,8,30,606.0,43.0,1.8,-6.1,147.0,39.54,31.83
2018,1,15,8,45,663.0,48.5,1.8,-5.65,191.5,44.58,36.94
2018,1,15,9,0,720.0,54.0,1.8,-5.2,236.0,49.67,41.92
2018,1,15,9,15,756.0,57.5,1.75,-4.7,277.5,52.9,44.99
2018,1,15,9,30,792.0,61.0,1.7,-4.2,319.0,56.15,47.99
2018,1,15,9,45,818.0,63.5,1.65,-3.75,357.0,58.49,50.06
2018,1,15,10,0,844.0,66.0,1.6,-3.3,395.0,60.84,52.09
2018,1,15,10,15,863.0,67.5,1.5,-2.8,428.0,62.32,53.28
2018,1,15,10,30,882.0,69.0,1.4,-2.3,461.0,70.01,60.26
2018,1,15,10,45,895.5,70.5,1.35,-1.85,488.0,71.76,61.67
2018,1,15,11,0,909.0,72.0,1.3,-1.4,515.0,73.43,63.01
2018,1,15,11,15,921.0,73.0,1.2,-1.0,536.0,122.25,73.46
2018,1,15,11,30,933.0,74.0,1.1,-0.6,557.0,179.31,109.58
2018,1,15,11,45,939.5,73.5,1.05,-0.2,569.0,234.57,155.13
2018,1,15,12,0,946.0,73.0,1.0,0.2,581.0,289.23,204.94
2018,1,15,12,15,948.5,72.5,0.9,0.45,584.5,341.91,254.67
2018,1,15,12,30,951.0,72.0,0.8,0.7,588.0,393.13,302.82
2018,1,15,12,45,950.5,71.5,0.7,0.95,584.0,441.51,347.53
2018,1,15,13,0,950.0,71.0,0.6,1.2,580.0,487.75,388.99
2018,1,15,13,15,946.0,70.0,0.55,1.35,567.5,529.51,426.06
2018,1,15,13,30,942.0,69.0,0.5,1.5,555.0,568.45,459.71
2018,1,15,13,45,934.0,68.0,0.45,1.6,535.0,602.21,488.45
2018,1,15,14,0,926.0,67.0,0.4,1.7,515.0,632.64,513.84
2018,1,15,14,15,913.0,66.5,0.4,1.65,488.0,657.1,535.05
2018,1,15,14,30,900.0,66.0,0.4,1.6,461.0,677.9,553.13
2018,1,15,14,45,881.5,64.0,0.45,1.55,427.0,689.51,564.86
2018,1,15,15,0,863.0,62.0,0.5,1.5,393.0,703.63,577.16
2018,1,15,15,15,833.0,59.5,0.45,1.15,353.0,698.81,574.11
2018,1,15,15,30,803.0,57.0,0.4,0.8,313.0,689.77,567.88
2018,1,15,15,45,760.5,53.5,0.4,0.45,269.5,666.09,550.82
2018,1,15,16,0,718.0,50.0,0.4,0.1,226.0,638.42,529.73
2018,1,15,16,15,653.0,45.5,0.4,-0.3,181.5,588.65,489.9
2018,1,15,16,30,588.0,41.0,0.4,-0.7,137.0,535.11,444.47
2018,1,15,16,45,477.5,34.0,0.35,-1.1,96.0,452.97,370.57
2018,1,15,17,0,367.0,27.0,0.3,-1.5,55.0,353.1,235.74
2018,1,15,17,15,207.0,16.5,0.35,-1.6,30.0,167.0,0.0
2018,1,15,17,30,47.0,6.0,0.4,-1.7,5.0,0.0,0.0
2018,1,15,17,45,23.5,3.0,0.45,-1.8,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-3.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,-5.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.75,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,5.51,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.9,35.0,13.77,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,23.53,13.81
2018,1,16,8,15,502.0,35.0,0.75,-2.85,104.0,29.47,21.51
2018,1,16,8,30,598.0,42.0,0.8,-2.2,145.0,38.6,30.54
2018,1,16,8,45,656.0,47.0,0.85,-1.6,189.0,43.24,35.17
2018,1,16,9,0,714.0,52.0,0.9,-1.0,233.0,47.95,39.69
2018,1,16,9,15,737.5,57.0,1.05,-0.05,272.0,52.27,43.64
2018,1,16,9,30,761.0,62.0,1.2,0.9,311.0,56.51,47.41
2018,1,16,9,45,778.0,66.5,1.4,1.8,347.0,60.18,50.58
2018,1,16,10,0,795.0,71.0,1.6,2.7,383.0,63.78,53.63
2018,1,16,10,15,771.5,82.0,1.65,3.2,405.0,71.43,60.44
2018,1,16,10,30,748.0,93.0,1.7,3.7,427.0,72.75,61.4
2018,1,16,10,45,611.0,131.0,1.7,4.15,414.0,95.42,81.75
2018,1,16,11,0,474.0,169.0,1.7,4.6,401.0,113.35,97.57
2018,1,16,11,15,481.0,174.5,1.75,4.85,417.5,146.35,106.13
2018,1,16,11,30,488.0,180.0,1.8,5.1,434.0,184.92,131.82
2018,1,16,11,45,447.5,194.5,1.8,5.4,431.5,221.4,163.44
2018,1,16,12,0,407.0,209.0,1.8,5.7,429.0,253.53,193.62
2018,1,16,12,15,379.5,217.0,1.8,5.8,423.0,277.63,217.21
2018,1,16,12,30,352.0,225.0,1.8,5.9,417.0,300.2,239.27
2018,1,16,12,45,349.0,224.0,1.8,6.0,413.0,322.29,260.0
2018,1,16,13,0,346.0,223.0,1.8,6.1,409.0,343.28,279.5
2018,1,16,13,15,315.5,222.5,1.75,6.05,389.5,350.38,287.58
2018,1,16,13,30,285.0,222.0,1.7,6.0,370.0,354.13,292.46
2018,1,16,13,45,293.5,211.0,1.65,5.95,358.5,366.82,304.46
2018,1,16,14,0,302.0,200.0,1.6,5.9,347.0,378.67,315.65
2018,1,16,14,15,380.0,175.5,1.45,5.6,350.5,419.6,351.11
2018,1,16,14,30,458.0,151.0,1.3,5.3,354.0,478.15,399.89
2018,1,16,14,45,388.0,150.0,1.15,5.0,313.0,447.09,375.12
2018,1,16,15,0,318.0,149.0,1.0,4.7,272.0,395.65,334.31
2018,1,16,15,15,253.0,138.0,0.95,4.1,230.0,348.34,296.68
2018,1,16,15,30,188.0,127.0,0.9,3.5,188.0,281.85,242.02
2018,1,16,15,45,241.5,107.0,0.9,2.95,174.0,321.95,277.92
2018,1,16,16,0,295.0,87.0,0.9,2.4,160.0,362.94,312.88
2018,1,16,16,15,232.0,71.0,0.95,2.0,121.5,282.97,244.7
2018,1,16,16,30,169.0,55.0,1.0,1.6,83.0,218.96,188.18
2018,1,16,16,45,116.0,40.0,1.05,1.25,56.5,163.05,136.41
2018,1,16,17,0,63.0,25.0,1.1,0.9,30.0,102.32,69.96
2018,1,16,17,15,40.5,14.0,1.1,0.8,16.5,41.24,0.0
2018,1,16,17,30,18.0,3.0,1.1,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.05,0.6,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.55,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.5,-1.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,2.55,-2.0,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,2.6,-2.0,3.0,2.36,0.0
2018,1,17,7,45,1.0,10.0,2.65,-2.05,10.0,7.87,0.0
2018,1,17,8,0,0.0,17.0,2.7,-2.1,17.0,12.94,5.06
2018,1,17,8,15,0.0,24.0,2.75,-2.05,24.0,18.29,11.15
2018,1,17,8,30,0.0,31.0,2.8,-2.0,31.0,23.65,16.5
2018,1,17,8,45,0.0,37.5,2.8,-1.95,37.5,28.63,21.42
2018,1,17,9,0,0.0,44.0,2.8,-1.9,44.0,33.63,26.26
2018,1,17,9,15,0.0,49.0,2.85,-1.85,49.0,37.47,29.94
2018,1,17,9,30,0.0,54.0,2.9,-1.8,54.0,41.33,33.56
2018,1,17,9,45,0.0,56.0,2.9,-1.75,56.0,42.87,34.96
2018,1,17,10,0,0.0,58.0,2.9,-1.7,58.0,44.42,36.35
2018,1,17,10,15,0.0,72.0,2.95,-1.7,72.0,55.26,46.44
2018,1,17,10,30,0.0,86.0,3.0,-1.7,86.0,65.78,56.16
2018,1,17,10,45,0.0,87.0,3.05,-1.7,87.0,66.66,56.87
2018,1,17,11,0,0.0,88.0,3.1,-1.7,88.0,67.5,57.56
2018,1,17,11,15,0.0,86.0,3.1,-1.75,86.0,66.15,53.63
2018,1,17,11,30,0.0,84.0,3.1,-1.8,84.0,64.61,52.21
2018,1,17,11,45,0.0,84.0,3.15,-1.8,84.0,64.61,52.17
2018,1,17,12,0,0.0,84.0,3.2,-1.8,84.0,64.62,52.14
2018,1,17,12,15,0.0,105.0,3.25,-1.8,105.0,80.56,66.25
2018,1,17,12,30,0.0,126.0,3.3,-1.8,126.0,96.6,80.38
2018,1,17,12,45,0.0,123.5,3.3,-1.8,123.5,95.01,78.98
2018,1,17,13,0,0.0,121.0,3.3,-1.8,121.0,93.37,77.56
2018,1,17,13,15,1.0,114.0,3.3,-1.8,114.5,88.62,73.42
2018,1,17,13,30,2.0,107.0,3.3,-1.8,108.0,83.84,69.28
2018,1,17,13,45,2.5,98.5,3.3,-1.85,99.5,77.56,63.82
2018,1,17,14,0,3.0,90.0,3.3,-1.9,91.0,71.21,58.3
2018,1,17,14,15,1.5,83.5,3.3,-1.95,84.0,65.17,53.0
2018,1,17,14,30,0.0,77.0,3.3,-2.0,77.0,59.14,47.68
2018,1,17,14,45,0.0,71.0,3.3,-2.05,71.0,54.48,43.6
2018,1,17,15,0,0.0,65.0,3.3,-2.1,65.0,49.83,39.51
2018,1,17,15,15,0.0,57.5,3.25,-2.2,57.5,44.03,34.36
2018,1,17,15,30,0.0,50.0,3.2,-2.3,50.0,38.24,29.17
2018,1,17,15,45,0.0,43.0,3.15,-2.45,43.0,32.85,24.3
2018,1,17,16,0,0.0,36.0,3.1,-2.6,36.0,27.47,19.37
2018,1,17,16,15,0.0,29.0,3.05,-2.75,29.0,22.1,14.4
2018,1,17,16,30,0.0,22.0,3.0,-2.9,22.0,16.74,9.39
2018,1,17,16,45,0.0,16.0,2.9,-3.05,16.0,12.16,5.03
2018,1,17,17,0,0.0,10.0,2.8,-3.2,10.0,7.58,0.15
2018,1,17,17,15,1.0,6.0,2.8,-3.3,6.0,5.47,0.0
2018,1,17,17,30,2.0,2.0,2.8,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.85,-3.55,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,3.1,-4.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.3,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.35,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.4,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.5,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.6,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.6,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.6,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.65,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.7,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.65,-6.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.6,-6.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.6,-7.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.5,-7.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.4,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.35,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.3,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.25,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.2,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.15,-8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.1,-8.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.0,-8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.9,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.8,-8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.7,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.65,-9.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.6,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.25,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.1,-10.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,7,15,22.5,2.5,1.55,-11.2,2.5,0.0,0.0
2018,1,18,7,30,45.0,5.0,1.7,-10.5,5.0,3.93,0.0
2018,1,18,7,45,86.5,10.0,1.9,-9.75,15.5,7.92,0.0
2018,1,18,8,0,128.0,15.0,2.1,-9.0,26.0,11.82,4.46
2018,1,18,8,15,323.0,29.5,2.2,-8.2,80.5,24.01,16.88
2018,1,18,8,30,518.0,44.0,2.3,-7.4,135.0,36.56,29.21
2018,1,18,8,45,653.0,49.5,2.45,-6.6,196.5,45.32,37.8
2018,1,18,9,0,788.0,55.0,2.6,-5.8,258.0,51.23,43.51
2018,1,18,9,15,823.5,59.5,2.6,-5.2,303.0,55.35,47.4
2018,1,18,9,30,859.0,64.0,2.6,-4.6,348.0,59.45,51.17
2018,1,18,9,45,882.0,67.5,2.55,-3.95,388.5,62.56,53.91
2018,1,18,10,0,905.0,71.0,2.5,-3.3,429.0,65.62,56.56
2018,1,18,10,15,918.5,72.5,2.45,-2.7,461.5,67.0,57.61
2018,1,18,10,30,932.0,74.0,2.4,-2.1,494.0,74.44,64.31
2018,1,18,10,45,944.0,76.0,2.4,-1.5,522.0,76.52,65.97
2018,1,18,11,0,956.0,78.0,2.4,-0.9,550.0,78.49,67.54
2018,1,18,11,15,963.5,78.5,2.4,-0.45,570.0,129.28,78.1
2018,1,18,11,30,971.0,79.0,2.4,0.0,590.0,188.26,115.61
2018,1,18,11,45,976.0,80.0,2.35,0.5,602.5,246.94,164.37
2018,1,18,12,0,981.0,81.0,2.3,1.0,615.0,304.91,217.58
2018,1,18,12,15,979.5,82.5,2.35,1.35,619.0,360.46,270.85
2018,1,18,12,30,978.0,84.0,2.4,1.7,623.0,414.23,322.53
2018,1,18,12,45,973.5,86.0,2.4,2.05,619.0,465.26,370.98
2018,1,18,13,0,969.0,88.0,2.4,2.4,615.0,513.85,416.16
2018,1,18,13,15,965.0,87.0,2.4,2.6,602.5,557.36,456.26
2018,1,18,13,30,961.0,86.0,2.4,2.8,590.0,598.0,492.99
2018,1,18,13,45,954.5,83.5,2.4,3.0,569.0,632.74,524.18
2018,1,18,14,0,948.0,81.0,2.4,3.2,548.0,664.09,551.99
2018,1,18,14,15,937.0,78.5,2.3,3.25,520.0,694.17,577.75
2018,1,18,14,30,926.0,76.0,2.2,3.3,492.0,715.97,596.63
2018,1,18,14,45,909.5,73.0,2.15,3.3,457.0,729.5,609.23
2018,1,18,15,0,893.0,70.0,2.1,3.3,422.0,738.86,617.34
2018,1,18,15,15,869.5,66.5,1.85,2.75,381.5,738.42,617.06
2018,1,18,15,30,846.0,63.0,1.6,2.2,341.0,733.72,613.09
2018,1,18,15,45,756.5,57.5,1.4,1.65,281.5,672.52,565.42
2018,1,18,16,0,667.0,52.0,1.2,1.1,222.0,606.33,512.88
2018,1,18,16,15,617.0,44.5,1.25,0.3,178.5,564.27,479.85
2018,1,18,16,30,567.0,37.0,1.3,-0.5,135.0,519.39,441.47
2018,1,18,16,45,522.0,32.5,1.35,-1.3,102.0,479.19,402.16
2018,1,18,17,0,477.0,28.0,1.4,-2.1,69.0,432.35,326.06
2018,1,18,17,15,282.0,17.5,1.45,-2.1,38.0,225.55,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.1,7.0,5.51,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.15,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.65,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.6,-2.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,-4.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.65,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.95,-6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.1,-5.55,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.7,8.0,6.29,0.0
2018,1,19,7,45,283.5,19.0,1.3,-3.85,40.5,15.9,0.0
2018,1,19,8,0,479.0,30.0,1.4,-3.0,73.0,27.73,17.77
2018,1,19,8,15,577.5,37.0,1.4,-2.3,118.5,34.23,25.87
2018,1,19,8,30,676.0,44.0,1.4,-1.6,164.0,40.91,32.63
2018,1,19,8,45,731.0,49.5,1.35,-0.9,211.5,46.04,37.69
2018,1,19,9,0,786.0,55.0,1.3,-0.2,259.0,51.21,42.61
2018,1,19,9,15,818.5,60.0,1.25,0.55,304.0,55.69,46.73
2018,1,19,9,30,851.0,65.0,1.2,1.3,349.0,60.13,50.69
2018,1,19,9,45,871.5,70.0,1.2,2.05,389.5,64.32,54.34
2018,1,19,10,0,892.0,75.0,1.2,2.8,430.0,68.42,57.85
2018,1,19,10,15,909.0,78.0,1.2,3.5,465.5,70.89,59.83
2018,1,19,10,30,926.0,81.0,1.2,4.2,501.0,73.32,61.77
2018,1,19,10,45,937.5,83.5,1.2,4.85,529.0,75.26,63.26
2018,1,19,11,0,949.0,86.0,1.2,5.5,557.0,77.18,64.72
2018,1,19,11,15,956.5,87.5,1.25,5.95,578.0,129.35,76.31
2018,1,19,11,30,964.0,89.0,1.3,6.4,599.0,189.91,114.22
2018,1,19,11,45,968.0,90.5,1.3,6.9,611.5,253.58,165.7
2018,1,19,12,0,972.0,92.0,1.3,7.4,624.0,311.68,217.22
2018,1,19,12,15,973.5,92.0,1.35,7.65,628.0,366.88,268.3
2018,1,19,12,30,975.0,92.0,1.4,7.9,632.0,420.52,318.04
2018,1,19,12,45,973.5,92.0,1.5,8.2,628.0,471.21,364.76
2018,1,19,13,0,972.0,92.0,1.6,8.5,624.0,519.63,408.61
2018,1,19,13,15,968.0,90.5,1.6,8.55,611.0,563.05,447.41
2018,1,19,13,30,964.0,89.0,1.6,8.6,598.0,606.54,485.11
2018,1,19,13,45,956.0,88.0,1.65,8.7,577.5,643.06,516.87
2018,1,19,14,0,948.0,87.0,1.7,8.8,557.0,676.08,545.32
2018,1,19,14,15,936.5,84.0,1.55,8.45,528.5,701.18,566.64
2018,1,19,14,30,925.0,81.0,1.4,8.1,500.0,722.31,584.41
2018,1,19,14,45,908.0,78.0,1.25,7.75,464.5,735.67,595.84
2018,1,19,15,0,891.0,75.0,1.1,7.4,429.0,744.79,602.86
2018,1,19,15,15,866.0,71.5,1.1,6.35,388.0,743.31,604.91
2018,1,19,15,30,841.0,68.0,1.1,5.3,347.0,737.46,603.61
2018,1,19,15,45,799.5,63.5,1.1,4.25,300.5,713.72,588.36
2018,1,19,16,0,758.0,59.0,1.1,3.2,254.0,685.59,568.76
2018,1,19,16,15,700.5,53.0,1.15,2.35,207.0,639.4,533.56
2018,1,19,16,30,643.0,47.0,1.2,1.5,160.0,589.13,492.29
2018,1,19,16,45,549.0,39.0,1.3,0.6,115.5,518.32,430.46
2018,1,19,17,0,455.0,31.0,1.4,-0.3,71.0,435.62,333.46
2018,1,19,17,15,267.5,19.5,1.4,-0.4,39.5,252.05,0.0
2018,1,19,17,30,80.0,8.0,1.4,-0.5,8.0,65.81,0.0
2018,1,19,17,45,40.0,4.0,1.4,-0.65,4.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.05,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,60.5,5.0,1.1,-1.6,5.0,0.0,0.0
2018,1,20,7,30,121.0,10.0,1.2,-0.8,10.0,7.87,0.0
2018,1,20,7,45,298.5,20.5,1.3,0.0,42.0,17.23,0.0
2018,1,20,8,0,476.0,31.0,1.4,0.8,74.0,28.64,18.41
2018,1,20,8,15,569.0,38.5,1.35,1.4,119.0,35.52,26.68
2018,1,20,8,30,662.0,46.0,1.3,2.0,164.0,42.55,33.68
2018,1,20,8,45,716.5,52.0,1.3,2.6,211.5,48.03,39.02
2018,1,20,9,0,771.0,58.0,1.3,3.2,259.0,53.52,44.19
2018,1,20,9,15,804.5,63.0,1.35,3.95,304.0,57.93,48.18
2018,1,20,9,30,838.0,68.0,1.4,4.7,349.0,62.3,52.02
2018,1,20,9,45,858.0,72.0,1.45,5.45,388.5,65.64,54.84
2018,1,20,10,0,878.0,76.0,1.5,6.2,428.0,68.93,57.56
2018,1,20,10,15,895.0,78.5,1.65,6.85,462.5,70.99,59.16
2018,1,20,10,30,912.0,81.0,1.8,7.5,497.0,73.04,60.74
2018,1,20,10,45,923.5,83.5,1.9,8.2,525.0,74.97,62.18
2018,1,20,11,0,935.0,86.0,2.0,8.9,553.0,76.87,63.61
2018,1,20,11,15,940.0,87.5,2.0,9.35,572.0,128.46,75.04
2018,1,20,11,30,945.0,89.0,2.0,9.8,591.0,187.86,112.08
2018,1,20,11,45,949.5,90.0,2.05,10.25,603.5,246.44,159.21
2018,1,20,12,0,954.0,91.0,2.1,10.7,616.0,307.25,212.84
2018,1,20,12,15,953.5,92.5,2.1,10.95,620.5,360.33,262.04
2018,1,20,12,30,953.0,94.0,2.1,11.2,625.0,414.68,312.09
2018,1,20,12,45,948.0,94.5,2.1,11.5,619.5,464.53,357.7
2018,1,20,13,0,943.0,95.0,2.1,11.8,614.0,511.85,400.1
2018,1,20,13,15,937.5,94.0,2.1,11.9,601.0,554.82,438.28
2018,1,20,13,30,932.0,93.0,2.1,12.0,588.0,594.81,473.15
2018,1,20,13,45,924.5,91.0,2.1,12.05,567.5,629.57,503.29
2018,1,20,14,0,917.0,89.0,2.1,12.1,547.0,660.89,530.17
2018,1,20,14,15,906.0,86.0,1.85,11.8,519.0,685.42,550.49
2018,1,20,14,30,895.0,83.0,1.6,11.5,491.0,706.11,567.17
2018,1,20,14,45,878.5,79.5,1.4,11.15,456.5,718.57,577.63
2018,1,20,15,0,862.0,76.0,1.2,10.8,422.0,726.9,583.78
2018,1,20,15,15,836.0,72.0,1.2,9.7,381.0,723.62,584.6
2018,1,20,15,30,810.0,68.0,1.2,8.6,340.0,716.04,582.12
2018,1,20,15,45,774.0,63.0,1.15,7.45,295.5,695.59,569.06
2018,1,20,16,0,738.0,58.0,1.1,6.3,251.0,671.01,551.95
2018,1,20,16,15,682.5,52.5,1.15,5.45,205.0,626.87,518.67
2018,1,20,16,30,627.0,47.0,1.2,4.6,159.0,578.72,479.59
2018,1,20,16,45,533.5,39.0,1.25,3.75,115.0,507.81,418.36
2018,1,20,17,0,440.0,31.0,1.3,2.9,71.0,425.7,328.06
2018,1,20,17,15,273.0,20.5,1.3,2.9,40.5,259.47,0.0
2018,1,20,17,30,106.0,10.0,1.3,2.9,10.0,86.97,0.0
2018,1,20,17,45,53.0,5.0,1.3,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,7.08,0.0
2018,1,21,7,45,235.5,20.0,1.25,2.85,38.0,16.64,0.0
2018,1,21,8,0,385.0,31.0,1.4,3.7,67.0,25.92,16.09
2018,1,21,8,15,478.0,38.5,1.4,4.3,108.0,32.15,23.36
2018,1,21,8,30,571.0,46.0,1.4,4.9,149.0,38.52,29.64
2018,1,21,8,45,627.5,51.0,1.35,5.5,192.5,42.73,33.74
2018,1,21,9,0,684.0,56.0,1.3,6.1,236.0,50.89,41.29
2018,1,21,9,15,718.5,60.5,1.2,6.75,277.5,54.81,44.81
2018,1,21,9,30,753.0,65.0,1.1,7.4,319.0,58.72,48.22
2018,1,21,9,45,775.5,68.5,0.95,8.1,356.5,61.64,50.66
2018,1,21,10,0,798.0,72.0,0.8,8.8,394.0,64.54,53.03
2018,1,21,10,15,816.5,74.5,0.8,9.65,427.0,66.59,54.57
2018,1,21,10,30,835.0,77.0,0.8,10.5,460.0,68.64,56.1
2018,1,21,10,45,848.5,78.5,0.8,11.3,486.5,69.86,56.89
2018,1,21,11,0,862.0,80.0,0.8,12.1,513.0,71.09,57.7
2018,1,21,11,15,870.5,81.0,0.85,12.8,532.5,119.15,68.13
2018,1,21,11,30,879.0,82.0,0.9,13.5,552.0,174.57,102.03
2018,1,21,11,45,829.0,97.5,0.95,14.2,548.0,230.48,148.43
2018,1,21,12,0,779.0,113.0,1.0,14.9,544.0,276.69,190.65
2018,1,21,12,15,752.5,120.0,1.05,15.2,539.0,321.49,231.95
2018,1,21,12,30,726.0,127.0,1.1,15.5,534.0,362.61,269.92
2018,1,21,12,45,728.5,126.0,1.15,15.75,532.0,404.66,307.27
2018,1,21,13,0,731.0,125.0,1.2,16.0,530.0,445.28,342.71
2018,1,21,13,15,645.5,145.0,1.2,16.0,497.5,460.12,358.25
2018,1,21,13,30,560.0,165.0,1.2,16.0,465.0,460.29,361.64
2018,1,21,13,45,577.0,154.5,1.2,16.0,454.0,488.64,385.95
2018,1,21,14,0,594.0,144.0,1.2,16.0,443.0,522.69,413.87
2018,1,21,14,15,707.5,111.5,1.15,15.7,449.5,589.22,466.74
2018,1,21,14,30,821.0,79.0,1.1,15.4,456.0,653.99,517.57
2018,1,21,14,45,788.0,79.5,1.0,15.1,420.5,657.43,521.07
2018,1,21,15,0,755.0,80.0,0.9,14.8,385.0,656.26,521.38
2018,1,21,15,15,694.5,80.5,0.95,14.05,340.5,635.22,508.83
2018,1,21,15,30,634.0,81.0,1.0,13.3,296.0,605.67,489.68
2018,1,21,15,45,629.0,70.5,1.0,12.5,260.5,601.12,488.32
2018,1,21,16,0,624.0,60.0,1.0,11.7,225.0,593.42,483.52
2018,1,21,16,15,604.0,52.0,1.1,11.0,188.0,574.4,469.47
2018,1,21,16,30,584.0,44.0,1.2,10.3,151.0,544.6,444.93
2018,1,21,16,45,494.5,37.5,1.25,9.6,110.0,477.12,387.39
2018,1,21,17,0,405.0,31.0,1.3,8.9,69.0,400.2,307.22
2018,1,21,17,15,250.0,20.0,1.3,8.65,39.5,245.06,0.0
2018,1,21,17,30,95.0,9.0,1.3,8.4,10.0,78.19,0.0
2018,1,21,17,45,47.5,4.5,1.35,8.2,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
