Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.75,15.6,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.9,16.0,5.0,3.93,0.0
2018,2,22,7,15,47.0,10.0,2.05,16.55,12.5,7.63,0.0
2018,2,22,7,30,50.0,15.0,2.2,17.1,20.0,11.74,3.89
2018,2,22,7,45,55.0,23.5,2.35,17.65,32.0,18.09,10.0
2018,2,22,8,0,60.0,32.0,2.5,18.2,44.0,24.28,15.65
2018,2,22,8,15,30.0,37.5,2.75,18.8,43.5,29.16,20.05
2018,2,22,8,30,0.0,43.0,3.0,19.4,43.0,32.85,23.29
2018,2,22,8,45,0.0,50.5,3.2,20.0,50.5,38.63,28.28
2018,2,22,9,0,0.0,58.0,3.4,20.6,58.0,44.42,33.19
2018,2,22,9,15,0.0,69.0,3.45,21.0,69.0,52.93,40.41
2018,2,22,9,30,0.0,80.0,3.5,21.4,80.0,61.47,47.56
2018,2,22,9,45,11.0,94.0,3.55,21.8,100.0,71.98,56.33
2018,2,22,10,0,22.0,108.0,3.6,22.2,120.0,80.02,62.91
2018,2,22,10,15,11.0,108.5,3.6,22.45,114.5,82.7,64.95
2018,2,22,10,30,0.0,109.0,3.6,22.7,109.0,82.98,64.97
2018,2,22,10,45,12.5,131.0,3.6,23.0,139.0,98.82,78.07
2018,2,22,11,0,25.0,153.0,3.6,23.3,169.0,111.82,83.99
2018,2,22,11,15,17.5,181.5,3.6,23.45,193.0,136.75,103.58
2018,2,22,11,30,10.0,210.0,3.6,23.6,217.0,157.01,119.65
2018,2,22,11,45,32.0,249.5,3.6,23.75,271.5,188.32,143.23
2018,2,22,12,0,54.0,289.0,3.6,23.9,326.0,227.4,173.0
2018,2,22,12,15,85.5,301.5,3.55,23.95,360.5,255.53,194.39
2018,2,22,12,30,117.0,314.0,3.5,24.0,395.0,290.75,221.59
2018,2,22,12,45,107.0,313.5,3.5,24.1,387.5,294.27,225.04
2018,2,22,13,0,97.0,313.0,3.5,24.2,380.0,299.6,229.76
2018,2,22,13,15,97.0,308.5,3.45,24.15,374.5,306.17,235.47
2018,2,22,13,30,97.0,304.0,3.4,24.1,369.0,312.38,240.87
2018,2,22,13,45,131.0,298.0,3.35,24.05,383.0,351.18,271.59
2018,2,22,14,0,165.0,292.0,3.3,24.0,397.0,381.8,296.11
2018,2,22,14,15,345.5,238.0,3.2,23.9,446.0,489.21,381.33
2018,2,22,14,30,526.0,184.0,3.1,23.8,495.0,608.23,473.32
2018,2,22,14,45,538.5,164.0,3.0,23.65,466.5,618.97,482.74
2018,2,22,15,0,551.0,144.0,2.9,23.5,438.0,636.61,497.61
2018,2,22,15,15,633.5,119.5,2.7,23.25,433.5,696.36,543.17
2018,2,22,15,30,716.0,95.0,2.5,23.0,429.0,753.92,584.95
2018,2,22,15,45,710.0,87.0,2.3,22.75,391.0,753.02,584.65
2018,2,22,16,0,704.0,79.0,2.1,22.5,353.0,748.67,582.17
2018,2,22,16,15,676.0,73.5,1.85,21.85,308.5,725.01,566.02
2018,2,22,16,30,648.0,68.0,1.6,21.2,264.0,698.2,546.88
2018,2,22,16,45,590.5,61.5,1.35,20.55,215.5,641.27,504.52
2018,2,22,17,0,533.0,55.0,1.1,19.9,167.0,582.13,458.44
2018,2,22,17,15,442.0,46.0,1.1,19.4,122.0,489.44,385.85
2018,2,22,17,30,351.0,37.0,1.1,18.9,77.0,396.76,306.31
2018,2,22,17,45,214.0,24.0,1.05,18.4,44.5,248.58,111.46
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,70.9,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,17.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,35.0,8.0,0.8,13.7,8.0,6.29,0.0
2018,2,23,7,15,95.0,19.5,0.95,14.1,27.5,14.75,0.0
2018,2,23,7,30,155.0,31.0,1.1,14.5,47.0,23.37,13.8
2018,2,23,7,45,159.5,43.5,1.25,14.9,68.0,32.77,23.03
2018,2,23,8,0,164.0,56.0,1.4,15.3,89.0,41.68,31.3
2018,2,23,8,15,141.0,58.0,1.4,15.7,92.0,43.08,32.73
2018,2,23,8,30,118.0,60.0,1.4,16.1,95.0,44.22,33.76
2018,2,23,8,45,59.0,55.0,1.45,16.55,72.5,42.16,31.86
2018,2,23,9,0,0.0,50.0,1.5,17.0,50.0,38.25,28.28
2018,2,23,9,15,0.0,64.0,1.5,17.3,64.0,49.07,37.66
2018,2,23,9,30,0.0,78.0,1.5,17.6,78.0,59.92,46.96
2018,2,23,9,45,0.0,74.5,1.5,17.95,74.5,57.22,44.4
2018,2,23,10,0,0.0,71.0,1.5,18.3,71.0,54.54,41.89
2018,2,23,10,15,0.0,74.5,1.55,18.6,74.5,57.27,44.09
2018,2,23,10,30,0.0,78.0,1.6,18.9,78.0,60.01,46.28
2018,2,23,10,45,0.0,101.0,1.65,19.25,101.0,77.43,60.99
2018,2,23,11,0,0.0,124.0,1.7,19.6,124.0,94.03,71.45
2018,2,23,11,15,1.0,140.5,1.8,19.9,141.0,106.25,81.06
2018,2,23,11,30,2.0,157.0,1.9,20.2,158.0,118.75,90.84
2018,2,23,11,45,2.5,166.5,1.95,20.45,168.0,126.43,96.79
2018,2,23,12,0,3.0,176.0,2.0,20.7,178.0,134.31,102.9
2018,2,23,12,15,3.5,181.0,2.05,20.9,183.5,139.08,106.58
2018,2,23,12,30,4.0,186.0,2.1,21.1,189.0,143.98,110.39
2018,2,23,12,45,5.5,195.5,2.15,21.3,199.5,152.95,117.43
2018,2,23,13,0,7.0,205.0,2.2,21.5,210.0,162.32,124.81
2018,2,23,13,15,5.0,193.0,2.2,21.65,196.5,153.09,117.53
2018,2,23,13,30,3.0,181.0,2.2,21.8,183.0,143.39,109.9
2018,2,23,13,45,5.0,185.5,2.25,21.9,188.5,149.38,114.81
2018,2,23,14,0,7.0,190.0,2.3,22.0,194.0,155.8,120.06
2018,2,23,14,15,24.0,216.5,2.25,21.95,230.5,192.84,149.97
2018,2,23,14,30,41.0,243.0,2.2,21.9,267.0,248.84,194.49
2018,2,23,14,45,48.0,234.5,2.15,21.9,261.5,252.43,197.81
2018,2,23,15,0,55.0,226.0,2.1,21.9,256.0,256.42,201.67
2018,2,23,15,15,67.5,207.5,1.95,21.65,241.5,254.08,201.01
2018,2,23,15,30,80.0,189.0,1.8,21.4,227.0,251.48,200.2
2018,2,23,15,45,220.0,159.5,1.6,21.2,249.0,384.17,308.31
2018,2,23,16,0,360.0,130.0,1.4,21.0,271.0,501.42,400.51
2018,2,23,16,15,477.0,106.0,1.25,20.35,267.5,582.59,463.17
2018,2,23,16,30,594.0,82.0,1.1,19.7,264.0,669.98,526.65
2018,2,23,16,45,538.0,73.5,1.0,19.05,216.0,611.44,482.93
2018,2,23,17,0,482.0,65.0,0.9,18.4,168.0,550.37,436.53
2018,2,23,17,15,396.0,54.0,0.9,17.9,123.5,458.91,364.65
2018,2,23,17,30,310.0,43.0,0.9,17.4,79.0,371.88,290.17
2018,2,23,17,45,193.0,28.0,0.95,16.9,46.5,242.18,126.48
2018,2,23,18,0,76.0,13.0,1.0,16.4,14.0,71.87,0.0
2018,2,23,18,15,38.0,6.5,1.0,16.4,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.6,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.8,13.5,10.0,7.08,0.0
2018,2,24,7,15,137.5,22.0,1.9,13.9,33.5,16.69,0.0
2018,2,24,7,30,211.0,35.0,2.0,14.3,57.0,26.5,16.61
2018,2,24,7,45,265.0,48.0,2.1,14.7,91.5,36.13,26.02
2018,2,24,8,0,319.0,61.0,2.2,15.1,126.0,45.61,34.81
2018,2,24,8,15,337.5,79.5,2.4,15.75,165.0,58.26,46.15
2018,2,24,8,30,356.0,98.0,2.6,16.4,204.0,70.46,56.86
2018,2,24,8,45,514.0,90.5,2.8,17.05,272.5,69.34,55.67
2018,2,24,9,0,672.0,83.0,3.0,17.7,341.0,65.46,52.02
2018,2,24,9,15,683.5,91.5,3.1,18.3,381.5,70.9,56.48
2018,2,24,9,30,695.0,100.0,3.2,18.9,422.0,76.11,60.69
2018,2,24,9,45,689.5,111.5,3.25,19.45,454.5,82.73,66.06
2018,2,24,10,0,684.0,123.0,3.3,20.0,487.0,89.03,71.12
2018,2,24,10,15,536.5,174.5,3.35,20.4,471.5,115.69,93.43
2018,2,24,10,30,389.0,226.0,3.4,20.8,456.0,146.04,118.52
2018,2,24,10,45,313.0,250.5,3.45,21.25,441.0,156.28,126.57
2018,2,24,11,0,237.0,275.0,3.5,21.7,426.0,185.8,136.79
2018,2,24,11,15,125.5,242.5,3.5,21.9,322.5,180.83,134.35
2018,2,24,11,30,14.0,210.0,3.5,22.1,219.0,158.08,120.89
2018,2,24,11,45,50.0,247.5,3.55,22.3,282.0,192.13,146.33
2018,2,24,12,0,86.0,285.0,3.6,22.5,345.0,235.48,179.32
2018,2,24,12,15,78.5,286.0,3.6,22.6,341.0,242.91,185.77
2018,2,24,12,30,71.0,287.0,3.6,22.7,337.0,249.34,191.37
2018,2,24,12,45,145.5,293.0,3.65,22.8,394.5,303.02,233.03
2018,2,24,13,0,220.0,299.0,3.7,22.9,452.0,361.01,278.29
2018,2,24,13,15,410.0,241.5,3.7,23.0,521.0,458.0,354.01
2018,2,24,13,30,600.0,184.0,3.7,23.1,590.0,558.55,432.22
2018,2,24,13,45,656.5,162.5,3.7,23.2,595.0,609.19,471.96
2018,2,24,14,0,713.0,141.0,3.7,23.3,600.0,660.39,512.06
2018,2,24,14,15,717.5,133.5,3.65,23.25,579.0,687.7,533.94
2018,2,24,14,30,722.0,126.0,3.6,23.2,558.0,712.27,553.8
2018,2,24,14,45,532.5,165.5,3.55,23.15,474.5,619.58,485.01
2018,2,24,15,0,343.0,205.0,3.5,23.1,391.0,505.99,398.92
2018,2,24,15,15,450.5,167.0,3.35,22.9,392.5,589.13,465.43
2018,2,24,15,30,558.0,129.0,3.2,22.7,394.0,661.94,522.63
2018,2,24,15,45,602.0,109.0,3.05,22.5,369.5,690.22,544.2
2018,2,24,16,0,646.0,89.0,2.9,22.3,345.0,715.13,563.4
2018,2,24,16,15,637.5,79.5,2.65,21.75,305.0,703.24,555.65
2018,2,24,16,30,629.0,70.0,2.4,21.2,265.0,688.21,545.18
2018,2,24,16,45,575.5,63.0,2.15,20.7,217.5,633.77,504.31
2018,2,24,17,0,522.0,56.0,1.9,20.2,170.0,577.19,459.96
2018,2,24,17,15,384.5,48.0,1.85,19.8,120.0,444.8,355.85
2018,2,24,17,30,247.0,40.0,1.8,19.4,70.0,312.69,246.3
2018,2,24,17,45,139.5,23.5,1.75,19.0,39.0,189.79,108.77
2018,2,24,18,0,32.0,7.0,1.7,18.6,8.0,31.55,0.0
2018,2,24,18,15,16.0,3.5,1.7,18.6,4.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.5,2.5,3.2,16.1,2.5,0.0,0.0
2018,2,25,7,0,3.0,5.0,3.3,16.3,5.0,3.93,0.0
2018,2,25,7,15,100.5,21.5,3.4,16.7,32.5,16.24,0.34
2018,2,25,7,30,198.0,38.0,3.5,17.1,60.0,28.59,18.29
2018,2,25,7,45,264.5,51.5,3.6,17.5,97.0,38.58,27.85
2018,2,25,8,0,331.0,65.0,3.7,17.9,134.0,48.46,36.9
2018,2,25,8,15,258.0,63.0,3.8,18.3,125.5,46.26,35.15
2018,2,25,8,30,185.0,61.0,3.9,18.7,117.0,43.74,32.94
2018,2,25,8,45,92.5,57.5,4.0,19.1,85.5,42.05,31.37
2018,2,25,9,0,0.0,54.0,4.1,19.5,54.0,41.33,30.61
2018,2,25,9,15,0.0,57.5,4.15,19.85,57.5,44.05,32.84
2018,2,25,9,30,0.0,61.0,4.2,20.2,61.0,46.77,35.04
2018,2,25,9,45,0.0,63.5,4.2,20.6,63.5,48.72,36.55
2018,2,25,10,0,0.0,66.0,4.2,21.0,66.0,50.67,38.06
2018,2,25,10,15,0.0,68.0,4.15,21.25,68.0,52.25,39.27
2018,2,25,10,30,0.0,70.0,4.1,21.5,70.0,53.82,40.47
2018,2,25,10,45,0.0,91.0,4.05,21.75,91.0,70.13,54.19
2018,2,25,11,0,0.0,112.0,4.0,22.0,112.0,85.54,63.96
2018,2,25,11,15,0.0,93.0,3.85,22.05,93.0,71.74,52.72
2018,2,25,11,30,0.0,74.0,3.7,22.1,74.0,57.01,40.75
2018,2,25,11,45,2.0,113.0,3.55,22.15,114.5,87.28,65.03
2018,2,25,12,0,4.0,152.0,3.4,22.2,155.0,117.15,88.79
2018,2,25,12,15,5.5,163.5,3.25,22.15,167.5,126.94,96.52
2018,2,25,12,30,7.0,175.0,3.1,22.1,180.0,137.08,104.58
2018,2,25,12,45,4.5,153.0,2.9,22.05,156.0,120.04,91.12
2018,2,25,13,0,2.0,131.0,2.7,22.0,132.0,102.29,77.03
2018,2,25,13,15,2.0,125.0,2.55,21.9,126.0,97.9,73.63
2018,2,25,13,30,2.0,119.0,2.4,21.8,120.0,93.43,70.14
2018,2,25,13,45,1.0,94.5,2.25,21.75,95.0,73.58,54.25
2018,2,25,14,0,0.0,70.0,2.1,21.7,70.0,53.88,38.37
2018,2,25,14,15,0.0,74.0,2.0,21.55,74.0,56.95,40.97
2018,2,25,14,30,0.0,78.0,1.9,21.4,78.0,60.02,43.58
2018,2,25,14,45,0.0,69.0,1.8,21.25,69.0,53.03,37.99
2018,2,25,15,0,0.0,60.0,1.7,21.1,60.0,46.05,32.39
2018,2,25,15,15,0.0,55.0,1.65,20.85,55.0,42.16,29.32
2018,2,25,15,30,0.0,50.0,1.6,20.6,50.0,38.29,26.24
2018,2,25,15,45,0.0,52.0,1.5,20.35,52.0,39.81,27.63
2018,2,25,16,0,0.0,54.0,1.4,20.1,54.0,41.34,29.02
2018,2,25,16,15,0.0,40.5,1.3,19.65,40.5,30.93,20.43
2018,2,25,16,30,0.0,27.0,1.2,19.2,27.0,20.57,11.77
2018,2,25,16,45,0.0,19.5,1.05,18.7,19.5,14.83,6.93
2018,2,25,17,0,0.0,12.0,0.9,18.2,12.0,9.1,2.06
2018,2,25,17,15,0.0,9.0,0.95,17.95,9.0,6.82,0.06
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,4.54,0.0
2018,2,25,17,45,0.0,3.5,1.1,17.4,3.5,2.64,0.0
2018,2,25,18,0,0.0,1.0,1.2,17.1,1.0,0.79,0.0
2018,2,25,18,15,0.0,0.5,1.2,17.1,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.15,0.0
2018,2,26,7,15,0.0,13.5,1.0,12.2,13.5,10.27,0.0
2018,2,26,7,30,0.0,23.0,1.1,12.4,23.0,17.54,9.44
2018,2,26,7,45,0.5,37.0,1.2,12.6,37.0,28.3,19.49
2018,2,26,8,0,1.0,51.0,1.3,12.8,51.0,38.75,29.13
2018,2,26,8,15,1.5,58.5,1.35,12.95,59.0,44.6,34.52
2018,2,26,8,30,2.0,66.0,1.4,13.1,67.0,50.39,39.72
2018,2,26,8,45,1.0,66.0,1.45,13.25,66.5,50.62,39.86
2018,2,26,9,0,0.0,66.0,1.5,13.4,66.0,50.61,39.72
2018,2,26,9,15,0.0,68.0,1.6,13.35,68.0,52.16,40.99
2018,2,26,9,30,0.0,70.0,1.7,13.3,70.0,53.73,42.26
2018,2,26,9,45,0.0,74.0,1.8,13.25,74.0,56.84,44.89
2018,2,26,10,0,0.0,78.0,1.9,13.2,78.0,59.97,47.52
2018,2,26,10,15,2.5,118.0,2.05,13.15,119.5,89.28,73.05
2018,2,26,10,30,5.0,158.0,2.2,13.1,161.0,116.77,96.7
2018,2,26,10,45,2.5,125.0,2.35,13.0,126.5,94.55,77.3
2018,2,26,11,0,0.0,92.0,2.5,12.9,92.0,70.94,54.09
2018,2,26,11,15,0.0,70.5,2.55,12.75,70.5,54.28,40.13
2018,2,26,11,30,0.0,49.0,2.6,12.6,49.0,37.68,26.17
2018,2,26,11,45,0.0,56.5,2.7,12.5,56.5,43.48,31.05
2018,2,26,12,0,0.0,64.0,2.8,12.4,64.0,49.3,35.91
2018,2,26,12,15,0.0,74.5,2.8,12.3,74.5,57.44,42.73
2018,2,26,12,30,0.0,85.0,2.8,12.2,85.0,65.59,49.56
2018,2,26,12,45,0.0,78.0,2.8,12.1,78.0,60.16,45.03
2018,2,26,13,0,0.0,71.0,2.8,12.0,71.0,54.72,40.51
2018,2,26,13,15,0.0,85.0,2.8,11.95,85.0,65.57,49.64
2018,2,26,13,30,0.0,99.0,2.8,11.9,99.0,76.47,58.8
2018,2,26,13,45,0.0,88.0,2.8,11.85,88.0,67.87,51.66
2018,2,26,14,0,0.0,77.0,2.8,11.8,77.0,59.3,44.56
2018,2,26,14,15,0.0,62.0,2.8,11.8,62.0,47.67,34.82
2018,2,26,14,30,0.0,47.0,2.8,11.8,47.0,36.07,25.07
2018,2,26,14,45,0.0,45.5,2.8,11.75,45.5,34.89,24.14
2018,2,26,15,0,0.0,44.0,2.8,11.7,44.0,33.71,23.21
2018,2,26,15,15,0.0,48.5,2.75,11.5,48.5,37.16,26.24
2018,2,26,15,30,0.0,53.0,2.7,11.3,53.0,40.6,29.3
2018,2,26,15,45,0.5,59.5,2.65,11.15,59.5,46.04,34.11
2018,2,26,16,0,1.0,66.0,2.6,11.0,66.0,51.5,38.96
2018,2,26,16,15,1.0,52.0,2.5,10.65,52.0,40.68,29.76
2018,2,26,16,30,1.0,38.0,2.4,10.3,38.0,29.9,20.49
2018,2,26,16,45,0.5,24.0,2.25,9.95,24.0,18.71,10.74
2018,2,26,17,0,0.0,10.0,2.1,9.6,10.0,7.58,0.96
2018,2,26,17,15,0.0,8.5,1.95,9.2,8.5,6.44,0.0
2018,2,26,17,30,0.0,7.0,1.8,8.8,7.0,5.3,0.0
2018,2,26,17,45,0.0,4.5,1.65,8.4,4.5,3.4,0.0
2018,2,26,18,0,0.0,2.0,1.5,8.0,2.0,1.57,0.0
2018,2,26,18,15,0.0,1.0,1.5,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.45,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.6,2.5,17.0,11.02,0.0
2018,2,27,7,15,295.5,26.0,1.6,3.2,55.0,21.67,7.92
2018,2,27,7,30,460.0,38.0,1.6,3.9,93.0,31.83,22.68
2018,2,27,7,45,555.0,45.5,1.6,4.65,143.5,38.08,29.14
2018,2,27,8,0,650.0,53.0,1.6,5.4,194.0,44.51,35.34
2018,2,27,8,15,706.5,58.0,1.65,6.45,247.5,52.78,42.96
2018,2,27,8,30,763.0,63.0,1.7,7.5,301.0,57.36,46.99
2018,2,27,8,45,800.5,66.5,1.75,8.6,352.5,60.54,49.59
2018,2,27,9,0,838.0,70.0,1.8,9.7,404.0,63.73,52.13
2018,2,27,9,15,862.0,73.5,1.85,10.3,452.0,66.68,54.49
2018,2,27,9,30,886.0,77.0,1.9,10.9,500.0,69.58,56.77
2018,2,27,9,45,903.0,80.0,1.9,11.5,543.0,79.0,64.78
2018,2,27,10,0,920.0,83.0,1.9,12.1,586.0,81.79,66.9
2018,2,27,10,15,932.5,85.0,1.85,12.45,622.5,83.74,68.34
2018,2,27,10,30,945.0,87.0,1.8,12.8,659.0,85.58,69.69
2018,2,27,10,45,954.0,88.5,1.7,13.1,688.5,86.93,70.65
2018,2,27,11,0,963.0,90.0,1.6,13.4,718.0,148.63,85.34
2018,2,27,11,15,969.0,90.5,1.55,13.65,739.5,211.48,125.98
2018,2,27,11,30,975.0,91.0,1.5,13.9,761.0,274.27,176.85
2018,2,27,11,45,979.0,91.5,1.4,14.1,774.5,336.2,231.11
2018,2,27,12,0,983.0,92.0,1.3,14.3,788.0,397.35,285.43
2018,2,27,12,15,983.5,92.5,1.25,14.45,792.5,456.12,337.33
2018,2,27,12,30,984.0,93.0,1.2,14.6,797.0,513.22,386.45
2018,2,27,12,45,981.5,93.5,1.2,14.7,793.0,566.96,431.82
2018,2,27,13,0,979.0,94.0,1.2,14.8,789.0,618.29,473.93
2018,2,27,13,15,975.5,93.5,1.15,14.8,776.5,665.52,511.53
2018,2,27,13,30,972.0,93.0,1.1,14.8,764.0,709.82,545.84
2018,2,27,13,45,966.0,92.0,1.05,14.85,743.0,748.85,575.39
2018,2,27,14,0,960.0,91.0,1.0,14.9,722.0,784.41,601.79
2018,2,27,14,15,951.0,89.5,1.0,14.8,693.0,813.65,622.85
2018,2,27,14,30,942.0,88.0,1.0,14.7,664.0,839.02,641.13
2018,2,27,14,45,928.0,86.0,0.95,14.6,627.5,855.89,652.98
2018,2,27,15,0,914.0,84.0,0.9,14.5,591.0,868.58,662.2
2018,2,27,15,15,895.5,82.0,0.9,14.3,548.5,882.58,673.61
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,883.41,676.23
2018,2,27,15,45,851.5,77.0,0.9,13.85,458.5,872.63,671.33
2018,2,27,16,0,826.0,74.0,0.9,13.6,411.0,857.61,663.59
2018,2,27,16,15,791.5,70.0,0.85,12.85,360.5,829.28,646.67
2018,2,27,16,30,757.0,66.0,0.8,12.1,310.0,797.09,626.39
2018,2,27,16,45,703.5,60.5,0.75,11.35,257.0,742.53,588.77
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,694.41,553.55
2018,2,27,17,15,558.5,48.0,0.8,10.0,153.0,601.19,483.01
2018,2,27,17,30,467.0,41.0,0.9,9.4,102.0,507.13,405.47
2018,2,27,17,45,305.0,28.5,0.95,8.8,61.5,345.21,241.65
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,130.09,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,6,45,1.5,2.0,0.9,5.05,2.0,0.0,0.0
2018,2,28,7,0,3.0,4.0,0.9,5.2,4.0,3.15,0.0
2018,2,28,7,15,1.5,10.0,1.05,5.5,10.0,7.59,0.0
2018,2,28,7,30,0.0,16.0,1.2,5.8,16.0,12.16,5.18
2018,2,28,7,45,0.0,22.0,1.3,6.1,22.0,16.74,9.63
2018,2,28,8,0,0.0,28.0,1.4,6.4,28.0,21.33,14.0
2018,2,28,8,15,0.0,30.0,1.45,6.65,30.0,22.86,15.48
2018,2,28,8,30,0.0,32.0,1.5,6.9,32.0,24.4,16.89
2018,2,28,8,45,0.0,44.0,1.55,7.2,44.0,33.62,25.31
2018,2,28,9,0,0.0,56.0,1.6,7.5,56.0,42.88,33.64
2018,2,28,9,15,0.0,81.5,1.6,7.85,81.5,62.55,51.29
2018,2,28,9,30,0.0,107.0,1.6,8.2,107.0,80.77,67.37
2018,2,28,9,45,0.0,93.5,1.6,8.55,93.5,71.59,58.88
2018,2,28,10,0,0.0,80.0,1.6,8.9,80.0,61.53,49.68
2018,2,28,10,15,0.5,103.5,1.7,9.3,104.0,79.09,65.07
2018,2,28,10,30,1.0,127.0,1.8,9.7,128.0,95.79,79.49
2018,2,28,10,45,1.5,140.5,1.95,10.15,141.5,105.32,87.51
2018,2,28,11,0,2.0,154.0,2.1,10.6,155.0,115.4,91.62
2018,2,28,11,15,1.0,128.0,2.1,10.9,128.5,97.53,76.56
2018,2,28,11,30,0.0,102.0,2.1,11.2,102.0,78.52,60.61
2018,2,28,11,45,0.0,112.0,2.15,11.45,112.0,86.06,66.8
2018,2,28,12,0,0.0,122.0,2.2,11.7,122.0,93.66,73.01
2018,2,28,12,15,2.5,151.0,2.2,11.95,153.0,116.59,91.81
2018,2,28,12,30,5.0,180.0,2.2,12.2,184.0,140.12,110.99
2018,2,28,12,45,7.0,197.0,2.2,12.4,202.0,155.05,123.09
2018,2,28,13,0,9.0,214.0,2.2,12.6,220.0,170.59,135.71
2018,2,28,13,15,9.0,212.5,2.2,12.65,218.5,170.99,136.1
2018,2,28,13,30,9.0,211.0,2.2,12.7,217.0,171.38,136.55
2018,2,28,13,45,8.5,207.0,2.2,12.75,212.5,169.39,135.08
2018,2,28,14,0,8.0,203.0,2.2,12.8,208.0,167.34,133.59
2018,2,28,14,15,12.0,204.0,2.15,12.75,211.5,172.96,138.55
2018,2,28,14,30,16.0,205.0,2.1,12.7,215.0,179.14,144.01
2018,2,28,14,45,8.5,167.5,2.05,12.65,173.0,141.9,113.55
2018,2,28,15,0,1.0,130.0,2.0,12.6,131.0,103.98,82.17
2018,2,28,15,15,25.5,153.5,1.85,12.35,166.0,159.68,129.85
2018,2,28,15,30,50.0,177.0,1.7,12.1,201.0,210.91,173.28
2018,2,28,15,45,74.0,163.0,1.6,11.9,195.0,222.48,184.21
2018,2,28,16,0,98.0,149.0,1.5,11.7,189.0,253.22,210.89
2018,2,28,16,15,57.5,114.5,1.5,11.4,137.5,162.04,134.8
2018,2,28,16,30,17.0,80.0,1.5,11.1,86.0,88.77,71.73
2018,2,28,16,45,45.5,80.5,1.45,10.85,92.0,119.6,99.5
2018,2,28,17,0,74.0,81.0,1.4,10.6,98.0,171.45,143.99
2018,2,28,17,15,41.5,54.5,1.4,10.4,63.5,93.55,76.1
2018,2,28,17,30,9.0,28.0,1.4,10.2,29.0,31.66,21.48
2018,2,28,17,45,7.5,18.0,1.4,9.95,18.5,20.55,9.99
2018,2,28,18,0,6.0,8.0,1.4,9.7,8.0,11.24,0.0
2018,2,28,18,15,3.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,4.72,0.0
2018,3,1,7,15,0.0,17.0,0.7,9.5,17.0,12.95,3.87
2018,3,1,7,30,0.0,28.0,0.8,9.7,28.0,21.38,13.21
2018,3,1,7,45,0.0,37.0,0.85,9.85,37.0,28.28,19.85
2018,3,1,8,0,0.0,46.0,0.9,10.0,46.0,35.19,26.35
2018,3,1,8,15,7.0,45.5,1.0,10.35,47.5,34.86,26.13
2018,3,1,8,30,14.0,45.0,1.1,10.7,49.0,35.35,26.54
2018,3,1,8,45,7.0,42.0,1.15,11.05,44.0,32.2,23.59
2018,3,1,9,0,0.0,39.0,1.2,11.4,39.0,29.79,21.32
2018,3,1,9,15,0.0,43.0,1.25,11.75,43.0,32.89,23.99
2018,3,1,9,30,0.0,47.0,1.3,12.1,47.0,35.98,26.64
2018,3,1,9,45,0.0,51.0,1.35,12.4,51.0,39.09,29.27
2018,3,1,10,0,0.0,55.0,1.4,12.7,55.0,42.19,31.89
2018,3,1,10,15,0.0,56.0,1.45,13.0,56.0,42.99,32.47
2018,3,1,10,30,0.0,57.0,1.5,13.3,57.0,43.79,33.05
2018,3,1,10,45,0.0,49.0,1.6,13.6,49.0,37.64,27.54
2018,3,1,11,0,0.0,41.0,1.7,13.9,41.0,31.49,20.9
2018,3,1,11,15,0.0,42.0,1.75,14.25,42.0,32.27,21.49
2018,3,1,11,30,0.0,43.0,1.8,14.6,43.0,33.06,22.08
2018,3,1,11,45,0.0,46.0,1.9,14.9,46.0,35.39,23.97
2018,3,1,12,0,0.0,49.0,2.0,15.2,49.0,37.71,25.85
2018,3,1,12,15,0.0,49.0,2.1,15.45,49.0,37.72,25.81
2018,3,1,12,30,0.0,49.0,2.2,15.7,49.0,37.72,25.78
2018,3,1,12,45,0.0,56.5,2.25,15.9,56.5,43.52,30.56
2018,3,1,13,0,0.0,64.0,2.3,16.1,64.0,49.32,35.34
2018,3,1,13,15,0.0,62.5,2.25,16.1,62.5,48.15,34.39
2018,3,1,13,30,0.0,61.0,2.2,16.1,61.0,46.97,33.45
2018,3,1,13,45,0.0,59.5,2.15,16.1,59.5,45.79,32.51
2018,3,1,14,0,0.0,58.0,2.1,16.1,58.0,44.61,31.58
2018,3,1,14,15,0.0,74.5,2.15,16.1,74.5,57.36,42.22
2018,3,1,14,30,0.0,91.0,2.2,16.1,91.0,70.13,52.88
2018,3,1,14,45,0.0,94.0,2.2,16.1,94.0,72.51,54.95
2018,3,1,15,0,0.0,97.0,2.2,16.1,97.0,75.07,57.21
2018,3,1,15,15,0.0,87.0,2.3,16.2,87.0,66.94,50.57
2018,3,1,15,30,0.0,77.0,2.4,16.3,77.0,59.16,44.2
2018,3,1,15,45,0.0,66.5,2.45,16.4,66.5,51.01,37.48
2018,3,1,16,0,0.0,56.0,2.5,16.5,56.0,42.88,30.73
2018,3,1,16,15,0.0,55.0,2.55,16.4,55.0,42.1,30.18
2018,3,1,16,30,0.0,54.0,2.6,16.3,54.0,41.33,29.6
2018,3,1,16,45,0.0,42.0,2.65,16.2,42.0,32.08,21.74
2018,3,1,17,0,0.0,30.0,2.7,16.1,30.0,22.86,13.84
2018,3,1,17,15,0.0,23.0,2.6,15.9,23.0,17.5,9.16
2018,3,1,17,30,0.0,16.0,2.5,15.7,16.0,12.15,4.44
2018,3,1,17,45,7.0,10.0,2.45,15.5,10.5,13.78,4.95
2018,3,1,18,0,14.0,4.0,2.4,15.3,5.0,14.72,0.0
2018,3,1,18,15,7.0,2.0,2.4,15.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.75,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.3,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.3,3.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.3,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.45,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.6,4.05,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.7,4.3,26.0,14.95,0.0
2018,3,2,7,15,387.0,28.0,4.9,4.7,68.0,23.49,12.72
2018,3,2,7,30,551.0,37.0,5.1,5.1,110.0,34.09,24.86
2018,3,2,7,45,636.0,43.0,5.25,5.5,163.0,39.72,30.61
2018,3,2,8,0,721.0,49.0,5.4,5.9,216.0,45.53,36.23
2018,3,2,8,15,774.0,53.0,5.5,6.25,271.0,49.48,39.94
2018,3,2,8,30,827.0,57.0,5.6,6.6,326.0,53.51,43.58
2018,3,2,8,45,859.5,60.0,5.7,6.95,378.5,56.51,46.18
2018,3,2,9,0,892.0,63.0,5.8,7.3,431.0,65.37,54.04
2018,3,2,9,15,914.5,65.0,5.8,7.6,479.5,68.12,56.3
2018,3,2,9,30,937.0,67.0,5.8,7.9,528.0,70.76,58.44
2018,3,2,9,45,954.0,68.5,5.8,8.2,571.5,72.85,60.07
2018,3,2,10,0,971.0,70.0,5.8,8.5,615.0,74.84,61.62
2018,3,2,10,15,982.5,71.0,5.8,8.75,651.5,76.28,62.69
2018,3,2,10,30,994.0,72.0,5.8,9.0,688.0,77.64,63.69
2018,3,2,10,45,1002.5,72.5,5.75,9.25,717.5,86.39,71.25
2018,3,2,11,0,1011.0,73.0,5.7,9.5,747.0,151.77,85.08
2018,3,2,11,15,1016.0,74.0,5.7,9.7,769.0,217.4,131.28
2018,3,2,11,30,1021.0,75.0,5.7,9.9,791.0,282.83,187.49
2018,3,2,11,45,1024.5,75.0,5.7,10.1,804.0,346.62,246.54
2018,3,2,12,0,1028.0,75.0,5.7,10.3,817.0,409.46,305.76
2018,3,2,12,15,1029.0,75.5,5.65,10.4,822.0,470.52,363.06
2018,3,2,12,30,1030.0,76.0,5.6,10.5,827.0,529.86,417.69
2018,3,2,12,45,1029.0,75.5,5.6,10.6,822.5,585.37,467.98
2018,3,2,13,0,1028.0,75.0,5.6,10.7,818.0,638.43,514.96
2018,3,2,13,15,1025.5,74.5,5.55,10.7,805.5,687.93,557.99
2018,3,2,13,30,1023.0,74.0,5.5,10.7,793.0,734.42,597.66
2018,3,2,13,45,1018.5,73.0,5.45,10.65,772.0,775.86,632.74
2018,3,2,14,0,1014.0,72.0,5.4,10.6,751.0,813.77,663.4
2018,3,2,14,15,1006.5,70.5,5.35,10.5,722.0,845.21,687.99
2018,3,2,14,30,999.0,69.0,5.3,10.4,693.0,872.66,709.68
2018,3,2,14,45,988.5,67.5,5.25,10.25,656.5,893.63,726.77
2018,3,2,15,0,978.0,66.0,5.2,10.1,620.0,910.39,740.92
2018,3,2,15,15,962.5,64.5,5.1,9.85,577.0,918.67,748.85
2018,3,2,15,30,947.0,63.0,5.0,9.6,534.0,922.67,753.77
2018,3,2,15,45,923.0,61.0,4.9,9.35,485.0,914.29,749.51
2018,3,2,16,0,899.0,59.0,4.8,9.1,436.0,901.78,742.17
2018,3,2,16,15,864.5,56.5,4.65,8.65,383.0,875.24,724.11
2018,3,2,16,30,830.0,54.0,4.5,8.2,330.0,845.24,702.79
2018,3,2,16,45,781.0,51.0,4.3,7.75,276.5,807.43,673.85
2018,3,2,17,0,732.0,48.0,4.1,7.3,223.0,756.84,632.95
2018,3,2,17,15,652.5,42.0,4.0,6.85,170.0,672.7,563.11
2018,3,2,17,30,573.0,36.0,3.9,6.4,117.0,586.94,486.89
2018,3,2,17,45,409.5,28.0,3.75,5.95,73.5,441.86,340.34
2018,3,2,18,0,246.0,20.0,3.6,5.5,30.0,219.75,0.0
2018,3,2,18,15,123.0,10.0,3.6,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.35,3.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.05,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.05,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.1,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.05,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.0,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.95,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.9,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.9,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.9,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.3,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.4,-0.1,30.0,15.74,0.0
2018,3,3,7,15,442.5,28.0,3.55,0.45,75.5,25.75,15.54
2018,3,3,7,30,614.0,36.0,3.7,1.0,121.0,33.53,24.9
2018,3,3,7,45,693.0,41.5,3.85,1.6,175.5,38.88,30.39
2018,3,3,8,0,772.0,47.0,4.0,2.2,230.0,44.39,35.75
2018,3,3,8,15,817.5,51.0,4.1,2.8,285.0,48.42,39.53
2018,3,3,8,30,863.0,55.0,4.2,3.4,340.0,57.02,47.38
2018,3,3,8,45,887.5,58.0,4.3,4.0,391.0,60.81,50.66
2018,3,3,9,0,912.0,61.0,4.4,4.6,442.0,64.45,53.75
2018,3,3,9,15,933.0,63.0,4.4,5.15,490.5,67.22,55.98
2018,3,3,9,30,954.0,65.0,4.4,5.7,539.0,69.87,58.1
2018,3,3,9,45,969.0,67.0,4.45,6.3,582.5,72.28,59.97
2018,3,3,10,0,984.0,69.0,4.5,6.9,626.0,74.58,61.73
2018,3,3,10,15,995.0,70.5,4.45,7.4,663.5,76.35,63.04
2018,3,3,10,30,1006.0,72.0,4.4,7.9,701.0,78.02,64.27
2018,3,3,10,45,1013.5,73.0,4.4,8.4,730.5,90.49,62.08
2018,3,3,11,0,1021.0,74.0,4.4,8.9,760.0,156.86,88.17
2018,3,3,11,15,1026.0,75.0,4.35,9.3,782.0,223.17,135.39
2018,3,3,11,30,1031.0,76.0,4.3,9.7,804.0,289.27,192.08
2018,3,3,11,45,1029.5,76.5,4.25,10.05,814.0,352.69,250.55
2018,3,3,12,0,1028.0,77.0,4.2,10.4,824.0,414.59,308.34
2018,3,3,12,15,1028.0,77.0,4.2,10.65,828.0,474.93,364.15
2018,3,3,12,30,1028.0,77.0,4.2,10.9,832.0,533.4,417.06
2018,3,3,12,45,1026.5,77.5,4.15,11.2,828.0,589.48,466.27
2018,3,3,13,0,1025.0,78.0,4.1,11.5,824.0,643.11,511.98
2018,3,3,13,15,1022.0,77.5,4.05,11.6,811.0,692.26,553.43
2018,3,3,13,30,1019.0,77.0,4.0,11.7,798.0,738.36,591.5
2018,3,3,13,45,1013.5,76.5,4.0,11.8,777.0,779.54,625.2
2018,3,3,14,0,1008.0,76.0,4.0,11.9,756.0,817.15,654.54
2018,3,3,14,15,1000.0,75.5,3.95,11.85,727.0,849.18,678.7
2018,3,3,14,30,992.0,75.0,3.9,11.8,698.0,877.29,700.07
2018,3,3,14,45,981.0,73.5,3.9,11.7,661.5,897.82,716.45
2018,3,3,15,0,970.0,72.0,3.9,11.6,625.0,914.13,730.01
2018,3,3,15,15,955.0,70.0,3.8,11.35,582.0,922.2,737.62
2018,3,3,15,30,940.0,68.0,3.7,11.1,539.0,926.0,742.33
2018,3,3,15,45,915.5,65.5,3.65,10.85,489.5,916.51,737.79
2018,3,3,16,0,891.0,63.0,3.6,10.6,440.0,902.86,730.26
2018,3,3,16,15,859.5,60.0,3.4,10.05,387.5,878.33,714.29
2018,3,3,16,30,828.0,57.0,3.2,9.5,335.0,859.87,702.25
2018,3,3,16,45,781.0,53.0,3.0,8.9,281.0,812.52,667.45
2018,3,3,17,0,734.0,49.0,2.8,8.3,227.0,762.13,628.36
2018,3,3,17,15,659.0,43.5,2.75,7.65,174.5,682.18,564.21
2018,3,3,17,30,584.0,38.0,2.7,7.0,122.0,599.99,493.05
2018,3,3,17,45,423.5,29.0,2.6,6.3,77.0,455.93,353.43
2018,3,3,18,0,263.0,20.0,2.5,5.6,32.0,273.14,0.0
2018,3,3,18,15,131.5,10.0,2.5,5.6,16.0,7.87,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,-0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.6,-2.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,2.0,-1.3,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.2,-0.8,31.0,16.52,0.0
2018,3,4,7,15,401.5,30.5,2.4,-0.05,75.5,25.57,15.99
2018,3,4,7,30,563.0,40.0,2.6,0.7,120.0,33.85,25.33
2018,3,4,7,45,643.5,46.0,2.8,1.45,173.5,42.34,33.67
2018,3,4,8,0,724.0,52.0,3.0,2.2,227.0,48.06,39.19
2018,3,4,8,15,773.0,56.0,3.1,2.85,281.5,51.9,42.76
2018,3,4,8,30,822.0,60.0,3.2,3.5,336.0,55.81,46.25
2018,3,4,8,45,854.5,63.5,3.25,4.2,389.0,59.11,49.06
2018,3,4,9,0,887.0,67.0,3.3,4.9,442.0,68.26,57.15
2018,3,4,9,15,910.0,69.0,3.3,5.5,490.5,70.96,59.29
2018,3,4,9,30,933.0,71.0,3.3,6.1,539.0,73.56,61.31
2018,3,4,9,45,952.0,72.5,3.3,6.65,584.0,75.63,62.87
2018,3,4,10,0,971.0,74.0,3.3,7.2,629.0,77.61,64.34
2018,3,4,10,15,981.0,75.5,3.3,7.7,665.0,79.28,65.54
2018,3,4,10,30,991.0,77.0,3.3,8.2,701.0,80.85,66.66
2018,3,4,10,45,998.0,78.0,3.3,8.75,730.0,96.43,64.71
2018,3,4,11,0,1005.0,79.0,3.3,9.3,759.0,161.98,91.97
2018,3,4,11,15,1010.5,79.5,3.25,9.7,780.5,227.23,138.86
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,292.32,194.59
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,356.26,252.81
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,419.23,310.61
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,479.56,365.55
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,538.18,417.63
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,594.0,465.82
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,647.41,510.57
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,696.52,550.89
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,742.59,587.8
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,780.96,618.24
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,815.46,644.07
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,846.01,665.83
2018,3,4,14,30,979.0,77.0,2.5,12.8,696.0,872.57,684.7
2018,3,4,14,45,966.5,76.0,2.45,12.8,659.5,892.07,699.17
