Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,0,954.0,75.0,2.4,12.8,623.0,907.37,710.87
2018,3,4,15,15,934.0,73.0,2.25,12.65,578.0,910.79,713.8
2018,3,4,15,30,914.0,71.0,2.1,12.5,533.0,909.82,713.82
2018,3,4,15,45,890.5,69.0,1.95,12.35,485.0,901.54,708.74
2018,3,4,16,0,867.0,67.0,1.8,12.2,437.0,899.29,707.89
2018,3,4,16,15,833.0,64.0,1.55,11.35,385.0,872.2,689.66
2018,3,4,16,30,799.0,61.0,1.3,10.5,333.0,841.29,668.14
2018,3,4,16,45,748.0,56.5,1.1,9.6,278.5,789.45,631.1
2018,3,4,17,0,697.0,52.0,0.9,8.7,224.0,734.61,589.91
2018,3,4,17,15,618.0,46.0,1.0,8.0,172.0,650.32,527.09
2018,3,4,17,30,539.0,40.0,1.1,7.3,120.0,576.53,466.57
2018,3,4,17,45,384.0,30.5,1.15,6.55,76.0,424.65,329.39
2018,3,4,18,0,229.0,21.0,1.2,5.8,32.0,248.07,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.8,16.0,101.36,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.5,10.5,1.45,-0.6,16.0,8.26,0.0
2018,3,5,7,0,229.0,21.0,1.6,0.1,32.0,17.53,0.0
2018,3,5,7,15,370.5,30.5,1.7,0.9,74.0,25.38,16.19
2018,3,5,7,30,512.0,40.0,1.8,1.7,116.0,33.5,25.01
2018,3,5,7,45,598.0,48.0,1.9,2.5,170.0,40.23,31.65
2018,3,5,8,0,684.0,56.0,2.0,3.3,224.0,50.97,41.75
2018,3,5,8,15,735.5,60.0,2.0,3.85,278.0,54.65,45.15
2018,3,5,8,30,787.0,64.0,2.0,4.4,332.0,58.42,48.5
2018,3,5,8,45,735.0,80.5,2.0,5.0,360.5,64.73,54.05
2018,3,5,9,0,683.0,97.0,2.0,5.6,389.0,74.62,62.75
2018,3,5,9,15,651.5,115.5,1.95,6.0,418.5,85.59,72.35
2018,3,5,9,30,620.0,134.0,1.9,6.4,448.0,95.94,81.29
2018,3,5,9,45,583.0,158.0,1.85,6.85,472.5,109.28,92.75
2018,3,5,10,0,546.0,182.0,1.8,7.3,497.0,119.77,101.59
2018,3,5,10,15,530.0,201.0,1.75,7.65,521.5,128.83,109.13
2018,3,5,10,30,514.0,220.0,1.7,8.0,546.0,137.5,116.29
2018,3,5,10,45,515.5,230.0,1.65,8.35,569.0,153.08,116.29
2018,3,5,11,0,517.0,240.0,1.6,8.7,592.0,198.95,140.55
2018,3,5,11,15,524.5,245.5,1.5,9.0,612.0,243.64,173.08
2018,3,5,11,30,532.0,251.0,1.4,9.3,632.0,289.19,210.61
2018,3,5,11,45,597.0,232.0,1.3,9.6,666.0,336.02,248.87
2018,3,5,12,0,662.0,213.0,1.2,9.9,700.0,389.73,293.49
2018,3,5,12,15,683.5,206.0,1.1,10.05,711.5,439.11,335.65
2018,3,5,12,30,705.0,199.0,1.0,10.2,723.0,489.36,377.49
2018,3,5,12,45,802.0,161.0,0.95,10.4,754.0,553.42,428.62
2018,3,5,13,0,899.0,123.0,0.9,10.6,785.0,622.1,482.26
2018,3,5,13,15,921.5,112.5,0.8,10.7,781.5,669.96,519.02
2018,3,5,13,30,944.0,102.0,0.7,10.8,778.0,720.28,556.4
2018,3,5,13,45,847.5,125.0,0.6,10.9,719.5,724.88,559.2
2018,3,5,14,0,751.0,148.0,0.5,11.0,661.0,718.25,553.95
2018,3,5,14,15,600.0,186.0,0.45,11.0,585.5,672.2,520.68
2018,3,5,14,30,449.0,224.0,0.4,11.0,510.0,607.45,473.57
2018,3,5,14,45,458.5,213.0,0.35,10.95,491.5,624.55,488.03
2018,3,5,15,0,468.0,202.0,0.3,10.9,473.0,639.72,500.0
2018,3,5,15,15,620.5,152.0,0.35,10.85,484.5,744.53,579.43
2018,3,5,15,30,773.0,102.0,0.4,10.8,496.0,834.16,642.3
2018,3,5,15,45,797.5,88.5,0.45,10.75,462.5,854.7,657.73
2018,3,5,16,0,822.0,75.0,0.5,10.7,429.0,871.39,671.77
2018,3,5,16,15,790.0,71.0,0.55,10.05,378.0,844.47,657.35
2018,3,5,16,30,758.0,67.0,0.6,9.4,327.0,813.79,640.21
2018,3,5,16,45,710.0,62.0,0.65,8.7,274.5,763.79,608.11
2018,3,5,17,0,662.0,57.0,0.7,8.0,222.0,719.42,577.92
2018,3,5,17,15,583.0,50.0,0.8,7.05,170.5,635.46,516.03
2018,3,5,17,30,504.0,43.0,0.9,6.1,119.0,550.85,448.25
2018,3,5,17,45,365.0,33.0,1.0,5.15,76.5,411.52,323.93
2018,3,5,18,0,226.0,23.0,1.1,4.2,34.0,248.57,0.0
2018,3,5,18,15,113.0,11.5,1.1,4.2,17.0,101.17,0.0
2018,3,5,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.85,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,2.0,3.0,1.3,1.1,3.0,2.36,0.0
2018,3,6,7,0,4.0,6.0,1.4,1.3,6.0,4.7,0.0
2018,3,6,7,15,2.0,14.0,1.4,1.7,14.0,10.64,3.63
2018,3,6,7,30,0.0,22.0,1.4,2.1,22.0,16.74,9.72
2018,3,6,7,45,0.0,39.5,1.35,2.45,39.5,30.19,22.43
2018,3,6,8,0,0.0,57.0,1.3,2.8,57.0,43.42,34.88
2018,3,6,8,15,0.5,77.5,1.35,3.15,77.5,58.17,48.56
2018,3,6,8,30,1.0,98.0,1.4,3.5,98.0,72.69,61.8
2018,3,6,8,45,1.0,78.0,1.45,3.85,78.0,59.65,49.59
2018,3,6,9,0,1.0,58.0,1.5,4.2,58.0,44.45,35.45
2018,3,6,9,15,0.5,82.0,1.5,4.35,82.0,63.04,52.32
2018,3,6,9,30,0.0,106.0,1.5,4.5,106.0,80.35,67.79
2018,3,6,9,45,0.0,107.0,1.5,4.7,107.0,81.34,68.4
2018,3,6,10,0,0.0,108.0,1.5,4.9,108.0,82.27,69.0
2018,3,6,10,15,0.0,96.0,1.55,5.0,96.0,73.83,61.25
2018,3,6,10,30,0.0,84.0,1.6,5.1,84.0,64.72,52.94
2018,3,6,10,45,3.5,131.5,1.6,5.2,134.0,99.53,80.04
2018,3,6,11,0,7.0,179.0,1.6,5.3,184.0,133.54,108.28
2018,3,6,11,15,3.5,147.5,1.6,5.3,150.0,112.16,90.22
2018,3,6,11,30,0.0,116.0,1.6,5.3,116.0,88.97,70.72
2018,3,6,11,45,0.0,99.0,1.55,5.35,99.0,76.38,59.99
2018,3,6,12,0,0.0,82.0,1.5,5.4,82.0,63.31,48.83
2018,3,6,12,15,0.0,79.0,1.4,5.35,79.0,60.99,46.86
2018,3,6,12,30,0.0,76.0,1.3,5.3,76.0,58.66,44.88
2018,3,6,12,45,0.0,88.5,1.15,5.2,88.5,68.37,53.2
2018,3,6,13,0,0.0,101.0,1.0,5.1,101.0,78.06,61.47
2018,3,6,13,15,0.0,80.0,0.9,5.05,80.0,61.74,47.59
2018,3,6,13,30,0.0,59.0,0.8,5.0,59.0,45.45,33.69
2018,3,6,13,45,0.0,55.5,0.65,4.95,55.5,42.72,31.42
2018,3,6,14,0,0.0,52.0,0.5,4.9,52.0,40.0,29.13
2018,3,6,14,15,0.0,55.0,0.45,4.85,55.0,42.29,31.19
2018,3,6,14,30,0.0,58.0,0.4,4.8,58.0,44.59,33.24
2018,3,6,14,45,0.0,49.5,0.3,4.7,49.5,38.0,27.62
2018,3,6,15,0,0.0,41.0,0.2,4.6,41.0,31.43,21.99
2018,3,6,15,15,0.0,41.5,0.25,4.6,41.5,31.79,22.38
2018,3,6,15,30,0.0,42.0,0.3,4.6,42.0,32.15,22.76
2018,3,6,15,45,0.0,39.0,0.3,4.55,39.0,29.82,20.8
2018,3,6,16,0,0.0,36.0,0.3,4.5,36.0,27.5,18.82
2018,3,6,16,15,0.0,31.5,0.35,4.4,31.5,24.03,15.81
2018,3,6,16,30,0.0,27.0,0.4,4.3,27.0,20.57,12.77
2018,3,6,16,45,0.0,21.5,0.45,4.15,21.5,16.36,9.02
2018,3,6,17,0,0.0,16.0,0.5,4.0,16.0,12.15,5.24
2018,3,6,17,15,0.0,12.0,0.55,3.85,12.0,9.1,2.46
2018,3,6,17,30,0.0,8.0,0.6,3.7,8.0,6.06,0.0
2018,3,6,17,45,1.5,6.0,0.65,3.55,6.0,5.83,0.0
2018,3,6,18,0,3.0,4.0,0.7,3.4,4.0,5.65,0.0
2018,3,6,18,15,1.5,2.0,0.7,3.4,2.0,2.8,0.0
2018,3,6,18,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.0,0.9,2.9,4.0,3.15,0.0
2018,3,7,7,0,2.0,8.0,1.0,3.1,8.0,6.07,0.0
2018,3,7,7,15,1.0,14.5,1.15,3.4,14.5,11.02,4.01
2018,3,7,7,30,0.0,21.0,1.3,3.7,21.0,15.97,8.97
2018,3,7,7,45,0.5,25.0,1.45,4.0,25.0,19.03,12.0
2018,3,7,8,0,1.0,29.0,1.6,4.3,29.0,22.1,14.93
2018,3,7,8,15,14.0,43.5,1.85,4.7,48.0,34.2,26.15
2018,3,7,8,30,27.0,58.0,2.1,5.1,67.0,45.03,36.05
2018,3,7,8,45,13.5,52.0,2.3,5.5,56.5,40.61,31.83
2018,3,7,9,0,0.0,46.0,2.5,5.9,46.0,35.19,26.71
2018,3,7,9,15,5.0,91.5,2.75,6.4,94.0,70.0,58.18
2018,3,7,9,30,10.0,137.0,3.0,6.9,142.0,101.71,86.29
2018,3,7,9,45,7.0,134.5,3.2,7.35,138.0,100.49,84.78
2018,3,7,10,0,4.0,132.0,3.4,7.8,134.0,99.09,83.19
2018,3,7,10,15,50.0,176.5,3.5,8.2,208.5,124.38,105.16
2018,3,7,10,30,96.0,221.0,3.6,8.6,283.0,143.91,121.82
2018,3,7,10,45,416.5,194.0,3.65,8.95,479.5,132.05,98.44
2018,3,7,11,0,737.0,167.0,3.7,9.3,676.0,183.79,118.71
2018,3,7,11,15,562.0,227.5,3.75,9.5,622.0,243.4,172.03
2018,3,7,11,30,387.0,288.0,3.8,9.7,568.0,285.21,214.99
2018,3,7,11,45,252.5,277.0,3.8,9.9,461.0,269.69,209.54
2018,3,7,12,0,118.0,266.0,3.8,10.1,354.0,238.72,189.67
2018,3,7,12,15,281.0,240.5,3.8,10.15,451.5,299.85,238.0
2018,3,7,12,30,444.0,215.0,3.8,10.2,549.0,383.03,305.48
2018,3,7,12,45,696.0,161.0,3.85,10.25,681.0,504.63,403.69
2018,3,7,13,0,948.0,107.0,3.9,10.3,813.0,639.29,511.62
2018,3,7,13,15,945.0,105.5,3.95,10.3,800.0,684.8,549.96
2018,3,7,13,30,942.0,104.0,4.0,10.3,787.0,727.41,585.74
2018,3,7,13,45,949.5,99.0,4.05,10.25,771.0,770.97,621.81
2018,3,7,14,0,957.0,94.0,4.1,10.2,755.0,811.84,654.45
2018,3,7,14,15,933.5,97.5,4.05,10.0,721.0,834.57,672.26
2018,3,7,14,30,910.0,101.0,4.0,9.8,687.0,852.75,686.97
2018,3,7,14,45,917.0,93.5,4.0,9.65,657.0,880.1,708.75
2018,3,7,15,0,924.0,86.0,4.0,9.5,627.0,903.89,728.01
2018,3,7,15,15,909.0,83.0,3.9,9.2,584.5,909.97,734.3
2018,3,7,15,30,894.0,80.0,3.8,8.9,542.0,911.86,737.81
2018,3,7,15,45,873.0,76.5,3.7,8.6,494.0,913.83,741.53
2018,3,7,16,0,852.0,73.0,3.6,8.3,446.0,901.54,734.72
2018,3,7,16,15,823.5,69.0,3.35,7.8,395.0,877.69,718.78
2018,3,7,16,30,795.0,65.0,3.1,7.3,344.0,850.05,699.49
2018,3,7,16,45,748.0,60.5,2.85,6.8,290.0,801.21,663.12
2018,3,7,17,0,701.0,56.0,2.6,6.3,236.0,749.21,622.54
2018,3,7,17,15,623.0,50.0,2.35,5.6,183.0,674.6,561.99
2018,3,7,17,30,545.0,44.0,2.1,4.9,130.0,591.17,490.3
2018,3,7,17,45,401.5,34.0,1.85,4.15,84.5,446.36,360.09
2018,3,7,18,0,258.0,24.0,1.6,3.4,39.0,282.7,55.53
2018,3,7,18,15,129.0,12.0,1.6,3.4,19.5,115.15,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.6,-1.15,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,1.8,-0.4,10.0,7.59,0.0
2018,3,8,7,15,0.0,21.0,1.85,0.35,21.0,16.0,8.63
2018,3,8,7,30,0.0,32.0,1.9,1.1,32.0,24.43,16.92
2018,3,8,7,45,0.0,51.0,1.95,1.85,51.0,38.73,30.46
2018,3,8,8,0,0.0,70.0,2.0,2.6,70.0,52.46,43.3
2018,3,8,8,15,41.0,106.0,2.1,3.05,120.5,75.97,64.98
2018,3,8,8,30,82.0,142.0,2.2,3.5,171.0,98.76,85.63
2018,3,8,8,45,164.0,160.5,2.25,3.95,229.5,109.57,95.06
2018,3,8,9,0,246.0,179.0,2.3,4.4,288.0,118.67,102.82
2018,3,8,9,15,520.5,143.5,2.3,4.55,405.5,99.22,84.93
2018,3,8,9,30,795.0,108.0,2.3,4.7,523.0,82.17,69.29
2018,3,8,9,45,825.0,110.0,2.35,4.9,570.0,90.21,76.29
2018,3,8,10,0,855.0,112.0,2.4,5.1,617.0,91.43,77.12
2018,3,8,10,15,536.5,124.5,2.4,5.3,448.0,82.77,69.14
2018,3,8,10,30,218.0,137.0,2.4,5.5,279.0,83.21,69.34
2018,3,8,10,45,144.0,198.5,2.45,5.65,294.0,138.75,110.06
2018,3,8,11,0,70.0,260.0,2.5,5.8,309.0,185.3,148.61
2018,3,8,11,15,78.0,265.0,2.55,5.95,321.0,198.38,158.48
2018,3,8,11,30,86.0,270.0,2.6,6.1,333.0,212.39,169.85
2018,3,8,11,45,69.0,259.5,2.7,6.2,310.5,209.56,168.64
2018,3,8,12,0,52.0,249.0,2.8,6.3,288.0,203.86,164.89
2018,3,8,12,15,41.0,259.5,2.85,6.4,290.5,213.16,173.08
2018,3,8,12,30,30.0,270.0,2.9,6.5,293.0,221.64,180.33
2018,3,8,12,45,64.0,309.0,2.95,6.6,357.0,274.74,223.91
2018,3,8,13,0,98.0,348.0,3.0,6.7,421.0,333.47,271.76
2018,3,8,13,15,80.0,333.0,3.0,6.8,392.0,320.83,261.78
2018,3,8,13,30,62.0,318.0,3.0,6.9,363.0,305.5,249.66
2018,3,8,13,45,255.5,278.5,3.05,6.95,457.0,440.35,362.29
2018,3,8,14,0,449.0,239.0,3.1,7.0,551.0,580.66,476.41
2018,3,8,14,15,529.0,209.0,3.1,7.0,562.5,638.23,523.34
2018,3,8,14,30,609.0,179.0,3.1,7.0,574.0,705.6,577.75
2018,3,8,14,45,316.0,190.5,3.15,6.95,395.0,466.34,388.56
2018,3,8,15,0,23.0,202.0,3.2,6.9,216.0,187.28,154.33
2018,3,8,15,15,42.5,187.5,3.1,6.8,210.5,209.41,174.76
2018,3,8,15,30,62.0,173.0,3.0,6.7,205.0,216.44,182.05
2018,3,8,15,45,81.0,149.0,2.95,6.6,187.0,231.21,195.94
2018,3,8,16,0,100.0,125.0,2.9,6.5,169.0,225.95,193.13
2018,3,8,16,15,148.5,117.5,2.75,6.15,174.5,267.05,230.57
2018,3,8,16,30,197.0,110.0,2.6,5.8,180.0,328.67,284.45
2018,3,8,16,45,110.5,98.0,2.4,5.45,136.0,218.66,189.01
2018,3,8,17,0,24.0,86.0,2.2,5.1,92.0,112.35,94.15
2018,3,8,17,15,12.0,64.5,2.15,4.65,67.5,68.49,55.21
2018,3,8,17,30,0.0,43.0,2.1,4.2,43.0,35.99,25.78
2018,3,8,17,45,0.0,27.5,2.1,3.75,27.5,21.2,12.21
2018,3,8,18,0,0.0,12.0,2.1,3.3,12.0,9.13,0.0
2018,3,8,18,15,0.0,6.0,2.1,3.3,6.0,4.72,0.0
2018,3,8,18,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,9,6,45,141.5,13.0,1.6,-2.0,22.5,10.23,0.0
2018,3,9,7,0,283.0,26.0,1.8,-1.3,45.0,21.7,6.34
2018,3,9,7,15,420.5,36.0,2.0,-0.7,92.0,29.99,21.36
2018,3,9,7,30,558.0,46.0,2.2,-0.1,139.0,38.52,30.08
2018,3,9,7,45,631.5,52.5,2.35,0.55,193.0,43.95,35.49
2018,3,9,8,0,705.0,59.0,2.5,1.2,247.0,53.59,44.58
2018,3,9,8,15,751.0,64.0,2.55,1.65,301.5,57.99,48.64
2018,3,9,8,30,797.0,69.0,2.6,2.1,356.0,62.41,52.57
2018,3,9,8,45,826.5,73.0,2.65,2.6,408.0,65.77,55.43
2018,3,9,9,0,856.0,77.0,2.7,3.1,460.0,69.09,58.19
2018,3,9,9,15,879.0,79.0,2.7,3.5,508.0,70.81,59.49
2018,3,9,9,30,902.0,81.0,2.7,3.9,556.0,79.82,67.38
2018,3,9,9,45,918.5,83.5,2.7,4.3,599.5,82.27,69.29
2018,3,9,10,0,935.0,86.0,2.7,4.7,643.0,84.61,71.1
2018,3,9,10,15,946.5,87.5,2.7,5.1,679.5,86.09,72.15
2018,3,9,10,30,958.0,89.0,2.7,5.5,716.0,87.49,73.13
2018,3,9,10,45,966.0,90.5,2.65,5.85,745.0,119.68,75.22
2018,3,9,11,0,974.0,92.0,2.6,6.2,774.0,184.23,109.42
2018,3,9,11,15,979.5,92.5,2.65,6.55,795.0,248.12,158.88
2018,3,9,11,30,985.0,93.0,2.7,6.9,816.0,311.85,215.19
2018,3,9,11,45,986.5,94.0,2.7,7.25,828.0,374.33,272.89
2018,3,9,12,0,988.0,95.0,2.7,7.6,840.0,435.71,329.58
2018,3,9,12,15,959.5,106.5,2.75,7.85,833.0,491.25,381.11
2018,3,9,12,30,931.0,118.0,2.8,8.1,826.0,542.32,427.34
2018,3,9,12,45,941.0,113.0,2.8,8.35,825.5,596.17,473.84
2018,3,9,13,0,951.0,108.0,2.8,8.6,825.0,648.56,517.89
2018,3,9,13,15,955.0,103.5,2.85,8.75,813.5,695.91,557.41
2018,3,9,13,30,959.0,99.0,2.9,8.9,802.0,740.73,594.18
2018,3,9,13,45,959.5,95.5,2.95,9.05,782.5,781.28,627.05
2018,3,9,14,0,960.0,92.0,3.0,9.2,763.0,818.66,655.77
2018,3,9,14,15,950.0,90.5,3.0,9.25,732.5,846.6,676.71
2018,3,9,14,30,940.0,89.0,3.0,9.3,702.0,870.55,694.92
2018,3,9,14,45,925.5,87.5,3.0,9.35,664.5,886.71,707.66
2018,3,9,15,0,911.0,86.0,3.0,9.4,627.0,898.66,717.59
2018,3,9,15,15,894.0,84.0,2.9,9.3,584.5,903.67,722.36
2018,3,9,15,30,877.0,82.0,2.8,9.2,542.0,914.8,731.74
2018,3,9,15,45,851.0,79.0,2.7,9.1,492.5,902.34,724.12
2018,3,9,16,0,825.0,76.0,2.6,9.0,443.0,885.66,713.63
2018,3,9,16,15,791.5,72.5,2.3,8.35,391.5,857.42,694.16
2018,3,9,16,30,758.0,69.0,2.0,7.7,340.0,825.42,671.31
2018,3,9,16,45,709.0,64.0,1.7,7.05,286.5,773.76,632.77
2018,3,9,17,0,660.0,59.0,1.4,6.4,233.0,727.59,596.62
2018,3,9,17,15,579.5,52.5,1.35,5.45,180.5,641.88,530.75
2018,3,9,17,30,499.0,46.0,1.3,4.5,128.0,555.53,459.99
2018,3,9,17,45,361.5,36.0,1.25,3.6,84.0,415.67,338.62
2018,3,9,18,0,224.0,26.0,1.2,2.7,40.0,260.95,111.82
2018,3,9,18,15,112.0,13.0,1.2,2.7,20.0,102.46,0.0
2018,3,9,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.0,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,3,10,6,45,4.5,11.0,0.8,1.65,11.0,8.65,0.0
2018,3,10,7,0,5.0,21.0,0.8,2.0,21.0,15.92,4.66
2018,3,10,7,15,4.5,38.0,0.9,2.3,38.5,28.32,19.79
2018,3,10,7,30,4.0,55.0,1.0,2.6,56.0,40.66,31.81
2018,3,10,7,45,8.0,70.0,1.05,2.95,72.0,51.69,42.37
2018,3,10,8,0,12.0,85.0,1.1,3.3,88.0,62.68,52.65
2018,3,10,8,15,21.5,100.0,1.05,3.8,107.0,72.38,61.48
2018,3,10,8,30,31.0,115.0,1.0,4.3,126.0,82.76,70.72
2018,3,10,8,45,43.0,136.0,0.95,4.85,154.0,96.59,82.87
2018,3,10,9,0,55.0,157.0,0.9,5.4,182.0,110.13,94.55
2018,3,10,9,15,29.5,151.0,0.95,6.15,164.5,107.01,91.19
2018,3,10,9,30,4.0,145.0,1.0,6.9,147.0,107.1,90.75
2018,3,10,9,45,2.5,145.0,1.05,7.7,146.5,107.61,90.68
2018,3,10,10,0,1.0,145.0,1.1,8.5,146.0,107.99,90.52
2018,3,10,10,15,3.5,160.5,1.15,9.1,163.0,118.8,99.53
2018,3,10,10,30,6.0,176.0,1.2,9.7,180.0,129.48,108.33
2018,3,10,10,45,5.5,174.0,1.25,10.35,178.0,129.08,102.61
2018,3,10,11,0,5.0,172.0,1.3,11.0,176.0,128.93,102.01
2018,3,10,11,15,8.5,199.5,1.45,11.5,206.0,149.79,118.61
2018,3,10,11,30,12.0,227.0,1.6,12.0,236.0,171.41,135.7
2018,3,10,11,45,10.0,213.5,1.75,12.55,221.0,163.35,128.99
2018,3,10,12,0,8.0,200.0,1.9,13.1,206.0,154.5,121.7
2018,3,10,12,15,7.0,192.5,2.0,13.35,198.0,149.84,117.92
2018,3,10,12,30,6.0,185.0,2.1,13.6,190.0,144.85,113.85
2018,3,10,12,45,22.0,243.0,2.2,13.9,260.0,202.24,160.07
2018,3,10,13,0,38.0,301.0,2.3,14.2,330.0,262.06,207.53
2018,3,10,13,15,70.5,308.0,2.35,14.3,360.5,294.71,233.77
2018,3,10,13,30,103.0,315.0,2.4,14.4,391.0,330.75,262.88
2018,3,10,13,45,97.5,316.0,2.45,14.5,386.5,337.62,268.55
2018,3,10,14,0,92.0,317.0,2.5,14.6,382.0,344.2,274.09
2018,3,10,14,15,156.0,304.5,2.5,14.55,409.0,408.24,326.11
2018,3,10,14,30,220.0,292.0,2.5,14.5,436.0,460.74,368.86
2018,3,10,14,45,293.0,265.0,2.45,14.45,446.5,527.24,422.14
2018,3,10,15,0,366.0,238.0,2.4,14.4,457.0,576.95,462.56
2018,3,10,15,15,390.0,218.5,2.25,14.1,437.0,591.79,475.64
2018,3,10,15,30,414.0,199.0,2.1,13.8,417.0,626.39,503.29
2018,3,10,15,45,348.0,190.5,1.9,13.55,362.5,547.01,443.46
2018,3,10,16,0,282.0,182.0,1.7,13.3,308.0,486.43,397.11
2018,3,10,16,15,209.0,165.5,1.5,12.7,253.0,385.97,318.94
2018,3,10,16,30,136.0,149.0,1.3,12.1,198.0,305.73,254.19
2018,3,10,16,45,74.0,117.0,1.1,11.55,143.0,193.08,161.09
2018,3,10,17,0,12.0,85.0,0.9,11.0,88.0,86.86,69.7
2018,3,10,17,15,6.0,64.5,0.9,10.65,66.0,62.13,48.28
2018,3,10,17,30,0.0,44.0,0.9,10.3,44.0,36.49,25.64
2018,3,10,17,45,0.0,30.0,0.95,10.0,30.0,23.98,14.33
2018,3,10,18,0,0.0,16.0,1.0,9.7,16.0,12.2,0.63
2018,3,10,18,15,0.0,8.0,1.0,9.7,8.0,6.29,0.0
2018,3,10,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.4,5.3,5.0,3.93,0.0
2018,3,11,7,0,0.0,10.0,2.5,5.3,10.0,7.59,0.0
2018,3,11,7,15,0.0,15.5,2.5,5.3,15.5,11.77,4.85
2018,3,11,7,30,0.0,21.0,2.5,5.3,21.0,15.97,8.97
2018,3,11,7,45,0.0,29.5,2.55,5.35,29.5,22.48,15.12
2018,3,11,8,0,0.0,38.0,2.6,5.4,38.0,29.0,21.24
2018,3,11,8,15,0.0,46.5,2.6,5.45,46.5,35.54,27.28
2018,3,11,8,30,0.0,55.0,2.6,5.5,55.0,42.1,33.25
2018,3,11,8,45,0.0,53.0,2.65,5.55,53.0,40.57,31.74
2018,3,11,9,0,0.0,51.0,2.7,5.6,51.0,39.05,30.23
2018,3,11,9,15,0.0,69.0,2.75,5.7,69.0,52.97,42.78
2018,3,11,9,30,0.0,87.0,2.8,5.8,87.0,66.94,55.26
2018,3,11,9,45,0.0,114.0,2.8,5.85,114.0,86.43,72.57
2018,3,11,10,0,0.0,141.0,2.8,5.9,141.0,105.32,89.19
2018,3,11,10,15,0.0,144.5,2.8,6.0,144.5,108.0,91.3
2018,3,11,10,30,0.0,148.0,2.8,6.1,148.0,110.63,93.41
2018,3,11,10,45,0.0,134.5,2.75,6.15,134.5,101.67,81.48
2018,3,11,11,0,0.0,121.0,2.7,6.2,121.0,92.35,73.46
2018,3,11,11,15,0.0,121.5,2.7,6.25,121.5,92.93,73.85
2018,3,11,11,30,0.0,122.0,2.7,6.3,122.0,93.48,74.23
2018,3,11,11,45,0.0,116.0,2.65,6.3,116.0,89.18,70.53
2018,3,11,12,0,0.0,110.0,2.6,6.3,110.0,84.78,66.77
2018,3,11,12,15,0.0,114.5,2.6,6.35,114.5,88.28,69.71
2018,3,11,12,30,0.0,119.0,2.6,6.4,119.0,91.83,72.68
2018,3,11,12,45,0.0,126.0,2.6,6.45,126.0,97.34,77.32
2018,3,11,13,0,0.0,133.0,2.6,6.5,133.0,102.93,82.03
2018,3,11,13,15,0.0,118.5,2.55,6.5,118.5,91.78,72.67
2018,3,11,13,30,0.0,104.0,2.5,6.5,104.0,80.48,63.18
2018,3,11,13,45,0.0,97.5,2.45,6.45,97.5,75.37,58.94
2018,3,11,14,0,0.0,91.0,2.4,6.4,91.0,70.25,54.67
2018,3,11,14,15,0.0,77.5,2.4,6.4,77.5,59.73,45.78
2018,3,11,14,30,0.0,64.0,2.4,6.4,64.0,49.25,36.88
2018,3,11,14,45,0.0,62.5,2.35,6.35,62.5,48.06,35.96
2018,3,11,15,0,0.0,61.0,2.3,6.3,61.0,46.87,35.03
2018,3,11,15,15,0.0,57.5,2.2,6.2,57.5,44.13,32.78
2018,3,11,15,30,0.0,54.0,2.1,6.1,54.0,41.4,30.53
2018,3,11,15,45,0.0,46.0,2.0,6.0,46.0,35.22,25.25
2018,3,11,16,0,0.0,38.0,1.9,5.9,38.0,29.05,19.94
2018,3,11,16,15,0.0,31.5,1.85,5.8,31.5,24.04,15.61
2018,3,11,16,30,0.0,25.0,1.8,5.7,25.0,19.05,11.25
2018,3,11,16,45,0.0,21.5,1.8,5.6,21.5,16.36,8.9
2018,3,11,17,0,0.0,18.0,1.8,5.5,18.0,13.68,6.51
2018,3,11,17,15,0.0,15.5,1.8,5.4,15.5,11.77,4.77
2018,3,11,17,30,0.0,13.0,1.8,5.3,13.0,9.86,2.98
2018,3,11,17,45,0.0,10.0,1.8,5.2,10.0,7.58,0.79
2018,3,11,18,0,0.0,7.0,1.8,5.1,7.0,5.3,0.0
2018,3,11,18,15,0.0,4.0,1.8,5.1,4.0,3.15,0.0
2018,3,11,18,30,0.0,1.0,1.8,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,1.85,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.3,1.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,3.5,2.75,0.9,3.5,2.75,0.0
2018,3,12,7,0,0.0,7.0,2.8,0.9,7.0,5.3,0.0
2018,3,12,7,15,0.0,8.5,2.85,0.9,8.5,6.44,0.2
2018,3,12,7,30,0.0,10.0,2.9,0.9,10.0,7.58,1.4
2018,3,12,7,45,0.0,11.0,3.0,0.95,11.0,8.34,2.18
2018,3,12,8,0,0.0,12.0,3.1,1.0,12.0,9.11,2.93
2018,3,12,8,15,0.0,14.0,3.15,1.0,14.0,10.64,4.38
2018,3,12,8,30,0.0,16.0,3.2,1.0,16.0,12.18,5.8
2018,3,12,8,45,0.0,22.0,3.25,1.05,22.0,16.77,10.08
2018,3,12,9,0,0.0,28.0,3.3,1.1,28.0,21.38,14.33
2018,3,12,9,15,0.0,29.0,3.3,1.15,29.0,22.16,14.99
2018,3,12,9,30,0.0,30.0,3.3,1.2,30.0,22.95,15.66
2018,3,12,9,45,0.0,45.5,3.35,1.25,45.5,34.89,26.62
2018,3,12,10,0,0.0,61.0,3.4,1.3,61.0,46.87,37.53
2018,3,12,10,15,0.0,62.0,3.45,1.35,62.0,47.68,38.16
2018,3,12,10,30,0.0,63.0,3.5,1.4,63.0,48.48,38.8
2018,3,12,10,45,0.0,66.5,3.5,1.45,66.5,51.22,39.24
2018,3,12,11,0,0.0,70.0,3.5,1.5,70.0,53.96,41.55
2018,3,12,11,15,0.0,64.0,3.5,1.55,64.0,49.34,37.47
2018,3,12,11,30,0.0,58.0,3.5,1.6,58.0,44.71,33.4
2018,3,12,11,45,0.0,65.0,3.55,1.65,65.0,50.15,38.09
2018,3,12,12,0,0.0,72.0,3.6,1.7,72.0,55.59,42.77
2018,3,12,12,15,0.0,78.0,3.6,1.75,78.0,60.26,46.79
2018,3,12,12,30,0.0,84.0,3.6,1.8,84.0,64.93,50.8
2018,3,12,12,45,0.0,86.0,3.6,1.85,86.0,66.48,52.14
2018,3,12,13,0,0.0,88.0,3.6,1.9,88.0,68.02,53.48
2018,3,12,13,15,0.0,77.0,3.6,1.95,77.0,59.46,46.1
2018,3,12,13,30,0.0,66.0,3.6,2.0,66.0,50.9,38.72
2018,3,12,13,45,0.0,64.5,3.55,2.05,64.5,49.72,37.73
2018,3,12,14,0,0.0,63.0,3.5,2.1,63.0,48.53,36.75
2018,3,12,14,15,0.0,60.5,3.4,2.1,60.5,46.57,35.1
2018,3,12,14,30,0.0,58.0,3.3,2.1,58.0,44.61,33.46
2018,3,12,14,45,0.0,55.5,3.2,2.15,55.5,42.65,31.82
2018,3,12,15,0,0.0,53.0,3.1,2.2,53.0,40.69,30.18
2018,3,12,15,15,0.0,45.5,2.95,2.2,45.5,34.88,25.16
2018,3,12,15,30,0.0,38.0,2.8,2.2,38.0,29.09,20.13
2018,3,12,15,45,0.0,39.0,2.65,2.2,39.0,29.84,20.87
2018,3,12,16,0,0.0,40.0,2.5,2.2,40.0,30.58,21.62
2018,3,12,16,15,0.0,29.5,2.3,2.2,29.5,22.51,14.5
2018,3,12,16,30,0.0,19.0,2.1,2.2,19.0,14.46,7.34
2018,3,12,16,45,0.0,17.5,1.9,2.2,17.5,13.31,6.33
2018,3,12,17,0,0.0,16.0,1.7,2.2,16.0,12.16,5.29
2018,3,12,17,15,0.0,14.0,1.6,1.9,14.0,10.63,3.88
2018,3,12,17,30,0.0,12.0,1.5,1.6,12.0,9.1,2.43
2018,3,12,17,45,3.0,10.5,1.35,1.3,10.5,10.86,3.89
2018,3,12,18,0,6.0,9.0,1.2,1.0,9.0,12.18,2.46
2018,3,12,18,15,6.0,5.0,1.2,1.0,5.0,8.91,0.0
2018,3,12,18,30,6.0,1.0,1.2,1.0,1.0,0.0,0.0
2018,3,12,18,45,3.0,0.5,1.4,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,-1.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.65,-1.9,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.8,-1.3,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.95,-0.65,34.5,16.13,0.0
2018,3,13,7,0,343.0,35.0,2.1,0.0,64.0,29.39,18.13
2018,3,13,7,15,460.0,46.0,2.25,0.55,114.5,38.31,29.28
2018,3,13,7,30,577.0,57.0,2.4,1.1,165.0,47.37,38.31
2018,3,13,7,45,618.0,68.5,2.55,1.65,216.5,56.15,46.77
2018,3,13,8,0,659.0,80.0,2.7,2.2,268.0,64.68,54.73
2018,3,13,8,15,730.0,84.5,2.8,2.55,331.0,68.18,57.87
2018,3,13,8,30,801.0,89.0,2.9,2.9,394.0,71.86,61.06
2018,3,13,8,45,828.5,95.0,2.95,3.25,447.5,75.93,64.53
2018,3,13,9,0,856.0,101.0,3.0,3.6,501.0,86.47,73.83
2018,3,13,9,15,871.5,106.0,3.0,3.95,548.5,89.62,76.34
2018,3,13,9,30,887.0,111.0,3.0,4.3,596.0,92.64,78.73
2018,3,13,9,45,809.0,134.0,3.0,4.65,601.5,97.18,82.48
2018,3,13,10,0,731.0,157.0,3.0,5.0,607.0,107.97,91.78
2018,3,13,10,15,837.0,143.5,3.0,5.3,686.0,101.09,85.34
2018,3,13,10,30,943.0,130.0,3.0,5.6,765.0,102.92,86.7
2018,3,13,10,45,822.0,163.5,3.0,5.9,733.0,151.72,99.76
2018,3,13,11,0,701.0,197.0,3.0,6.2,701.0,213.59,143.87
2018,3,13,11,15,683.0,211.5,3.05,6.45,713.5,269.82,190.14
2018,3,13,11,30,665.0,226.0,3.1,6.7,726.0,324.05,238.62
2018,3,13,11,45,732.0,209.0,3.1,6.95,767.5,381.75,288.24
2018,3,13,12,0,799.0,192.0,3.1,7.2,809.0,445.66,343.54
2018,3,13,12,15,856.5,167.5,3.1,7.3,832.0,506.77,396.92
2018,3,13,12,30,914.0,143.0,3.1,7.4,855.0,568.69,450.38
2018,3,13,12,45,922.0,144.0,3.15,7.55,858.5,627.5,500.48
2018,3,13,13,0,930.0,145.0,3.2,7.7,862.0,685.05,548.31
2018,3,13,13,15,933.0,143.5,3.2,7.75,853.0,735.69,589.84
2018,3,13,13,30,936.0,142.0,3.2,7.8,844.0,783.89,628.66
2018,3,13,13,45,913.5,137.5,3.2,7.85,807.0,808.25,649.15
2018,3,13,14,0,891.0,133.0,3.2,7.9,770.0,827.59,665.69
2018,3,13,14,15,877.5,125.5,3.15,7.85,732.5,846.13,679.99
2018,3,13,14,30,864.0,118.0,3.1,7.8,695.0,860.13,691.05
2018,3,13,14,45,854.0,123.0,3.1,7.75,668.5,885.82,711.17
2018,3,13,15,0,844.0,128.0,3.1,7.7,642.0,907.47,728.4
2018,3,13,15,15,740.5,138.5,3.0,7.55,567.0,855.26,691.41
2018,3,13,15,30,637.0,149.0,2.9,7.4,492.0,788.89,644.05
2018,3,13,15,45,707.5,130.0,2.8,7.25,480.0,846.32,689.05
2018,3,13,16,0,778.0,111.0,2.7,7.1,468.0,900.82,730.35
2018,3,13,16,15,740.5,104.5,2.4,6.65,413.5,865.14,704.25
2018,3,13,16,30,703.0,98.0,2.1,6.2,359.0,825.65,675.56
2018,3,13,16,45,538.0,96.5,1.8,5.8,278.5,668.48,556.5
2018,3,13,17,0,373.0,95.0,1.5,5.4,198.0,508.12,430.56
2018,3,13,17,15,272.0,79.5,1.35,4.6,146.0,396.24,338.76
2018,3,13,17,30,171.0,64.0,1.2,3.8,94.0,265.76,227.28
2018,3,13,17,45,123.0,45.5,1.05,3.05,63.5,200.95,168.04
2018,3,13,18,0,75.0,27.0,0.9,2.3,33.0,129.33,84.08
2018,3,13,18,15,44.5,14.5,0.9,2.3,17.5,48.41,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.9,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.3,-2.4,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.5,-2.0,4.0,0.0,0.0
2018,3,14,6,45,32.5,18.0,1.65,-1.6,20.5,14.16,0.0
2018,3,14,7,0,51.0,32.0,1.8,-1.2,37.0,23.84,14.38
2018,3,14,7,15,132.5,50.0,2.05,-0.7,73.0,36.78,28.15
2018,3,14,7,30,214.0,68.0,2.3,-0.2,109.0,49.83,40.85
2018,3,14,7,45,412.0,71.5,2.55,0.25,181.0,53.67,44.73
2018,3,14,8,0,610.0,75.0,2.8,0.7,253.0,60.18,50.85
2018,3,14,8,15,700.0,77.0,2.95,1.05,318.0,62.19,52.62
2018,3,14,8,30,790.0,79.0,3.1,1.4,383.0,69.85,59.52
2018,3,14,8,45,824.5,81.5,3.25,1.75,436.5,71.93,61.18
2018,3,14,9,0,859.0,84.0,3.4,2.1,490.0,74.06,62.86
2018,3,14,9,15,881.5,86.5,3.45,2.25,538.5,75.96,64.36
2018,3,14,9,30,904.0,89.0,3.5,2.4,587.0,77.85,65.83
2018,3,14,9,45,893.0,98.0,3.6,2.6,620.5,83.15,70.4
2018,3,14,10,0,882.0,107.0,3.7,2.8,654.0,88.12,74.65
2018,3,14,10,15,733.0,158.0,3.75,2.9,629.5,106.61,91.07
2018,3,14,10,30,584.0,209.0,3.8,3.0,605.0,131.28,112.86
2018,3,14,10,45,558.0,223.5,3.85,3.15,614.0,170.67,123.72
2018,3,14,11,0,532.0,238.0,3.9,3.3,623.0,217.82,156.36
2018,3,14,11,15,649.0,204.5,3.9,3.35,687.0,261.0,186.97
2018,3,14,11,30,766.0,171.0,3.9,3.4,751.0,316.47,232.45
2018,3,14,11,45,821.5,158.5,3.95,3.5,789.0,381.98,290.9
2018,3,14,12,0,877.0,146.0,4.0,3.6,827.0,447.43,349.85
2018,3,14,12,15,882.5,145.0,4.0,3.7,833.0,504.25,402.11
2018,3,14,12,30,888.0,144.0,4.0,3.8,839.0,560.06,452.26
2018,3,14,12,45,905.5,136.5,4.0,3.9,841.5,615.72,501.03
2018,3,14,13,0,923.0,129.0,4.0,4.0,844.0,665.9,544.51
2018,3,14,13,15,928.5,124.0,4.0,4.1,833.5,713.25,584.7
2018,3,14,13,30,934.0,119.0,4.0,4.2,823.0,758.23,622.21
2018,3,14,13,45,854.5,143.0,4.0,4.3,773.5,773.76,635.15
2018,3,14,14,0,775.0,167.0,4.0,4.4,724.0,779.29,640.06
2018,3,14,14,15,800.5,151.0,4.0,4.4,707.0,817.8,672.06
2018,3,14,14,30,826.0,135.0,4.0,4.4,690.0,848.69,696.24
2018,3,14,14,45,840.5,122.5,3.95,4.35,661.5,876.54,718.16
2018,3,14,15,0,855.0,110.0,3.9,4.3,633.0,900.98,737.66
2018,3,14,15,15,860.0,101.0,3.85,4.15,597.0,917.18,751.46
2018,3,14,15,30,865.0,92.0,3.8,4.0,561.0,929.51,762.63
2018,3,14,15,45,856.0,87.0,3.75,3.8,517.0,929.75,765.12
2018,3,14,16,0,847.0,82.0,3.7,3.6,473.0,925.99,764.81
2018,3,14,16,15,807.5,79.5,3.5,3.25,418.5,892.64,741.57
2018,3,14,16,30,768.0,77.0,3.3,2.9,364.0,855.28,714.99
2018,3,14,16,45,683.0,75.5,3.1,2.6,302.5,781.59,659.28
2018,3,14,17,0,598.0,74.0,2.9,2.3,241.0,698.13,594.0
2018,3,14,17,15,547.0,62.5,2.6,1.6,190.5,632.17,540.09
2018,3,14,17,30,496.0,51.0,2.3,0.9,140.0,565.13,481.62
2018,3,14,17,45,404.0,41.0,2.0,0.25,97.5,463.03,389.37
2018,3,14,18,0,312.0,31.0,1.7,-0.4,55.0,354.62,249.22
2018,3,14,18,15,166.0,17.5,1.7,-0.4,29.0,152.11,0.0
2018,3,14,18,30,20.0,4.0,1.7,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.6,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
