Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,2,15,0.0,0.0,1.15,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.85,-3.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.1,-3.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,-2.9,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.4,-2.4,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.6,-1.9,6.0,4.72,0.0
2018,3,15,6,45,172.5,20.5,2.8,-1.4,35.0,15.6,0.0
2018,3,15,7,0,306.0,35.0,3.0,-0.9,64.0,29.01,19.23
2018,3,15,7,15,411.0,45.5,3.05,-0.1,111.0,37.41,28.72
2018,3,15,7,30,516.0,56.0,3.1,0.7,158.0,45.9,37.11
2018,3,15,7,45,580.5,64.5,3.2,1.5,211.0,52.48,43.43
2018,3,15,8,0,645.0,73.0,3.3,2.3,264.0,59.03,49.48
2018,3,15,8,15,691.0,78.0,3.6,3.3,317.5,62.73,52.66
2018,3,15,8,30,737.0,83.0,3.9,4.3,371.0,66.46,55.75
2018,3,15,8,45,769.5,87.0,4.2,5.3,422.5,74.95,63.1
2018,3,15,9,0,802.0,91.0,4.5,6.3,474.0,77.9,65.32
2018,3,15,9,15,830.0,92.0,4.65,7.05,522.0,78.61,65.56
2018,3,15,9,30,858.0,93.0,4.8,7.8,570.0,79.41,65.89
2018,3,15,9,45,879.5,93.0,4.9,8.55,613.0,79.45,65.55
2018,3,15,10,0,901.0,93.0,5.0,9.3,656.0,88.18,72.91
2018,3,15,10,15,911.0,95.0,5.0,9.9,691.0,89.72,73.93
2018,3,15,10,30,921.0,97.0,5.0,10.5,726.0,91.17,74.88
2018,3,15,10,45,927.0,99.5,5.0,11.1,754.0,143.02,85.23
2018,3,15,11,0,933.0,102.0,5.0,11.7,782.0,205.86,124.6
2018,3,15,11,15,936.0,104.0,4.95,12.2,801.5,268.03,175.18
2018,3,15,11,30,939.0,106.0,4.9,12.7,821.0,329.86,230.3
2018,3,15,11,45,939.0,107.5,4.9,13.15,831.5,389.78,285.35
2018,3,15,12,0,939.0,109.0,4.9,13.6,842.0,448.53,338.99
2018,3,15,12,15,938.0,110.5,4.9,13.95,845.5,505.43,390.1
2018,3,15,12,30,937.0,112.0,4.9,14.3,849.0,560.6,438.39
2018,3,15,12,45,932.5,113.0,4.9,14.6,843.0,611.53,482.09
2018,3,15,13,0,928.0,114.0,4.9,14.9,837.0,659.93,522.58
2018,3,15,13,15,921.5,114.0,4.9,15.1,822.0,703.49,558.56
2018,3,15,13,30,915.0,114.0,4.9,15.3,807.0,743.96,591.38
2018,3,15,13,45,898.5,116.5,4.9,15.5,782.0,776.21,617.33
2018,3,15,14,0,882.0,119.0,4.9,15.7,757.0,813.08,645.35
2018,3,15,14,15,806.0,140.5,4.8,15.7,706.0,809.45,642.83
2018,3,15,14,30,730.0,162.0,4.7,15.7,655.0,804.81,639.94
2018,3,15,14,45,587.5,185.0,4.65,15.7,568.5,731.63,585.02
2018,3,15,15,0,445.0,208.0,4.6,15.7,482.0,641.8,516.59
2018,3,15,15,15,398.5,200.0,4.45,15.6,433.0,607.02,491.01
2018,3,15,15,30,352.0,192.0,4.3,15.5,384.0,545.41,444.66
2018,3,15,15,45,494.5,154.0,4.15,15.35,398.5,668.79,544.33
2018,3,15,16,0,637.0,116.0,4.0,15.2,413.0,778.49,628.43
2018,3,15,16,15,642.0,104.5,3.8,14.75,375.0,776.25,628.09
2018,3,15,16,30,647.0,93.0,3.6,14.3,337.0,770.72,625.79
2018,3,15,16,45,596.5,85.5,3.35,13.85,284.5,714.51,584.39
2018,3,15,17,0,546.0,78.0,3.1,13.4,232.0,655.8,539.81
2018,3,15,17,15,470.5,68.0,2.95,12.75,181.0,569.24,471.92
2018,3,15,17,30,395.0,58.0,2.8,12.1,130.0,481.9,399.94
2018,3,15,17,45,305.0,44.5,2.65,11.5,89.0,379.71,311.42
2018,3,15,18,0,215.0,31.0,2.5,10.9,48.0,280.58,197.77
2018,3,15,18,15,113.5,16.5,2.5,10.9,25.0,107.77,0.0
2018,3,15,18,30,12.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.5,10.5,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,6,15,12.5,3.0,1.3,5.8,3.0,0.0,0.0
2018,3,16,6,30,25.0,6.0,1.4,6.4,6.0,4.72,0.0
2018,3,16,6,45,127.0,23.5,1.55,7.0,35.0,17.72,0.0
2018,3,16,7,0,229.0,41.0,1.7,7.6,64.0,30.82,20.47
2018,3,16,7,15,337.0,54.5,1.9,8.2,111.0,41.13,31.16
2018,3,16,7,30,445.0,68.0,2.1,8.8,158.0,51.49,41.02
2018,3,16,7,45,523.5,76.0,2.3,9.4,211.5,60.78,49.62
2018,3,16,8,0,602.0,84.0,2.5,10.0,265.0,66.71,54.94
2018,3,16,8,15,658.5,88.5,2.6,10.4,320.5,69.81,57.58
2018,3,16,8,30,715.0,93.0,2.7,10.8,376.0,73.04,60.23
2018,3,16,8,45,707.0,100.5,2.8,11.2,410.5,77.21,63.65
2018,3,16,9,0,699.0,108.0,2.9,11.6,445.0,81.08,66.77
2018,3,16,9,15,666.0,127.5,2.95,11.9,473.5,91.94,76.04
2018,3,16,9,30,633.0,147.0,3.0,12.2,502.0,102.15,84.63
2018,3,16,9,45,716.0,138.0,3.05,12.55,567.0,96.74,79.56
2018,3,16,10,0,799.0,129.0,3.1,12.9,632.0,99.97,82.07
2018,3,16,10,15,880.0,109.0,3.15,13.15,691.0,88.37,71.75
2018,3,16,10,30,961.0,89.0,3.2,13.4,750.0,87.7,70.97
2018,3,16,10,45,973.0,89.0,3.2,13.65,780.5,144.03,82.41
2018,3,16,11,0,985.0,89.0,3.2,13.9,811.0,208.78,123.06
2018,3,16,11,15,993.0,89.0,3.15,14.15,833.5,273.55,175.36
2018,3,16,11,30,1001.0,89.0,3.1,14.4,856.0,338.4,232.48
2018,3,16,11,45,1006.5,88.0,3.1,14.6,869.0,401.55,289.64
2018,3,16,12,0,1012.0,87.0,3.1,14.8,882.0,463.9,345.64
2018,3,16,12,15,901.0,135.0,3.05,14.95,845.0,511.16,389.78
2018,3,16,12,30,790.0,183.0,3.0,15.1,808.0,547.93,423.16
2018,3,16,12,45,858.0,151.0,3.0,15.25,826.0,607.99,472.43
2018,3,16,13,0,926.0,119.0,3.0,15.4,844.0,666.06,519.55
2018,3,16,13,15,966.5,100.0,2.95,15.5,846.0,723.5,564.96
2018,3,16,13,30,1007.0,81.0,2.9,15.6,848.0,780.03,608.82
2018,3,16,13,45,1004.5,78.5,2.9,15.65,826.0,820.37,639.08
2018,3,16,14,0,1002.0,76.0,2.9,15.7,804.0,857.21,665.51
2018,3,16,14,15,994.5,75.5,2.85,15.65,774.5,888.53,687.97
2018,3,16,14,30,987.0,75.0,2.8,15.6,745.0,915.92,707.74
2018,3,16,14,45,969.5,76.0,2.75,15.55,706.0,932.41,720.05
2018,3,16,15,0,952.0,77.0,2.7,15.5,667.0,944.52,729.58
2018,3,16,15,15,902.5,84.5,2.5,15.25,613.5,931.08,720.76
2018,3,16,15,30,853.0,92.0,2.3,15.0,560.0,923.57,716.35
2018,3,16,15,45,879.0,79.0,2.15,14.7,525.0,946.24,733.47
2018,3,16,16,0,905.0,66.0,2.0,14.4,490.0,953.84,739.77
2018,3,16,16,15,878.5,63.0,1.8,13.6,437.0,931.98,726.45
2018,3,16,16,30,852.0,60.0,1.6,12.8,384.0,906.53,710.46
2018,3,16,16,45,812.5,56.0,1.35,12.0,328.5,874.29,688.14
2018,3,16,17,0,773.0,52.0,1.1,11.2,273.0,828.41,654.68
2018,3,16,17,15,708.5,47.0,1.15,10.2,217.5,755.42,604.07
2018,3,16,17,30,644.0,42.0,1.2,9.2,162.0,680.75,547.79
2018,3,16,17,45,529.0,35.0,1.2,8.2,112.5,557.52,447.95
2018,3,16,18,0,414.0,28.0,1.2,7.2,63.0,449.41,322.81
2018,3,16,18,15,230.5,16.5,1.2,7.2,33.5,205.91,0.0
2018,3,16,18,30,47.0,5.0,1.2,7.2,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.25,6.6,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,8.0,3.0,0.7,1.05,3.0,0.0,0.0
2018,3,17,6,30,16.0,6.0,0.8,1.7,6.0,4.72,0.0
2018,3,17,6,45,33.5,19.0,0.9,2.3,21.5,14.45,0.0
2018,3,17,7,0,51.0,32.0,1.0,2.9,37.0,24.2,15.51
2018,3,17,7,15,95.0,53.0,0.9,3.7,70.0,39.17,30.11
2018,3,17,7,30,139.0,74.0,0.8,4.5,103.0,53.23,43.42
2018,3,17,7,45,96.5,71.5,0.75,5.25,94.5,53.12,43.47
2018,3,17,8,0,54.0,69.0,0.7,6.0,86.0,51.53,41.95
2018,3,17,8,15,35.0,65.0,0.8,7.0,76.5,50.1,40.43
2018,3,17,8,30,16.0,61.0,0.9,8.0,67.0,47.17,37.49
2018,3,17,8,45,79.5,99.0,1.0,9.0,137.0,72.22,59.73
2018,3,17,9,0,143.0,137.0,1.1,10.0,207.0,97.26,81.45
2018,3,17,9,15,154.0,188.0,1.3,10.8,269.5,127.01,106.9
2018,3,17,9,30,165.0,239.0,1.5,11.6,332.0,154.35,129.8
2018,3,17,9,45,166.0,190.5,1.65,12.4,290.0,129.23,107.49
2018,3,17,10,0,167.0,142.0,1.8,13.2,248.0,92.87,75.68
2018,3,17,10,15,189.0,207.0,2.1,13.4,333.0,128.72,106.36
2018,3,17,10,30,211.0,272.0,2.4,13.6,418.0,161.68,134.08
2018,3,17,10,45,283.0,295.5,2.7,13.85,499.5,199.99,149.23
2018,3,17,11,0,355.0,319.0,3.0,14.1,581.0,249.72,182.54
2018,3,17,11,15,297.5,310.5,3.05,14.15,534.0,263.68,196.27
2018,3,17,11,30,240.0,302.0,3.1,14.2,487.0,269.68,204.93
2018,3,17,11,45,135.5,302.5,3.1,14.3,407.0,261.79,203.33
2018,3,17,12,0,31.0,303.0,3.1,14.4,327.0,236.04,185.74
2018,3,17,12,15,135.5,303.5,3.15,14.85,411.0,291.17,228.46
2018,3,17,12,30,240.0,304.0,3.2,15.3,495.0,360.41,282.8
2018,3,17,12,45,584.5,204.5,3.25,15.8,665.5,503.77,394.91
2018,3,17,13,0,929.0,105.0,3.3,16.3,836.0,659.44,515.15
2018,3,17,13,15,925.5,104.0,3.25,16.7,822.5,703.72,549.36
2018,3,17,13,30,922.0,103.0,3.2,17.1,809.0,745.09,581.18
2018,3,17,13,45,916.0,102.0,3.15,17.55,787.5,781.56,608.45
2018,3,17,14,0,910.0,101.0,3.1,18.0,766.0,814.64,631.19
2018,3,17,14,15,899.5,100.0,3.0,18.2,736.0,840.6,649.11
2018,3,17,14,30,889.0,99.0,2.9,18.4,706.0,862.72,664.37
2018,3,17,14,45,859.0,103.0,2.8,18.6,664.5,879.65,676.07
2018,3,17,15,0,829.0,107.0,2.7,18.8,623.0,882.53,678.13
2018,3,17,15,15,740.0,123.5,2.6,18.75,561.5,847.11,654.37
2018,3,17,15,30,651.0,140.0,2.5,18.7,500.0,800.4,622.82
2018,3,17,15,45,593.5,140.0,2.35,18.65,446.5,758.77,594.33
2018,3,17,16,0,536.0,140.0,2.2,18.6,393.0,703.78,555.77
2018,3,17,16,15,495.5,130.5,1.95,17.95,344.5,661.28,526.45
2018,3,17,16,30,455.0,121.0,1.7,17.3,296.0,616.31,494.52
2018,3,17,16,45,500.0,97.5,1.5,16.65,264.0,631.58,507.2
2018,3,17,17,0,545.0,74.0,1.3,16.0,232.0,652.95,522.76
2018,3,17,17,15,511.0,64.0,1.3,15.2,188.0,604.69,486.8
2018,3,17,17,30,477.0,54.0,1.3,14.4,144.0,554.89,447.21
2018,3,17,17,45,364.0,43.0,1.3,13.55,99.0,432.59,347.69
2018,3,17,18,0,251.0,32.0,1.3,12.7,54.0,317.57,232.14
2018,3,17,18,15,138.5,18.5,1.3,12.7,29.0,130.72,0.0
2018,3,17,18,30,26.0,5.0,1.3,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.25,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,18,6,15,5.0,3.0,2.2,4.9,3.0,0.0,0.0
2018,3,18,6,30,10.0,6.0,2.3,5.1,6.0,4.72,0.0
2018,3,18,6,45,24.5,22.5,2.35,5.35,24.5,16.83,0.0
2018,3,18,7,0,39.0,39.0,2.4,5.6,43.0,28.77,19.45
2018,3,18,7,15,94.5,59.0,2.45,6.05,77.0,43.0,33.28
2018,3,18,7,30,150.0,79.0,2.5,6.5,111.0,56.54,46.08
2018,3,18,7,45,389.0,79.0,2.6,7.0,192.5,58.45,48.0
2018,3,18,8,0,628.0,79.0,2.7,7.5,274.0,63.07,52.17
2018,3,18,8,15,694.0,80.5,2.7,8.1,332.0,64.38,53.16
2018,3,18,8,30,760.0,82.0,2.7,8.7,390.0,71.41,59.23
2018,3,18,8,45,768.5,89.5,2.7,9.3,434.5,76.56,63.5
2018,3,18,9,0,777.0,97.0,2.7,9.9,479.0,81.45,67.49
2018,3,18,9,15,711.0,126.0,2.65,10.45,501.0,91.6,76.09
2018,3,18,9,30,645.0,155.0,2.6,11.0,523.0,107.08,89.26
2018,3,18,9,45,675.0,155.0,2.6,11.5,564.5,105.78,87.69
2018,3,18,10,0,705.0,155.0,2.6,12.0,606.0,104.69,86.35
2018,3,18,10,15,567.5,214.5,2.55,12.35,590.0,134.18,111.47
2018,3,18,10,30,430.0,274.0,2.5,12.7,574.0,159.54,132.68
2018,3,18,10,45,428.0,284.0,2.45,13.1,592.0,200.42,144.57
2018,3,18,11,0,426.0,294.0,2.4,13.5,610.0,241.65,173.04
2018,3,18,11,15,625.5,225.0,2.3,13.8,702.5,278.65,194.52
2018,3,18,11,30,825.0,156.0,2.2,14.1,795.0,338.66,238.72
2018,3,18,11,45,908.0,123.0,2.15,14.4,836.0,400.05,290.59
2018,3,18,12,0,991.0,90.0,2.1,14.7,877.0,465.18,345.86
2018,3,18,12,15,992.5,89.5,2.05,14.85,880.5,523.96,396.82
2018,3,18,12,30,994.0,89.0,2.0,15.0,884.0,581.04,444.84
2018,3,18,12,45,995.0,88.5,1.9,15.2,880.0,635.91,489.19
2018,3,18,13,0,996.0,88.0,1.8,15.4,876.0,688.55,530.27
2018,3,18,13,15,993.5,87.5,1.7,15.45,862.5,736.45,566.84
2018,3,18,13,30,991.0,87.0,1.6,15.5,849.0,781.37,600.15
2018,3,18,13,45,985.5,86.0,1.55,15.6,827.0,820.43,627.81
2018,3,18,14,0,980.0,85.0,1.5,15.7,805.0,855.91,651.66
2018,3,18,14,15,972.0,84.0,1.45,15.65,774.5,885.68,671.9
2018,3,18,14,30,964.0,83.0,1.4,15.6,744.0,911.52,689.53
2018,3,18,14,45,953.0,81.5,1.3,15.55,707.0,930.22,701.69
2018,3,18,15,0,942.0,80.0,1.2,15.5,670.0,944.76,711.16
2018,3,18,15,15,928.0,78.0,1.2,15.35,627.0,951.83,717.79
2018,3,18,15,30,914.0,76.0,1.2,15.2,584.0,954.73,721.94
2018,3,18,15,45,894.5,73.5,1.15,15.0,535.5,947.76,719.0
2018,3,18,16,0,875.0,71.0,1.1,14.8,487.0,936.79,713.58
2018,3,18,16,15,848.5,68.0,1.05,14.3,435.0,925.6,708.79
2018,3,18,16,30,822.0,65.0,1.0,13.8,383.0,899.7,693.74
2018,3,18,16,45,782.0,61.0,0.9,13.3,328.5,856.15,665.13
2018,3,18,17,0,742.0,57.0,0.8,12.8,274.0,809.55,633.2
2018,3,18,17,15,678.0,51.5,0.85,11.8,219.0,736.03,583.22
2018,3,18,17,30,614.0,46.0,0.9,10.8,164.0,660.66,527.66
2018,3,18,17,45,502.5,38.5,1.0,9.8,115.0,552.19,441.72
2018,3,18,18,0,391.0,31.0,1.1,8.8,66.0,435.92,324.34
2018,3,18,18,15,224.0,19.0,1.1,8.8,36.0,203.23,0.0
2018,3,18,18,30,57.0,7.0,1.1,8.8,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.1,8.05,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.9,7.05,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,1.0,7.3,5.0,3.93,0.0
2018,3,19,6,45,1.0,17.0,1.1,7.5,17.0,12.98,0.56
2018,3,19,7,0,2.0,29.0,1.2,7.7,29.0,22.11,13.69
2018,3,19,7,15,1.0,34.0,1.25,7.95,34.0,25.98,17.83
2018,3,19,7,30,0.0,39.0,1.3,8.2,39.0,29.79,21.58
2018,3,19,7,45,0.0,46.0,1.35,8.5,46.0,35.17,26.59
2018,3,19,8,0,0.0,53.0,1.4,8.8,53.0,40.56,31.49
2018,3,19,8,15,0.0,49.5,1.5,9.2,49.5,37.86,28.93
2018,3,19,8,30,0.0,46.0,1.6,9.6,46.0,35.18,26.36
2018,3,19,8,45,2.5,82.0,1.7,10.0,83.0,63.02,51.24
2018,3,19,9,0,5.0,118.0,1.8,10.4,120.0,88.57,73.64
2018,3,19,9,15,56.0,183.0,1.8,10.85,215.0,127.1,106.98
2018,3,19,9,30,107.0,248.0,1.8,11.3,310.0,164.12,138.34
2018,3,19,9,45,183.5,269.5,1.8,11.7,384.0,170.43,143.05
2018,3,19,10,0,260.0,291.0,1.8,12.1,458.0,174.22,145.69
2018,3,19,10,15,198.0,310.0,1.7,12.55,441.0,190.46,158.78
2018,3,19,10,30,136.0,329.0,1.6,13.0,424.0,198.26,164.63
2018,3,19,10,45,99.0,321.0,1.55,13.4,391.5,217.85,168.94
2018,3,19,11,0,62.0,313.0,1.5,13.8,359.0,220.1,170.91
2018,3,19,11,15,65.0,330.5,1.45,14.3,380.0,240.5,186.44
2018,3,19,11,30,68.0,348.0,1.4,14.8,401.0,261.93,202.88
2018,3,19,11,45,158.0,365.5,1.4,15.3,491.0,310.79,238.4
2018,3,19,12,0,248.0,383.0,1.4,15.8,581.0,374.44,285.94
2018,3,19,12,15,310.0,364.0,1.35,16.15,612.5,414.66,316.71
2018,3,19,12,30,372.0,345.0,1.3,16.5,644.0,459.75,351.39
2018,3,19,12,45,522.5,283.0,1.3,16.85,700.0,531.88,406.39
2018,3,19,13,0,673.0,221.0,1.3,17.2,756.0,613.07,467.57
2018,3,19,13,15,519.0,277.0,1.25,17.4,685.5,595.44,454.36
2018,3,19,13,30,365.0,333.0,1.2,17.6,615.0,556.62,425.57
2018,3,19,13,45,256.0,345.5,1.15,17.8,540.5,511.81,392.42
2018,3,19,14,0,147.0,358.0,1.1,18.0,466.0,442.94,340.73
2018,3,19,14,15,117.5,339.0,1.1,17.95,423.5,414.68,320.64
2018,3,19,14,30,88.0,320.0,1.1,17.9,381.0,364.78,283.77
2018,3,19,14,45,71.5,293.0,1.1,17.9,341.0,332.05,259.67
2018,3,19,15,0,55.0,266.0,1.1,17.9,301.0,297.12,233.39
2018,3,19,15,15,50.0,235.0,1.1,17.8,265.0,266.4,210.5
2018,3,19,15,30,45.0,204.0,1.1,17.7,229.0,234.17,186.06
2018,3,19,15,45,29.5,177.0,1.1,17.6,193.0,195.19,155.36
2018,3,19,16,0,14.0,150.0,1.1,17.5,157.0,139.85,110.78
2018,3,19,16,15,18.0,138.0,1.0,17.0,146.0,134.89,107.64
2018,3,19,16,30,22.0,126.0,0.9,16.5,135.0,144.74,116.46
2018,3,19,16,45,27.0,97.5,0.8,16.0,106.5,119.54,96.37
2018,3,19,17,0,32.0,69.0,0.7,15.5,78.0,93.53,75.27
2018,3,19,17,15,16.0,45.0,0.7,14.9,49.5,53.05,40.46
2018,3,19,17,30,0.0,21.0,0.7,14.3,21.0,15.97,7.99
2018,3,19,17,45,0.0,17.5,0.7,13.75,17.5,13.3,5.55
2018,3,19,18,0,0.0,14.0,0.7,13.2,14.0,10.64,2.64
2018,3,19,18,15,0.0,7.5,0.7,13.2,7.5,5.9,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.2,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,6,15,24.0,5.0,1.15,10.9,5.5,0.0,0.0
2018,3,20,6,30,48.0,10.0,1.5,10.9,11.0,7.87,0.0
2018,3,20,6,45,56.0,19.5,1.8,10.85,24.0,14.88,3.11
2018,3,20,7,0,64.0,29.0,2.1,10.8,37.0,21.98,13.45
2018,3,20,7,15,73.0,47.5,2.3,10.7,60.5,35.84,26.41
2018,3,20,7,30,82.0,66.0,2.5,10.6,84.0,48.83,38.49
2018,3,20,7,45,41.0,50.5,2.7,10.45,59.5,38.59,29.44
2018,3,20,8,0,0.0,35.0,2.9,10.3,35.0,26.7,18.68
2018,3,20,8,15,0.0,42.5,2.95,10.3,42.5,32.47,23.88
2018,3,20,8,30,0.0,50.0,3.0,10.3,50.0,38.26,29.03
2018,3,20,8,45,0.0,60.5,3.0,10.3,60.5,46.38,36.22
2018,3,20,9,0,0.0,71.0,3.0,10.3,71.0,54.52,43.37
2018,3,20,9,15,0.0,90.0,2.95,10.5,90.0,69.21,56.24
2018,3,20,9,30,0.0,109.0,2.9,10.7,109.0,82.97,68.15
2018,3,20,9,45,0.0,114.5,2.85,10.85,114.5,87.06,71.5
2018,3,20,10,0,0.0,120.0,2.8,11.0,120.0,91.12,74.82
2018,3,20,10,15,0.0,122.0,2.75,11.2,122.0,92.67,75.95
2018,3,20,10,30,0.0,124.0,2.7,11.4,124.0,94.22,77.08
2018,3,20,10,45,0.5,135.5,2.6,11.6,136.0,102.75,80.47
2018,3,20,11,0,1.0,147.0,2.5,11.8,148.0,111.45,87.42
2018,3,20,11,15,3.0,162.0,2.45,12.0,164.5,123.16,96.78
2018,3,20,11,30,5.0,177.0,2.4,12.2,181.0,135.28,106.46
2018,3,20,11,45,5.5,175.5,2.35,12.35,180.0,135.28,106.33
2018,3,20,12,0,6.0,174.0,2.3,12.5,179.0,135.26,106.25
2018,3,20,12,15,6.5,181.0,2.3,12.55,186.5,141.62,111.43
2018,3,20,12,30,7.0,188.0,2.3,12.6,194.0,148.14,116.74
2018,3,20,12,45,6.0,179.5,2.3,12.6,184.5,142.05,111.84
2018,3,20,13,0,5.0,171.0,2.3,12.6,175.0,135.67,106.73
2018,3,20,13,15,2.5,148.5,2.35,12.4,150.5,117.03,91.63
2018,3,20,13,30,0.0,126.0,2.4,12.2,126.0,97.87,76.0
2018,3,20,13,45,0.5,114.0,2.45,12.0,114.5,88.85,68.72
2018,3,20,14,0,1.0,102.0,2.5,11.8,103.0,79.77,61.35
2018,3,20,14,15,4.5,147.5,2.6,11.45,151.0,119.53,94.69
2018,3,20,14,30,8.0,193.0,2.7,11.1,199.0,161.61,129.77
2018,3,20,14,45,6.0,174.5,2.8,10.75,179.0,145.21,116.56
2018,3,20,15,0,4.0,156.0,2.9,10.4,159.0,128.45,103.02
2018,3,20,15,15,4.0,147.0,3.0,10.05,149.5,121.59,97.72
2018,3,20,15,30,4.0,138.0,3.1,9.7,140.0,114.69,92.35
2018,3,20,15,45,2.0,86.0,3.2,9.35,87.0,68.05,53.03
2018,3,20,16,0,0.0,34.0,3.3,9.0,34.0,25.99,16.92
2018,3,20,16,15,0.0,35.5,3.35,8.55,35.5,27.12,18.03
2018,3,20,16,30,0.0,37.0,3.4,8.1,37.0,28.25,19.12
2018,3,20,16,45,9.5,36.0,3.45,7.7,39.0,37.48,27.81
2018,3,20,17,0,19.0,35.0,3.5,7.3,41.0,45.57,35.48
2018,3,20,17,15,166.5,46.0,3.5,6.85,80.0,245.92,214.8
2018,3,20,17,30,314.0,57.0,3.5,6.4,119.0,405.44,349.59
2018,3,20,17,45,247.5,48.5,3.55,5.95,88.0,335.22,285.0
2018,3,20,18,0,181.0,40.0,3.6,5.5,57.0,270.58,214.51
2018,3,20,18,15,98.0,22.5,3.6,5.5,31.0,136.37,0.0
2018,3,20,18,30,15.0,5.0,3.6,5.5,5.0,3.93,0.0
2018,3,20,18,45,7.5,2.5,3.65,4.75,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,2.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.05,1.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,1.5,0.85,-0.45,1.5,0.0,0.0
2018,3,21,6,30,1.0,3.0,0.9,-0.3,3.0,2.36,0.0
2018,3,21,6,45,0.5,8.0,0.9,-0.1,8.0,6.06,0.0
2018,3,21,7,0,0.0,13.0,0.9,0.1,13.0,9.86,3.33
2018,3,21,7,15,0.0,19.5,0.9,0.3,19.5,14.82,8.19
2018,3,21,7,30,0.0,26.0,0.9,0.5,26.0,19.79,13.0
2018,3,21,7,45,0.5,52.5,0.9,0.7,52.5,40.19,32.25
2018,3,21,8,0,1.0,79.0,0.9,0.9,79.0,59.62,50.34
2018,3,21,8,15,1.5,104.0,0.95,1.1,104.5,77.21,66.45
2018,3,21,8,30,2.0,129.0,1.0,1.3,130.0,94.47,81.99
2018,3,21,8,45,72.0,172.5,1.1,1.55,209.0,119.56,104.39
2018,3,21,9,0,142.0,216.0,1.2,1.8,288.0,141.04,123.19
2018,3,21,9,15,153.0,240.5,1.25,2.0,324.5,154.4,134.56
2018,3,21,9,30,164.0,265.0,1.3,2.2,361.0,167.29,145.43
2018,3,21,9,45,138.0,284.0,1.4,2.4,368.5,176.18,152.76
2018,3,21,10,0,112.0,303.0,1.5,2.6,376.0,194.04,167.89
2018,3,21,10,15,137.5,322.5,1.6,2.8,417.0,194.36,167.7
2018,3,21,10,30,163.0,342.0,1.7,3.0,458.0,207.15,168.96
2018,3,21,10,45,125.5,341.5,1.8,3.25,432.5,222.55,178.0
2018,3,21,11,0,88.0,341.0,1.9,3.5,407.0,241.03,193.64
2018,3,21,11,15,99.5,360.0,2.0,3.7,436.5,266.54,213.93
2018,3,21,11,30,111.0,379.0,2.1,3.9,466.0,294.18,236.38
2018,3,21,11,45,149.0,391.0,2.2,4.1,510.0,325.14,261.1
2018,3,21,12,0,187.0,403.0,2.3,4.3,554.0,366.43,294.56
2018,3,21,12,15,248.0,392.5,2.35,4.45,593.5,408.46,328.72
2018,3,21,12,30,309.0,382.0,2.4,4.6,633.0,457.34,368.62
2018,3,21,12,45,299.0,382.0,2.5,4.8,623.5,479.05,387.15
2018,3,21,13,0,289.0,382.0,2.6,5.0,614.0,499.02,404.1
2018,3,21,13,15,320.5,366.0,2.65,5.1,619.5,531.52,431.18
2018,3,21,13,30,352.0,350.0,2.7,5.2,625.0,564.85,458.78
2018,3,21,13,45,311.5,347.5,2.75,5.3,586.0,557.0,453.24
2018,3,21,14,0,271.0,345.0,2.8,5.4,547.0,544.81,444.3
2018,3,21,14,15,188.5,316.5,2.85,5.5,454.5,451.72,371.29
2018,3,21,14,30,106.0,288.0,2.9,5.6,362.0,366.58,302.62
2018,3,21,14,45,54.5,223.0,2.95,5.65,261.0,246.23,204.32
2018,3,21,15,0,3.0,158.0,3.0,5.7,160.0,129.26,105.3
2018,3,21,15,15,1.5,126.0,3.0,5.65,127.0,100.9,81.56
2018,3,21,15,30,0.0,94.0,3.0,5.6,94.0,72.62,57.47
2018,3,21,15,45,10.0,121.0,3.0,5.5,126.0,106.12,87.09
2018,3,21,16,0,20.0,148.0,3.0,5.4,158.0,143.29,119.79
2018,3,21,16,15,60.0,142.5,2.9,5.2,167.5,195.03,166.38
2018,3,21,16,30,100.0,137.0,2.8,5.0,177.0,253.23,218.02
2018,3,21,16,45,58.5,96.5,2.75,4.8,119.0,148.0,126.92
2018,3,21,17,0,17.0,56.0,2.7,4.6,61.0,64.35,52.27
2018,3,21,17,15,33.5,65.0,2.75,4.25,72.5,93.64,78.88
2018,3,21,17,30,50.0,74.0,2.8,3.9,84.0,132.95,113.22
2018,3,21,17,45,31.0,49.0,2.8,3.6,54.5,84.64,69.17
2018,3,21,18,0,12.0,24.0,2.8,3.3,25.0,32.93,21.93
2018,3,21,18,15,9.0,13.0,2.8,3.3,13.5,18.31,0.0
2018,3,21,18,30,6.0,2.0,2.8,3.3,2.0,6.49,0.0
2018,3,21,18,45,3.0,1.0,2.9,2.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.95,2.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.95,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,15,70.0,8.0,1.65,-1.45,10.0,0.0,0.0
2018,3,22,6,30,140.0,16.0,1.9,-0.8,20.0,12.59,0.0
2018,3,22,6,45,301.0,27.5,2.15,-0.1,59.5,22.83,11.64
2018,3,22,7,0,462.0,39.0,2.4,0.6,99.0,32.55,23.91
2018,3,22,7,15,553.5,46.5,2.5,1.1,151.5,38.78,30.32
2018,3,22,7,30,645.0,54.0,2.6,1.6,204.0,45.17,36.56
2018,3,22,7,45,637.0,66.0,2.75,2.15,245.0,53.84,44.68
2018,3,22,8,0,629.0,78.0,2.9,2.7,286.0,62.01,52.14
2018,3,22,8,15,438.0,123.5,2.9,3.15,280.0,87.14,75.04
2018,3,22,8,30,247.0,169.0,2.9,3.6,274.0,113.09,98.28
2018,3,22,8,45,203.5,196.0,2.95,4.05,289.5,131.1,113.98
2018,3,22,9,0,160.0,223.0,3.0,4.5,305.0,145.05,125.86
2018,3,22,9,15,164.5,244.5,3.0,4.9,335.5,156.73,135.61
2018,3,22,9,30,169.0,266.0,3.0,5.3,366.0,167.99,144.91
2018,3,22,9,45,258.5,272.5,3.0,5.75,437.0,165.68,142.24
2018,3,22,10,0,348.0,279.0,3.0,6.2,508.0,170.36,145.76
2018,3,22,10,15,544.0,225.5,2.95,6.55,604.5,138.28,117.29
2018,3,22,10,30,740.0,172.0,2.9,6.9,701.0,123.13,90.07
2018,3,22,10,45,861.0,133.5,2.9,7.25,771.0,172.76,106.45
2018,3,22,11,0,982.0,95.0,2.9,7.6,841.0,233.94,145.84
2018,3,22,11,15,983.5,96.0,2.9,7.95,859.0,297.86,200.97
2018,3,22,11,30,985.0,97.0,2.9,8.3,877.0,361.13,258.78
2018,3,22,11,45,987.5,97.0,2.9,8.6,888.5,423.15,315.95
2018,3,22,12,0,990.0,97.0,2.9,8.9,900.0,484.11,371.28
2018,3,22,12,15,990.0,97.5,2.9,9.1,903.0,542.98,423.61
2018,3,22,12,30,990.0,98.0,2.9,9.3,906.0,600.05,472.91
2018,3,22,12,45,988.0,98.5,2.95,9.5,900.5,653.95,518.44
2018,3,22,13,0,986.0,99.0,3.0,9.7,895.0,705.39,560.83
2018,3,22,13,15,981.0,99.0,3.05,9.8,880.0,751.73,598.56
2018,3,22,13,30,976.0,99.0,3.1,9.9,865.0,794.91,633.16
2018,3,22,13,45,967.5,98.5,3.1,10.0,840.5,831.69,660.98
2018,3,22,14,0,959.0,98.0,3.1,10.1,816.0,864.74,685.15
2018,3,22,14,15,950.0,97.0,3.15,10.05,785.5,893.05,706.69
2018,3,22,14,30,941.0,96.0,3.2,10.0,755.0,917.42,725.59
2018,3,22,14,45,929.0,94.5,3.25,9.95,717.5,934.65,739.59
2018,3,22,15,0,917.0,93.0,3.3,9.9,680.0,947.75,750.91
2018,3,22,15,15,901.5,91.0,3.25,9.7,636.5,952.95,756.5
2018,3,22,15,30,886.0,89.0,3.2,9.5,593.0,965.27,767.46
2018,3,22,15,45,865.0,86.0,3.15,9.35,544.0,955.96,762.9
2018,3,22,16,0,844.0,83.0,3.1,9.2,495.0,942.48,755.62
2018,3,22,16,15,798.0,81.5,2.9,8.8,438.0,902.8,728.72
2018,3,22,16,30,752.0,80.0,2.7,8.4,381.0,859.21,698.66
2018,3,22,16,45,701.5,76.0,2.5,8.0,325.5,812.9,665.74
2018,3,22,17,0,651.0,72.0,2.3,7.6,270.0,757.23,624.46
2018,3,22,17,15,507.0,68.0,2.05,6.75,204.0,611.55,512.09
2018,3,22,17,30,363.0,64.0,1.8,5.9,138.0,462.44,391.83
2018,3,22,17,45,318.0,49.0,1.6,5.05,100.0,399.32,336.41
2018,3,22,18,0,273.0,34.0,1.4,4.2,62.0,338.56,272.3
2018,3,22,18,15,171.5,21.5,1.4,4.2,35.5,209.31,0.0
2018,3,22,18,30,70.0,9.0,1.4,4.2,9.0,64.54,0.0
2018,3,22,18,45,35.0,4.5,1.4,3.55,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.95,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,63.0,8.5,1.1,-2.2,10.5,0.0,0.0
2018,3,23,6,30,126.0,17.0,1.3,-1.3,21.0,13.38,0.0
2018,3,23,6,45,277.0,30.5,1.45,-0.4,61.5,25.25,14.56
2018,3,23,7,0,428.0,44.0,1.6,0.5,102.0,36.46,27.61
2018,3,23,7,15,520.0,52.5,1.75,1.35,154.0,43.27,34.51
2018,3,23,7,30,612.0,61.0,1.9,2.2,206.0,50.21,41.18
2018,3,23,7,45,670.5,67.0,2.0,3.05,262.0,54.95,45.57
2018,3,23,8,0,729.0,73.0,2.1,3.9,318.0,59.74,49.81
2018,3,23,8,15,768.5,77.5,2.15,4.5,373.5,68.35,57.47
2018,3,23,8,30,808.0,82.0,2.2,5.1,429.0,71.99,60.47
2018,3,23,8,45,836.0,85.0,2.2,5.7,481.5,74.3,62.21
2018,3,23,9,0,864.0,88.0,2.2,6.3,534.0,76.59,63.91
2018,3,23,9,15,885.5,90.0,2.15,6.8,582.5,78.03,64.87
2018,3,23,9,30,907.0,92.0,2.1,7.3,631.0,87.55,73.02
2018,3,23,9,45,923.5,93.5,2.0,7.75,674.5,89.1,74.05
2018,3,23,10,0,940.0,95.0,1.9,8.2,718.0,90.55,75.01
2018,3,23,10,15,951.0,96.5,1.9,8.6,754.0,91.75,75.79
2018,3,23,10,30,962.0,98.0,1.9,9.0,790.0,110.82,73.93
2018,3,23,10,45,970.5,98.5,1.9,9.4,818.5,174.85,102.17
2018,3,23,11,0,979.0,99.0,1.9,9.8,847.0,239.55,148.88
2018,3,23,11,15,981.0,99.5,2.0,10.1,865.0,303.15,203.31
2018,3,23,11,30,983.0,100.0,2.1,10.4,883.0,366.13,260.21
2018,3,23,11,45,985.5,100.0,2.15,10.65,894.0,428.09,316.52
2018,3,23,12,0,988.0,100.0,2.2,10.9,905.0,488.98,370.99
2018,3,23,12,15,986.5,101.5,2.25,11.1,907.5,547.84,422.49
2018,3,23,12,30,985.0,103.0,2.3,11.3,910.0,604.79,470.92
2018,3,23,12,45,981.5,104.0,2.35,11.5,904.0,658.07,515.13
2018,3,23,13,0,978.0,105.0,2.4,11.7,898.0,708.78,556.15
2018,3,23,13,15,974.5,104.5,2.45,11.8,883.5,755.43,593.39
2018,3,23,13,30,971.0,104.0,2.5,11.9,869.0,799.04,627.64
2018,3,23,13,45,898.0,128.0,2.55,11.95,821.0,809.47,636.51
2018,3,23,14,0,825.0,152.0,2.6,12.0,773.0,822.75,646.95
2018,3,23,14,15,830.0,141.0,2.65,12.0,745.5,850.62,668.06
2018,3,23,14,30,835.0,130.0,2.7,12.0,718.0,875.03,686.69
2018,3,23,14,45,692.0,161.5,2.7,11.95,632.0,815.9,645.49
2018,3,23,15,0,549.0,193.0,2.7,11.9,546.0,731.41,584.43
2018,3,23,15,15,719.0,140.5,2.7,11.75,571.5,859.87,682.04
2018,3,23,15,30,889.0,88.0,2.7,11.6,597.0,957.91,752.89
2018,3,23,15,45,813.5,97.0,2.7,11.45,533.0,922.27,729.22
2018,3,23,16,0,738.0,106.0,2.7,11.3,469.0,877.36,699.95
2018,3,23,16,15,733.0,94.5,2.45,10.8,422.5,864.88,692.74
2018,3,23,16,30,728.0,83.0,2.2,10.3,376.0,848.63,682.14
2018,3,23,16,45,725.5,73.5,1.95,9.85,331.0,833.94,671.99
2018,3,23,17,0,723.0,64.0,1.7,9.4,286.0,808.44,652.84
2018,3,23,17,15,665.5,57.5,1.55,8.3,231.5,747.48,608.33
2018,3,23,17,30,608.0,51.0,1.4,7.2,177.0,677.94,554.33
2018,3,23,17,45,508.5,42.5,1.25,6.15,127.0,567.29,464.21
2018,3,23,18,0,409.0,34.0,1.1,5.1,77.0,458.78,363.58
2018,3,23,18,15,247.0,22.0,1.1,5.1,43.5,273.1,10.49
2018,3,23,18,30,85.0,10.0,1.1,5.1,10.0,77.75,0.0
2018,3,23,18,45,42.5,5.0,1.1,4.4,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,24,6,15,7.0,6.0,1.25,-0.8,6.5,0.0,0.0
2018,3,24,6,30,14.0,12.0,1.3,-0.4,13.0,9.44,0.0
2018,3,24,6,45,21.0,30.5,1.4,0.0,33.0,22.74,13.21
2018,3,24,7,0,28.0,49.0,1.5,0.4,53.0,35.94,27.25
2018,3,24,7,15,62.5,67.0,1.45,1.05,80.5,48.55,39.49
2018,3,24,7,30,97.0,85.0,1.4,1.7,108.0,61.17,51.46
2018,3,24,7,45,100.5,108.5,1.4,2.3,137.5,76.44,65.58
2018,3,24,8,0,104.0,132.0,1.4,2.9,167.0,91.24,78.94
2018,3,24,8,15,146.0,151.5,1.4,3.7,210.0,104.05,90.14
2018,3,24,8,30,188.0,171.0,1.4,4.5,253.0,116.66,100.92
2018,3,24,8,45,227.5,190.0,1.4,5.3,300.5,124.24,107.03
2018,3,24,9,0,267.0,209.0,1.4,6.1,348.0,135.05,115.9
2018,3,24,9,15,261.0,236.0,1.25,6.6,382.0,148.64,127.16
2018,3,24,9,30,255.0,263.0,1.1,7.1,416.0,161.52,137.64
2018,3,24,9,45,208.0,287.0,0.95,7.6,417.0,179.68,152.48
2018,3,24,10,0,161.0,311.0,0.8,8.1,418.0,189.77,160.2
2018,3,24,10,15,153.0,328.5,0.75,8.4,434.5,197.56,166.16
2018,3,24,10,30,145.0,346.0,0.7,8.7,451.0,211.41,166.92
2018,3,24,10,45,115.0,333.5,0.65,9.0,418.5,220.13,171.14
2018,3,24,11,0,85.0,321.0,0.6,9.3,386.0,231.42,180.4
2018,3,24,11,15,49.5,276.0,0.6,9.2,314.0,206.21,162.03
2018,3,24,11,30,14.0,231.0,0.6,9.1,242.0,176.71,140.04
2018,3,24,11,45,7.5,162.5,0.55,9.0,168.5,126.64,99.81
2018,3,24,12,0,1.0,94.0,0.5,8.9,95.0,73.13,55.97
2018,3,24,12,15,0.5,106.5,0.45,8.45,107.0,82.54,64.04
2018,3,24,12,30,0.0,119.0,0.4,8.0,119.0,91.97,71.96
2018,3,24,12,45,0.0,99.0,0.35,7.55,99.0,76.64,59.28
2018,3,24,13,0,0.0,79.0,0.3,7.1,79.0,61.12,46.41
2018,3,24,13,15,0.0,83.5,0.3,6.75,83.5,64.6,49.49
2018,3,24,13,30,0.0,88.0,0.3,6.4,88.0,68.07,52.53
2018,3,24,13,45,0.0,80.0,0.35,6.0,80.0,61.82,47.36
2018,3,24,14,0,0.0,72.0,0.4,5.6,72.0,55.57,42.19
2018,3,24,14,15,0.0,75.5,0.4,5.35,75.5,58.25,44.61
2018,3,24,14,30,0.0,79.0,0.4,5.1,79.0,60.93,47.02
2018,3,24,14,45,0.0,70.5,0.45,4.8,70.5,54.3,41.47
2018,3,24,15,0,0.0,62.0,0.5,4.5,62.0,47.68,35.92
2018,3,24,15,15,0.0,58.5,0.6,4.3,58.5,44.94,33.67
2018,3,24,15,30,0.0,55.0,0.7,4.1,55.0,42.21,31.42
2018,3,24,15,45,0.0,43.5,0.85,3.9,43.5,33.32,23.75
2018,3,24,16,0,0.0,32.0,1.0,3.7,32.0,24.46,16.04
2018,3,24,16,15,0.0,29.5,1.05,3.55,29.5,22.52,14.4
2018,3,24,16,30,0.0,27.0,1.1,3.4,27.0,20.59,12.75
2018,3,24,16,45,3.0,33.0,1.2,3.25,34.0,28.06,19.64
2018,3,24,17,0,6.0,39.0,1.3,3.1,41.0,35.5,26.48
2018,3,24,17,15,8.5,41.0,1.35,2.8,43.0,39.32,30.0
2018,3,24,17,30,11.0,43.0,1.4,2.5,45.0,47.82,37.49
2018,3,24,17,45,6.5,30.0,1.5,2.25,31.0,28.77,19.99
2018,3,24,18,0,2.0,17.0,1.6,2.0,17.0,14.69,6.86
2018,3,24,18,15,2.0,10.0,1.6,2.0,10.0,9.3,0.0
2018,3,24,18,30,2.0,3.0,1.6,2.0,3.0,4.01,0.0
2018,3,24,18,45,1.0,1.5,1.6,1.6,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.7,-0.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,25,6,15,10.5,3.5,1.5,-1.5,4.0,0.0,0.0
2018,3,25,6,30,21.0,7.0,1.6,-1.1,8.0,5.51,0.0
2018,3,25,6,45,143.0,21.0,1.7,-0.65,40.5,16.08,8.07
