Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,0,265.0,35.0,1.8,-0.2,73.0,27.95,20.08
2018,3,25,7,15,132.5,37.0,1.75,0.15,56.0,27.38,19.98
2018,3,25,7,30,0.0,39.0,1.7,0.5,39.0,29.78,22.39
2018,3,25,7,45,0.0,63.5,1.7,0.8,63.5,48.51,39.98
2018,3,25,8,0,0.0,88.0,1.7,1.1,88.0,66.02,56.18
2018,3,25,8,15,0.5,108.5,1.75,1.45,108.5,80.54,69.35
2018,3,25,8,30,1.0,129.0,1.8,1.8,129.0,94.88,82.14
2018,3,25,8,45,9.0,159.0,1.9,2.1,163.5,115.2,100.21
2018,3,25,9,0,17.0,189.0,2.0,2.4,198.0,135.1,117.63
2018,3,25,9,15,120.5,215.5,2.1,2.8,287.5,141.34,122.64
2018,3,25,9,30,224.0,242.0,2.2,3.2,377.0,149.92,129.72
2018,3,25,9,45,384.5,229.0,2.25,3.55,479.5,138.62,119.22
2018,3,25,10,0,545.0,216.0,2.3,3.9,582.0,134.22,114.94
2018,3,25,10,15,728.0,164.5,2.35,4.3,679.5,107.09,90.57
2018,3,25,10,30,911.0,113.0,2.4,4.7,777.0,123.58,82.56
2018,3,25,10,45,943.5,105.5,2.45,5.1,814.5,183.02,110.43
2018,3,25,11,0,976.0,98.0,2.5,5.5,852.0,245.59,156.67
2018,3,25,11,15,980.5,98.5,2.55,5.9,872.0,309.51,212.76
2018,3,25,11,30,985.0,99.0,2.6,6.3,892.0,373.12,271.18
2018,3,25,11,45,987.0,100.0,2.65,6.65,903.5,435.62,328.86
2018,3,25,12,0,989.0,101.0,2.7,7.0,915.0,497.04,384.54
2018,3,25,12,15,987.0,103.0,2.75,7.3,917.5,556.0,436.81
2018,3,25,12,30,985.0,105.0,2.8,7.6,920.0,613.03,485.92
2018,3,25,12,45,980.5,106.0,2.8,7.9,913.0,665.65,529.96
2018,3,25,13,0,976.0,107.0,2.8,8.2,906.0,715.6,570.62
2018,3,25,13,15,972.0,107.0,2.85,8.35,891.5,762.17,608.26
2018,3,25,13,30,968.0,107.0,2.9,8.5,877.0,805.7,642.85
2018,3,25,13,45,962.0,106.0,2.9,8.7,854.0,843.57,670.94
2018,3,25,14,0,956.0,105.0,2.9,8.9,831.0,877.88,695.69
2018,3,25,14,15,947.0,104.5,2.9,8.9,800.5,906.53,716.92
2018,3,25,14,30,938.0,104.0,2.9,8.9,770.0,931.28,735.5
2018,3,25,14,45,925.0,102.0,2.95,8.95,731.5,946.94,748.08
2018,3,25,15,0,912.0,100.0,3.0,9.0,693.0,958.39,757.97
2018,3,25,15,15,879.5,101.0,2.95,8.9,642.5,962.46,762.43
2018,3,25,15,30,847.0,102.0,2.9,8.8,592.0,950.64,755.83
2018,3,25,15,45,763.0,110.0,2.85,8.7,524.0,899.69,721.26
2018,3,25,16,0,679.0,118.0,2.8,8.6,456.0,838.44,678.96
2018,3,25,16,15,597.0,118.0,2.65,8.2,392.5,764.93,626.69
2018,3,25,16,30,515.0,118.0,2.5,7.8,329.0,678.28,563.05
2018,3,25,16,45,477.0,106.0,2.3,7.45,280.5,628.76,526.32
2018,3,25,17,0,439.0,94.0,2.1,7.1,232.0,577.54,486.77
2018,3,25,17,15,378.5,80.5,1.95,6.35,183.5,501.84,426.76
2018,3,25,17,30,318.0,67.0,1.8,5.6,135.0,426.37,364.25
2018,3,25,17,45,221.0,52.0,1.65,4.85,93.0,316.67,269.35
2018,3,25,18,0,124.0,37.0,1.5,4.1,51.0,189.23,155.23
2018,3,25,18,15,88.5,22.5,1.5,4.1,30.0,128.63,38.36
2018,3,25,18,30,53.0,8.0,1.5,4.1,9.0,50.0,0.0
2018,3,25,18,45,26.5,4.0,1.7,3.7,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.9,1.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.95,-0.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,15,6.0,7.0,2.15,0.1,7.5,5.51,0.0
2018,3,26,6,30,12.0,14.0,2.3,0.3,15.0,10.89,0.0
2018,3,26,6,45,172.5,33.5,2.4,0.45,59.0,25.23,16.17
2018,3,26,7,0,333.0,53.0,2.5,0.6,103.0,40.05,31.13
2018,3,26,7,15,463.0,60.5,2.6,0.95,160.5,49.0,39.99
2018,3,26,7,30,593.0,68.0,2.7,1.3,218.0,55.25,46.06
2018,3,26,7,45,655.0,73.0,2.75,1.65,274.0,59.08,49.65
2018,3,26,8,0,717.0,78.0,2.8,2.0,330.0,63.03,53.19
2018,3,26,8,15,758.5,81.5,2.8,2.45,385.5,71.09,60.39
2018,3,26,8,30,800.0,85.0,2.8,2.9,441.0,73.91,62.67
2018,3,26,8,45,831.0,86.5,2.8,3.35,493.5,75.12,63.44
2018,3,26,9,0,862.0,88.0,2.8,3.8,546.0,76.4,64.28
2018,3,26,9,15,884.0,89.5,2.8,4.25,594.0,77.51,64.96
2018,3,26,9,30,906.0,91.0,2.8,4.7,642.0,87.02,73.2
2018,3,26,9,45,924.5,90.5,2.75,5.2,685.0,87.4,73.2
2018,3,26,10,0,943.0,90.0,2.7,5.7,728.0,87.74,73.18
2018,3,26,10,15,953.5,91.0,2.7,6.15,763.0,88.66,73.72
2018,3,26,10,30,964.0,92.0,2.7,6.6,798.0,118.32,74.58
2018,3,26,10,45,972.0,92.0,2.7,7.05,826.0,181.94,107.01
2018,3,26,11,0,980.0,92.0,2.7,7.5,854.0,246.12,155.94
2018,3,26,11,15,984.5,93.0,2.65,7.85,874.0,310.44,212.3
2018,3,26,11,30,989.0,94.0,2.6,8.2,894.0,374.45,270.72
2018,3,26,11,45,991.0,94.0,2.55,8.6,904.5,436.3,327.29
2018,3,26,12,0,993.0,94.0,2.5,9.0,915.0,497.0,381.64
2018,3,26,12,15,993.0,93.5,2.4,9.3,916.5,554.98,432.16
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,611.07,479.37
2018,3,26,12,45,992.0,92.5,2.25,9.9,912.5,664.47,523.06
2018,3,26,13,0,991.0,92.0,2.2,10.2,907.0,715.42,563.47
2018,3,26,13,15,988.0,91.5,2.2,10.35,892.5,762.36,600.39
2018,3,26,13,30,985.0,91.0,2.2,10.5,878.0,806.26,634.24
2018,3,26,13,45,978.5,90.5,2.15,10.65,854.5,844.28,660.76
2018,3,26,14,0,972.0,90.0,2.1,10.8,831.0,878.68,684.57
2018,3,26,14,15,963.5,88.0,2.15,10.8,799.5,906.12,704.89
2018,3,26,14,30,955.0,86.0,2.2,10.8,768.0,929.54,722.6
2018,3,26,14,45,944.5,85.0,2.2,10.8,731.0,948.24,736.71
2018,3,26,15,0,934.0,84.0,2.2,10.8,694.0,962.86,748.22
2018,3,26,15,15,918.0,82.5,2.2,10.7,650.0,967.69,753.48
2018,3,26,15,30,902.0,81.0,2.2,10.6,606.0,968.35,756.16
2018,3,26,15,45,880.0,79.0,2.15,10.45,556.5,958.58,751.37
2018,3,26,16,0,858.0,77.0,2.1,10.3,507.0,956.31,752.03
2018,3,26,16,15,830.0,74.0,1.95,9.95,454.0,931.61,736.21
2018,3,26,16,30,802.0,71.0,1.8,9.6,401.0,903.2,717.72
2018,3,26,16,45,761.5,67.0,1.6,9.2,346.0,857.95,686.13
2018,3,26,17,0,721.0,63.0,1.4,8.8,291.0,809.74,651.37
2018,3,26,17,15,466.5,48.0,1.3,7.85,185.0,547.65,455.24
2018,3,26,17,30,212.0,33.0,1.2,6.9,79.0,267.96,229.28
2018,3,26,17,45,189.5,24.0,1.1,5.9,56.5,245.32,209.37
2018,3,26,18,0,167.0,15.0,1.0,4.9,34.0,207.49,171.44
2018,3,26,18,15,120.0,12.0,1.0,4.9,22.0,154.85,62.35
2018,3,26,18,30,73.0,9.0,1.0,4.9,10.0,67.37,0.0
2018,3,26,18,45,36.5,4.5,1.05,4.45,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,27,6,15,1.0,2.0,1.35,1.15,2.0,1.57,0.0
2018,3,27,6,30,2.0,4.0,1.4,1.4,4.0,3.13,0.0
2018,3,27,6,45,1.0,6.5,1.45,1.65,6.5,4.92,0.0
2018,3,27,7,0,0.0,9.0,1.5,1.9,9.0,6.82,0.62
2018,3,27,7,15,0.0,9.0,1.5,2.35,9.0,6.82,0.71
2018,3,27,7,30,0.0,9.0,1.5,2.8,9.0,6.83,0.74
2018,3,27,7,45,0.0,31.0,1.5,3.2,31.0,23.63,16.48
2018,3,27,8,0,0.0,53.0,1.5,3.6,53.0,40.56,32.14
2018,3,27,8,15,0.0,61.0,1.45,4.1,61.0,46.74,37.67
2018,3,27,8,30,0.0,69.0,1.4,4.6,69.0,52.94,43.14
2018,3,27,8,45,0.0,75.0,1.35,5.1,75.0,57.61,47.14
2018,3,27,9,0,0.0,81.0,1.3,5.6,81.0,62.29,51.11
2018,3,27,9,15,0.0,77.0,1.25,6.1,77.0,59.22,48.08
2018,3,27,9,30,0.0,73.0,1.2,6.6,73.0,56.16,45.1
2018,3,27,9,45,2.0,115.5,1.15,7.1,117.0,87.99,73.17
2018,3,27,10,0,4.0,158.0,1.1,7.6,161.0,117.68,98.8
2018,3,27,10,15,11.5,203.5,1.1,8.0,212.0,148.25,124.81
2018,3,27,10,30,19.0,249.0,1.1,8.4,263.0,179.08,143.57
2018,3,27,10,45,12.0,211.0,1.1,8.75,220.0,156.67,124.75
2018,3,27,11,0,5.0,173.0,1.1,9.1,177.0,130.95,103.75
2018,3,27,11,15,19.0,248.0,1.15,9.3,263.5,187.85,149.44
2018,3,27,11,30,33.0,323.0,1.2,9.5,350.0,239.48,190.04
2018,3,27,11,45,30.5,316.5,1.3,9.7,341.5,241.26,191.46
2018,3,27,12,0,28.0,310.0,1.4,9.9,333.0,242.2,192.42
2018,3,27,12,15,25.5,300.0,1.45,10.0,321.0,239.84,190.75
2018,3,27,12,30,23.0,290.0,1.5,10.1,309.0,236.59,188.35
2018,3,27,12,45,35.0,316.5,1.6,10.2,345.5,269.45,214.73
2018,3,27,13,0,47.0,343.0,1.7,10.3,382.0,304.85,242.9
2018,3,27,13,15,29.0,279.0,1.75,10.45,303.0,247.0,197.15
2018,3,27,13,30,11.0,215.0,1.8,10.6,224.0,176.92,140.95
2018,3,27,13,45,26.5,231.0,1.85,10.75,251.5,213.31,171.14
2018,3,27,14,0,42.0,247.0,1.9,10.9,279.0,243.96,196.32
2018,3,27,14,15,126.5,286.0,1.95,10.9,377.5,373.56,301.54
2018,3,27,14,30,211.0,325.0,2.0,10.9,476.0,496.44,398.35
2018,3,27,14,45,385.5,262.5,2.05,10.95,522.0,622.08,498.37
2018,3,27,15,0,560.0,200.0,2.1,11.0,568.0,755.1,601.14
2018,3,27,15,15,534.5,190.5,2.1,10.95,523.5,738.17,589.22
2018,3,27,15,30,509.0,181.0,2.1,10.9,479.0,717.68,576.05
2018,3,27,15,45,334.0,197.5,2.1,10.8,386.5,555.07,452.51
2018,3,27,16,0,159.0,214.0,2.1,10.7,294.0,392.3,323.15
2018,3,27,16,15,99.5,179.5,2.0,10.5,228.0,299.58,248.87
2018,3,27,16,30,40.0,145.0,1.9,10.3,162.0,183.78,152.49
2018,3,27,16,45,25.0,115.0,1.75,10.05,125.0,137.62,113.85
2018,3,27,17,0,10.0,85.0,1.6,9.8,88.0,80.13,64.42
2018,3,27,17,15,89.5,66.0,1.45,9.3,86.0,162.86,139.11
2018,3,27,17,30,169.0,47.0,1.3,8.8,84.0,254.31,217.73
2018,3,27,17,45,125.0,37.5,1.1,8.3,60.5,178.44,150.77
2018,3,27,18,0,81.0,28.0,0.9,7.8,37.0,128.61,104.06
2018,3,27,18,15,45.5,17.0,0.9,7.8,21.5,77.63,34.23
2018,3,27,18,30,10.0,6.0,0.9,7.8,6.0,12.99,0.0
2018,3,27,18,45,5.0,3.0,0.9,7.55,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,6,15,68.5,12.5,2.0,6.3,16.5,9.83,0.0
2018,3,28,6,30,137.0,25.0,2.0,6.5,33.0,18.86,0.0
2018,3,28,6,45,232.0,39.0,2.05,6.7,69.0,29.45,19.88
2018,3,28,7,0,327.0,53.0,2.1,6.9,105.0,40.05,30.5
2018,3,28,7,15,397.0,64.5,2.15,7.4,151.5,48.71,38.81
2018,3,28,7,30,467.0,76.0,2.2,7.9,198.0,59.89,49.15
2018,3,28,7,45,547.5,83.0,2.25,8.4,257.5,64.99,53.72
2018,3,28,8,0,628.0,90.0,2.3,8.9,317.0,70.19,58.23
2018,3,28,8,15,642.5,100.5,2.45,9.75,363.0,76.81,63.8
2018,3,28,8,30,657.0,111.0,2.6,10.6,409.0,83.08,68.96
2018,3,28,8,45,542.0,152.0,2.75,11.4,416.5,104.44,87.34
2018,3,28,9,0,427.0,193.0,2.9,12.2,424.0,124.61,104.34
2018,3,28,9,15,443.0,209.0,3.0,13.05,466.0,132.34,110.34
2018,3,28,9,30,459.0,225.0,3.1,13.9,508.0,139.7,115.98
2018,3,28,9,45,402.0,261.0,3.2,14.7,520.5,163.08,135.21
2018,3,28,10,0,345.0,297.0,3.3,15.5,533.0,178.07,147.09
2018,3,28,10,15,394.0,295.5,3.4,16.1,577.5,177.62,146.07
2018,3,28,10,30,443.0,294.0,3.5,16.7,622.0,188.58,137.1
2018,3,28,10,45,435.5,309.5,3.6,17.3,641.5,232.79,164.27
2018,3,28,11,0,428.0,325.0,3.7,17.9,661.0,276.81,197.69
2018,3,28,11,15,510.0,294.5,3.75,18.25,704.5,316.38,227.26
2018,3,28,11,30,592.0,264.0,3.8,18.6,748.0,362.54,264.23
2018,3,28,11,45,581.0,273.5,3.85,19.0,753.5,410.04,305.21
2018,3,28,12,0,570.0,283.0,3.9,19.4,759.0,454.93,343.32
2018,3,28,12,15,634.0,254.5,3.95,19.55,785.0,507.54,386.35
2018,3,28,12,30,698.0,226.0,4.0,19.7,811.0,565.11,432.84
2018,3,28,12,45,577.0,277.0,4.0,19.85,758.5,576.89,443.66
2018,3,28,13,0,456.0,328.0,4.0,20.0,706.0,578.04,445.24
2018,3,28,13,15,336.0,360.5,4.0,19.95,636.5,545.85,421.71
2018,3,28,13,30,216.0,393.0,4.0,19.9,567.0,499.46,386.55
2018,3,28,13,45,173.5,378.0,3.95,19.85,515.5,471.51,366.03
2018,3,28,14,0,131.0,363.0,3.9,19.8,464.0,438.83,341.46
2018,3,28,14,15,162.5,343.0,3.85,19.65,463.5,459.27,358.94
2018,3,28,14,30,194.0,323.0,3.8,19.5,463.0,480.12,376.66
2018,3,28,14,45,256.0,305.5,3.75,19.35,480.5,551.58,432.9
2018,3,28,15,0,318.0,288.0,3.7,19.2,498.0,604.96,475.39
2018,3,28,15,15,269.5,274.5,3.6,19.15,444.5,559.36,441.32
2018,3,28,15,30,221.0,261.0,3.5,19.1,391.0,487.88,387.99
2018,3,28,15,45,139.0,224.0,3.45,19.05,303.5,375.63,301.03
2018,3,28,16,0,57.0,187.0,3.4,19.0,216.0,237.76,190.85
2018,3,28,16,15,29.0,152.5,3.15,18.75,167.0,175.64,140.67
2018,3,28,16,30,1.0,118.0,2.9,18.5,118.0,99.51,77.54
2018,3,28,16,45,0.5,90.5,2.7,18.25,90.5,73.69,56.4
2018,3,28,17,0,0.0,63.0,2.5,18.0,63.0,48.29,35.23
2018,3,28,17,15,0.0,58.0,2.25,17.45,58.0,44.69,32.28
2018,3,28,17,30,0.0,53.0,2.0,16.9,53.0,42.17,30.07
2018,3,28,17,45,0.0,39.0,1.8,16.35,39.0,29.83,19.41
2018,3,28,18,0,0.0,25.0,1.6,15.8,25.0,19.07,9.95
2018,3,28,18,15,2.0,15.5,1.6,15.8,15.5,13.53,1.79
2018,3,28,18,30,4.0,6.0,1.6,15.8,6.0,8.03,0.0
2018,3,28,18,45,2.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,6,15,0.5,7.0,1.55,12.25,7.0,5.51,0.0
2018,3,29,6,30,1.0,14.0,1.7,12.7,14.0,10.66,0.0
2018,3,29,6,45,0.5,28.0,1.85,13.1,28.0,21.39,12.64
2018,3,29,7,0,0.0,42.0,2.0,13.5,42.0,31.82,22.49
2018,3,29,7,15,6.0,60.0,2.1,14.0,61.5,44.97,34.49
2018,3,29,7,30,12.0,78.0,2.2,14.5,81.0,58.02,46.23
2018,3,29,7,45,111.0,109.5,2.25,15.0,149.5,77.81,63.66
2018,3,29,8,0,210.0,141.0,2.3,15.5,218.0,96.26,79.59
2018,3,29,8,15,303.5,153.0,2.45,16.2,282.5,104.95,86.69
2018,3,29,8,30,397.0,165.0,2.6,16.9,347.0,110.3,90.78
2018,3,29,8,45,348.5,193.0,2.7,17.55,365.5,128.28,105.63
2018,3,29,9,0,300.0,221.0,2.8,18.2,384.0,141.93,116.58
2018,3,29,9,15,264.5,248.5,2.95,18.85,401.0,154.73,126.7
2018,3,29,9,30,229.0,276.0,3.1,19.5,418.0,174.89,142.83
2018,3,29,9,45,233.0,299.0,3.3,20.15,451.5,186.24,151.51
2018,3,29,10,0,237.0,322.0,3.5,20.8,485.0,197.12,159.74
2018,3,29,10,15,292.0,324.0,3.6,21.15,535.0,187.71,151.5
2018,3,29,10,30,347.0,326.0,3.7,21.5,585.0,209.41,152.57
2018,3,29,10,45,348.5,339.0,3.8,21.9,606.5,247.14,175.83
2018,3,29,11,0,350.0,352.0,3.9,22.3,628.0,285.6,204.4
2018,3,29,11,15,293.0,375.5,3.95,22.5,610.5,315.75,230.98
2018,3,29,11,30,236.0,399.0,4.0,22.7,593.0,345.87,257.35
2018,3,29,11,45,290.0,393.5,4.05,22.95,634.5,382.42,285.49
2018,3,29,12,0,344.0,388.0,4.1,23.2,676.0,430.26,322.56
2018,3,29,12,15,250.0,398.5,4.15,23.35,608.0,422.17,319.05
2018,3,29,12,30,156.0,409.0,4.2,23.5,540.0,401.13,304.57
2018,3,29,12,45,211.5,404.0,4.2,23.6,580.5,448.07,340.81
2018,3,29,13,0,267.0,399.0,4.2,23.7,621.0,507.37,385.88
2018,3,29,13,15,253.5,390.5,4.2,23.75,598.5,515.18,392.36
2018,3,29,13,30,240.0,382.0,4.2,23.8,576.0,508.26,388.22
2018,3,29,13,45,186.5,375.5,4.2,23.85,524.0,479.87,367.2
2018,3,29,14,0,133.0,369.0,4.2,23.9,472.0,446.45,342.06
2018,3,29,14,15,152.0,350.5,4.15,23.8,464.0,458.13,352.36
2018,3,29,14,30,171.0,332.0,4.1,23.7,456.0,469.53,362.41
2018,3,29,14,45,172.0,313.0,4.05,23.65,432.5,463.78,359.24
2018,3,29,15,0,173.0,294.0,4.0,23.6,409.0,456.61,355.1
2018,3,29,15,15,186.0,276.5,3.85,23.3,393.0,461.08,360.31
2018,3,29,15,30,199.0,259.0,3.7,23.0,377.0,464.73,364.95
2018,3,29,15,45,137.0,214.5,3.55,22.7,292.5,362.45,286.93
2018,3,29,16,0,75.0,170.0,3.4,22.4,208.0,235.33,187.32
2018,3,29,16,15,133.5,162.5,3.25,21.95,222.0,311.04,250.56
2018,3,29,16,30,192.0,155.0,3.1,21.5,236.0,365.94,296.64
2018,3,29,16,45,201.5,119.5,3.0,21.1,194.5,356.2,290.59
2018,3,29,17,0,211.0,84.0,2.9,20.7,153.0,320.01,263.83
2018,3,29,17,15,321.5,74.5,2.85,20.35,157.5,440.18,361.37
2018,3,29,17,30,432.0,65.0,2.8,20.0,162.0,537.19,435.12
2018,3,29,17,45,356.0,55.0,2.75,19.6,120.5,444.34,358.79
2018,3,29,18,0,280.0,45.0,2.7,19.2,79.0,362.51,286.96
2018,3,29,18,15,169.0,29.0,2.7,19.2,46.5,232.07,132.06
2018,3,29,18,30,58.0,13.0,2.7,19.2,14.0,58.32,0.0
2018,3,29,18,45,29.0,6.5,2.8,18.75,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,15,1.0,10.0,2.7,15.95,10.0,7.87,0.0
2018,3,30,6,30,2.0,20.0,2.7,16.0,20.0,15.16,2.5
2018,3,30,6,45,18.5,40.5,2.65,16.05,43.5,29.91,19.78
2018,3,30,7,0,35.0,61.0,2.6,16.1,67.0,44.31,33.16
2018,3,30,7,15,85.5,83.0,2.7,16.25,104.5,59.22,46.72
2018,3,30,7,30,136.0,105.0,2.8,16.4,142.0,74.2,60.11
2018,3,30,7,45,152.5,124.5,2.85,16.55,174.5,87.13,71.42
2018,3,30,8,0,169.0,144.0,2.9,16.7,207.0,99.76,82.26
2018,3,30,8,15,120.0,161.5,3.0,16.95,209.5,109.84,90.66
2018,3,30,8,30,71.0,179.0,3.1,17.2,212.0,123.07,101.66
2018,3,30,8,45,90.0,210.0,3.2,17.45,256.5,141.61,117.05
2018,3,30,9,0,109.0,241.0,3.3,17.7,301.0,159.57,131.75
2018,3,30,9,15,137.5,264.0,3.3,17.9,346.0,166.24,136.83
2018,3,30,9,30,166.0,287.0,3.3,18.1,391.0,178.42,146.53
2018,3,30,9,45,170.5,297.0,3.3,18.3,409.5,183.63,150.36
2018,3,30,10,0,175.0,307.0,3.3,18.5,428.0,188.58,154.01
2018,3,30,10,15,146.5,332.5,3.3,18.7,437.0,199.21,162.34
2018,3,30,10,30,118.0,358.0,3.3,18.9,446.0,221.08,168.73
2018,3,30,10,45,124.0,373.5,3.3,19.1,469.0,246.08,185.83
2018,3,30,11,0,130.0,389.0,3.3,19.3,492.0,272.4,205.48
2018,3,30,11,15,104.0,386.5,3.3,19.45,470.0,289.42,219.94
2018,3,30,11,30,78.0,384.0,3.3,19.6,448.0,293.11,224.05
2018,3,30,11,45,75.0,389.0,3.35,19.8,451.5,306.73,234.97
2018,3,30,12,0,72.0,394.0,3.4,20.0,455.0,320.04,245.52
2018,3,30,12,15,96.5,407.0,3.4,20.15,488.5,352.27,270.27
2018,3,30,12,30,121.0,420.0,3.4,20.3,522.0,390.72,299.71
2018,3,30,12,45,89.0,384.0,3.4,20.4,459.0,354.75,272.93
2018,3,30,13,0,57.0,348.0,3.4,20.5,396.0,316.01,243.69
2018,3,30,13,15,34.5,292.5,3.35,20.45,321.5,262.41,202.78
2018,3,30,13,30,12.0,237.0,3.3,20.4,247.0,195.55,150.77
2018,3,30,13,45,14.5,249.0,3.25,20.35,260.5,209.16,161.82
2018,3,30,14,0,17.0,261.0,3.2,20.3,274.0,223.47,173.3
2018,3,30,14,15,22.5,261.0,3.15,20.05,277.5,230.71,179.57
2018,3,30,14,30,28.0,261.0,3.1,19.8,281.0,255.16,199.35
2018,3,30,14,45,61.0,255.5,3.0,19.6,297.0,284.75,224.17
2018,3,30,15,0,94.0,250.0,2.9,19.4,313.0,336.64,266.15
2018,3,30,15,15,248.0,240.0,3.0,19.05,391.0,501.68,398.2
2018,3,30,15,30,402.0,230.0,3.1,18.7,469.0,649.39,513.58
2018,3,30,15,45,469.0,192.5,3.2,18.3,449.5,706.92,559.57
2018,3,30,16,0,536.0,155.0,3.3,17.9,430.0,738.06,586.94
2018,3,30,16,15,517.0,141.0,3.4,17.35,384.0,709.37,568.94
2018,3,30,16,30,498.0,127.0,3.5,16.8,338.0,677.89,548.79
2018,3,30,16,45,513.5,106.5,3.55,16.3,299.0,668.83,544.85
2018,3,30,17,0,529.0,86.0,3.6,15.8,260.0,667.01,545.73
2018,3,30,17,15,443.0,76.5,3.4,15.05,204.0,559.22,462.85
2018,3,30,17,30,357.0,67.0,3.2,14.3,148.0,463.65,386.63
2018,3,30,17,45,278.5,53.0,3.05,13.6,106.0,370.07,308.41
2018,3,30,18,0,200.0,39.0,2.9,12.9,64.0,279.58,228.06
2018,3,30,18,15,136.0,25.5,2.9,12.9,39.0,197.59,123.01
2018,3,30,18,30,72.0,12.0,2.9,12.9,14.0,69.23,0.0
2018,3,30,18,45,36.0,6.0,2.65,11.8,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.85,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.9,1.6,2.0,0.0,0.0
2018,3,31,6,15,154.0,16.0,1.05,2.35,26.0,12.59,0.0
2018,3,31,6,30,292.0,29.0,1.2,3.1,50.0,24.24,10.4
2018,3,31,6,45,420.0,38.5,1.3,3.85,97.0,32.0,22.95
2018,3,31,7,0,548.0,48.0,1.4,4.6,144.0,40.0,30.96
2018,3,31,7,15,620.5,54.5,1.45,5.55,198.5,45.35,36.14
2018,3,31,7,30,693.0,61.0,1.5,6.5,253.0,55.03,45.03
2018,3,31,7,45,738.5,66.5,1.5,7.45,309.5,59.75,49.16
2018,3,31,8,0,784.0,72.0,1.5,8.4,366.0,64.44,53.11
2018,3,31,8,15,815.5,76.0,1.55,9.1,421.0,67.73,55.75
2018,3,31,8,30,847.0,80.0,1.6,9.8,476.0,70.98,58.3
2018,3,31,8,45,869.0,83.5,1.6,10.45,528.0,73.61,60.28
2018,3,31,9,0,891.0,87.0,1.6,11.1,580.0,76.17,62.17
2018,3,31,9,15,909.5,88.5,1.55,11.6,628.0,85.48,70.0
2018,3,31,9,30,928.0,90.0,1.5,12.1,676.0,87.14,71.09
2018,3,31,9,45,942.5,91.0,1.5,12.6,718.0,88.28,71.76
2018,3,31,10,0,957.0,92.0,1.5,13.1,760.0,89.34,72.36
2018,3,31,10,15,965.5,93.5,1.45,13.45,794.5,90.41,73.03
2018,3,31,10,30,974.0,95.0,1.4,13.8,829.0,138.73,80.59
2018,3,31,10,45,979.0,95.0,1.3,14.2,854.5,202.53,117.71
2018,3,31,11,0,984.0,95.0,1.2,14.6,880.0,266.51,167.34
2018,3,31,11,15,989.0,96.0,1.2,14.85,900.0,331.09,222.7
2018,3,31,11,30,994.0,97.0,1.2,15.1,920.0,395.4,279.12
2018,3,31,11,45,997.0,96.5,1.2,15.4,931.0,457.39,333.13
2018,3,31,12,0,1000.0,96.0,1.2,15.7,942.0,518.31,384.85
2018,3,31,12,15,998.5,96.0,1.3,15.85,942.5,576.07,433.41
2018,3,31,12,30,997.0,96.0,1.4,16.0,943.0,631.78,479.01
2018,3,31,12,45,995.5,95.5,1.5,16.15,936.0,684.83,521.4
2018,3,31,13,0,994.0,95.0,1.6,16.3,929.0,735.37,560.9
2018,3,31,13,15,991.0,94.0,1.65,16.4,914.0,781.69,596.21
2018,3,31,13,30,988.0,93.0,1.7,16.5,899.0,824.92,628.03
2018,3,31,13,45,981.0,92.0,1.8,16.55,874.5,861.78,654.35
2018,3,31,14,0,974.0,91.0,1.9,16.6,850.0,894.92,678.24
2018,3,31,14,15,966.0,90.0,1.95,16.55,819.0,923.41,698.81
2018,3,31,14,30,958.0,89.0,2.0,16.5,788.0,947.97,716.91
2018,3,31,14,45,947.5,88.0,2.05,16.5,750.5,966.28,730.89
2018,3,31,15,0,937.0,87.0,2.1,16.5,713.0,980.51,742.39
2018,3,31,15,15,922.0,85.0,2.1,16.35,668.5,985.23,747.6
2018,3,31,15,30,907.0,83.0,2.1,16.2,624.0,985.76,750.3
2018,3,31,15,45,887.0,80.0,2.05,16.05,574.0,976.13,745.75
2018,3,31,16,0,867.0,77.0,2.0,15.9,524.0,962.48,738.69
2018,3,31,16,15,841.5,74.0,1.8,15.45,471.5,951.26,732.27
2018,3,31,16,30,816.0,71.0,1.6,15.0,419.0,924.66,715.03
2018,3,31,16,45,779.0,67.0,1.4,14.55,363.5,882.07,686.33
2018,3,31,17,0,742.0,63.0,1.2,14.1,308.0,836.51,654.7
2018,3,31,17,15,686.0,58.0,1.15,13.05,253.0,768.89,609.16
2018,3,31,17,30,630.0,53.0,1.1,12.0,198.0,708.78,566.1
2018,3,31,17,45,538.5,45.5,1.0,10.95,146.5,604.67,485.68
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,502.35,400.11
2018,3,31,18,15,290.0,26.0,0.9,9.9,56.5,334.19,219.04
2018,3,31,18,30,133.0,14.0,0.9,9.9,18.0,121.6,0.0
2018,3,31,18,45,66.5,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.0,2.0,0.0,0.0
2018,4,1,6,15,61.0,15.0,1.25,5.7,19.5,11.8,0.0
2018,4,1,6,30,113.0,28.0,1.4,6.4,37.0,21.01,9.46
2018,4,1,6,45,229.5,42.0,1.55,7.1,77.5,31.63,22.41
2018,4,1,7,0,346.0,56.0,1.7,7.8,118.0,42.34,32.71
2018,4,1,7,15,382.0,69.0,1.65,8.5,159.0,51.67,41.45
2018,4,1,7,30,418.0,82.0,1.6,9.2,200.0,60.75,49.72
2018,4,1,7,45,376.5,109.5,1.55,9.85,232.0,77.88,64.99
2018,4,1,8,0,335.0,137.0,1.5,10.5,264.0,95.99,80.8
2018,4,1,8,15,242.0,157.5,1.55,11.15,256.0,106.45,89.56
2018,4,1,8,30,149.0,178.0,1.6,11.8,248.0,120.58,101.38
2018,4,1,8,45,223.5,200.5,1.6,12.4,318.5,129.54,108.54
2018,4,1,9,0,298.0,223.0,1.6,13.0,389.0,142.75,119.28
2018,4,1,9,15,488.0,193.0,1.65,13.55,491.5,123.67,102.31
2018,4,1,9,30,678.0,163.0,1.7,14.1,594.0,109.05,89.33
2018,4,1,9,45,740.5,151.5,1.7,14.65,649.0,101.87,82.8
2018,4,1,10,0,803.0,140.0,1.7,15.2,704.0,103.76,84.06
2018,4,1,10,15,813.5,143.0,1.7,15.8,737.5,104.32,84.16
2018,4,1,10,30,824.0,146.0,1.7,16.4,771.0,151.02,92.81
2018,4,1,10,45,830.0,149.5,1.75,16.95,797.0,209.98,128.5
2018,4,1,11,0,836.0,153.0,1.8,17.5,823.0,269.64,174.73
2018,4,1,11,15,797.0,175.0,1.8,17.8,825.5,329.86,227.17
2018,4,1,11,30,758.0,197.0,1.8,18.1,828.0,381.67,273.51
2018,4,1,11,45,607.5,270.5,1.8,18.45,780.0,425.45,314.46
2018,4,1,12,0,457.0,344.0,1.8,18.8,732.0,453.97,340.79
2018,4,1,12,15,420.0,361.5,1.8,19.0,719.0,484.7,366.06
2018,4,1,12,30,383.0,379.0,1.8,19.2,706.0,509.45,385.9
2018,4,1,12,45,367.0,383.5,1.75,19.35,695.0,533.99,404.9
2018,4,1,13,0,351.0,388.0,1.7,19.5,684.0,556.31,421.75
2018,4,1,13,15,322.5,388.0,1.7,19.6,656.5,563.98,427.95
2018,4,1,13,30,294.0,388.0,1.7,19.7,629.0,568.12,431.43
2018,4,1,13,45,243.0,384.0,1.7,19.75,579.5,533.41,406.75
2018,4,1,14,0,192.0,380.0,1.7,19.8,530.0,506.17,387.06
2018,4,1,14,15,156.0,364.5,1.65,19.8,483.5,476.28,365.38
2018,4,1,14,30,120.0,349.0,1.6,19.8,437.0,442.81,340.75
2018,4,1,14,45,149.0,332.0,1.6,19.75,436.0,463.7,358.28
2018,4,1,15,0,178.0,315.0,1.6,19.7,435.0,484.81,375.73
2018,4,1,15,15,186.0,294.0,1.5,19.7,412.0,481.42,374.23
2018,4,1,15,30,194.0,273.0,1.4,19.7,389.0,476.79,372.05
2018,4,1,15,45,158.0,248.0,1.35,19.7,337.5,423.1,332.27
2018,4,1,16,0,122.0,223.0,1.3,19.7,286.0,367.15,290.3
2018,4,1,16,15,67.5,183.0,1.15,19.35,217.5,249.76,199.14
2018,4,1,16,30,13.0,143.0,1.0,19.0,149.0,136.99,108.0
2018,4,1,16,45,31.5,128.5,0.85,18.7,140.0,159.84,128.22
2018,4,1,17,0,50.0,114.0,0.7,18.4,131.0,166.12,134.44
2018,4,1,17,15,50.5,100.5,0.75,17.95,115.0,156.51,126.95
2018,4,1,17,30,51.0,87.0,0.8,17.5,99.0,147.88,119.8
2018,4,1,17,45,35.0,65.5,0.85,17.1,72.5,110.15,87.43
2018,4,1,18,0,19.0,44.0,0.9,16.7,46.0,70.73,53.06
2018,4,1,18,15,12.5,27.0,0.9,16.7,28.0,45.61,26.26
2018,4,1,18,30,6.0,10.0,0.9,16.7,10.0,12.86,0.0
2018,4,1,18,45,3.0,5.0,1.0,16.05,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.5,1.0,1.3,10.3,1.0,0.0,0.0
2018,4,2,6,0,7.0,2.0,1.2,10.3,2.0,0.0,0.0
2018,4,2,6,15,60.0,16.5,1.25,10.85,21.0,12.98,0.0
2018,4,2,6,30,113.0,31.0,1.3,11.4,40.0,23.11,11.71
2018,4,2,6,45,170.5,47.5,1.4,11.9,73.0,35.22,25.18
2018,4,2,7,0,228.0,64.0,1.5,12.4,106.0,47.24,36.49
2018,4,2,7,15,284.0,80.0,1.45,13.15,149.5,58.12,46.45
2018,4,2,7,30,340.0,96.0,1.4,13.9,193.0,69.04,56.16
2018,4,2,7,45,352.0,116.0,1.35,14.65,234.5,81.66,67.08
2018,4,2,8,0,364.0,136.0,1.3,15.4,276.0,93.71,77.24
2018,4,2,8,15,461.0,137.5,1.35,16.05,340.5,95.41,78.26
2018,4,2,8,30,558.0,139.0,1.4,16.7,405.0,97.38,79.5
2018,4,2,8,45,642.5,131.0,1.4,17.3,468.5,93.8,75.95
2018,4,2,9,0,727.0,123.0,1.4,17.9,532.0,88.98,71.4
2018,4,2,9,15,748.0,126.5,1.35,18.4,577.0,90.27,72.14
2018,4,2,9,30,769.0,130.0,1.3,18.9,622.0,91.52,72.84
2018,4,2,9,45,790.0,130.5,1.25,19.4,663.0,98.79,78.63
2018,4,2,10,0,811.0,131.0,1.2,19.9,704.0,98.28,77.84
2018,4,2,10,15,819.0,134.5,1.15,20.3,736.0,99.21,78.33
2018,4,2,10,30,827.0,138.0,1.1,20.7,768.0,149.44,88.72
2018,4,2,10,45,720.5,187.5,1.05,21.1,749.5,212.46,132.29
2018,4,2,11,0,614.0,237.0,1.0,21.5,731.0,271.74,181.82
2018,4,2,11,15,517.0,281.5,1.0,21.8,704.0,320.36,224.77
2018,4,2,11,30,420.0,326.0,1.0,22.1,677.0,356.31,257.33
2018,4,2,11,45,359.5,361.5,0.95,22.4,664.5,393.92,288.42
2018,4,2,12,0,299.0,397.0,0.9,22.7,652.0,421.6,310.69
2018,4,2,12,15,215.0,400.0,0.95,22.8,583.5,409.3,303.98
2018,4,2,12,30,131.0,403.0,1.0,22.9,515.0,385.73,288.09
2018,4,2,12,45,97.5,390.0,1.0,23.05,473.0,365.74,274.09
2018,4,2,13,0,64.0,377.0,1.0,23.2,431.0,344.77,258.85
2018,4,2,13,15,180.0,377.0,1.0,23.2,525.5,445.98,334.71
2018,4,2,13,30,296.0,377.0,1.0,23.2,620.0,561.04,417.76
2018,4,2,13,45,331.0,357.5,1.0,23.2,622.5,593.67,441.22
2018,4,2,14,0,366.0,338.0,1.0,23.2,625.0,626.57,465.57
2018,4,2,14,15,224.0,306.5,1.05,23.15,480.0,496.46,373.59
2018,4,2,14,30,82.0,275.0,1.1,23.1,335.0,316.46,241.49
2018,4,2,14,45,69.5,257.0,1.15,23.05,306.0,294.12,226.17
2018,4,2,15,0,57.0,239.0,1.2,23.0,277.0,270.35,208.65
2018,4,2,15,15,58.0,215.0,1.15,22.8,252.0,251.95,195.54
2018,4,2,15,30,59.0,191.0,1.1,22.6,227.0,232.64,181.6
2018,4,2,15,45,118.0,206.0,1.0,22.45,270.0,334.15,261.89
2018,4,2,16,0,177.0,221.0,0.9,22.3,313.0,418.69,326.94
2018,4,2,16,15,201.5,188.5,0.8,21.8,283.5,410.92,323.03
2018,4,2,16,30,226.0,156.0,0.7,21.3,254.0,423.73,334.81
2018,4,2,16,45,304.5,134.0,0.6,20.8,247.5,477.43,378.18
2018,4,2,17,0,383.0,112.0,0.5,20.3,241.0,552.38,434.94
2018,4,2,17,15,334.5,100.0,0.5,19.75,198.5,490.39,388.9
2018,4,2,17,30,286.0,88.0,0.5,19.2,156.0,407.82,326.99
2018,4,2,17,45,171.5,67.5,0.55,18.7,105.5,274.46,220.82
2018,4,2,18,0,57.0,47.0,0.6,18.2,55.0,126.24,98.28
2018,4,2,18,15,37.5,29.0,0.6,18.2,33.5,86.34,56.33
2018,4,2,18,30,18.0,11.0,0.6,18.2,12.0,23.66,0.0
2018,4,2,18,45,9.0,5.5,0.6,17.55,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,5,45,2.0,1.0,1.65,7.4,1.0,0.0,0.0
2018,4,3,6,0,4.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,4,3,6,15,17.5,8.5,1.55,7.55,10.0,6.69,0.0
2018,4,3,6,30,31.0,15.0,1.5,7.7,18.0,11.99,3.89
2018,4,3,6,45,37.5,23.5,1.4,7.85,29.0,18.6,10.96
2018,4,3,7,0,44.0,32.0,1.3,8.0,40.0,25.11,17.21
2018,4,3,7,15,22.0,39.0,1.2,8.2,43.0,30.73,22.52
2018,4,3,7,30,0.0,46.0,1.1,8.4,46.0,35.16,26.63
2018,4,3,7,45,0.0,63.5,0.95,8.65,63.5,48.67,38.9
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,61.74,50.55
2018,4,3,8,15,0.0,98.0,0.7,9.25,98.0,74.06,61.32
2018,4,3,8,30,0.0,115.0,0.6,9.6,115.0,86.24,71.8
2018,4,3,8,45,2.5,134.0,0.45,9.95,135.5,99.68,83.2
2018,4,3,9,0,5.0,153.0,0.3,10.3,156.0,112.97,94.25
2018,4,3,9,15,2.5,151.0,0.3,10.7,152.5,112.13,93.03
2018,4,3,9,30,0.0,149.0,0.3,11.1,149.0,111.13,91.77
2018,4,3,9,45,3.0,170.5,0.25,11.5,172.5,126.01,104.06
2018,4,3,10,0,6.0,192.0,0.2,11.9,196.0,140.64,115.91
2018,4,3,10,15,16.0,236.5,0.35,12.4,248.5,169.76,139.9
2018,4,3,10,30,26.0,281.0,0.5,12.9,301.0,188.92,147.61
2018,4,3,10,45,77.0,335.0,0.65,13.4,397.0,233.05,179.35
2018,4,3,11,0,128.0,389.0,0.8,13.9,493.0,275.43,209.57
2018,4,3,11,15,243.5,380.5,0.9,14.45,583.0,311.48,233.45
2018,4,3,11,30,359.0,372.0,1.0,15.0,673.0,370.23,276.45
2018,4,3,11,45,488.0,324.0,1.15,15.55,738.5,418.95,313.37
2018,4,3,12,0,617.0,276.0,1.3,16.1,804.0,482.29,362.48
2018,4,3,12,15,570.5,299.0,1.45,16.7,788.5,520.55,393.94
2018,4,3,12,30,524.0,322.0,1.6,17.3,773.0,552.56,419.68
2018,4,3,12,45,473.5,341.0,1.7,17.95,746.0,574.21,436.57
2018,4,3,13,0,423.0,360.0,1.8,18.6,719.0,590.4,448.76
2018,4,3,13,15,515.0,312.5,1.95,18.95,742.5,648.92,493.77
2018,4,3,13,30,607.0,265.0,2.1,19.3,766.0,712.78,542.02
2018,4,3,13,45,577.0,267.5,2.2,19.7,733.5,722.15,549.19
2018,4,3,14,0,547.0,270.0,2.3,20.1,701.0,730.08,555.52
2018,4,3,14,15,473.0,287.5,2.3,20.2,650.5,710.15,541.16
2018,4,3,14,30,399.0,305.0,2.3,20.3,600.0,666.08,509.95
2018,4,3,14,45,395.0,288.5,2.35,20.35,568.5,664.42,510.82
2018,4,3,15,0,391.0,272.0,2.4,20.4,537.0,660.18,509.58
2018,4,3,15,15,438.0,239.0,2.15,20.25,518.5,706.75,544.42
2018,4,3,15,30,485.0,206.0,1.9,20.1,500.0,730.14,562.52
2018,4,3,15,45,350.5,208.5,1.65,19.9,412.0,588.22,458.9
2018,4,3,16,0,216.0,211.0,1.4,19.7,324.0,444.77,351.37
2018,4,3,16,15,133.5,178.5,1.2,19.55,246.0,330.97,264.19
2018,4,3,16,30,51.0,146.0,1.0,19.4,168.0,194.0,155.02
2018,4,3,16,45,179.0,129.5,0.75,19.2,192.5,348.13,281.86
2018,4,3,17,0,307.0,113.0,0.5,19.0,217.0,455.41,365.71
2018,4,3,17,15,241.5,98.5,0.55,18.65,171.5,375.65,303.66
2018,4,3,17,30,176.0,84.0,0.6,18.3,126.0,297.23,241.63
2018,4,3,17,45,131.0,64.0,0.65,17.95,91.0,230.01,186.47
2018,4,3,18,0,86.0,44.0,0.7,17.6,56.0,144.48,114.63
2018,4,3,18,15,49.0,28.0,0.7,17.6,34.0,92.98,63.16
2018,4,3,18,30,12.0,12.0,0.7,17.6,12.0,19.45,0.0
2018,4,3,18,45,6.0,6.0,0.75,17.0,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.45,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.35,16.8,8.0,6.29,0.0
2018,4,4,6,30,0.0,14.0,3.3,16.9,14.0,10.64,2.76
2018,4,4,6,45,6.5,32.5,3.25,17.0,34.0,24.88,15.85
2018,4,4,7,0,13.0,51.0,3.2,17.1,54.0,38.48,28.18
2018,4,4,7,15,25.5,73.0,3.15,17.25,80.0,53.88,41.99
2018,4,4,7,30,38.0,95.0,3.1,17.4,106.0,68.94,55.3
2018,4,4,7,45,43.5,98.5,3.05,17.55,113.5,72.35,58.19
2018,4,4,8,0,49.0,102.0,3.0,17.7,121.0,75.49,60.74
2018,4,4,8,15,221.0,138.5,3.1,17.65,243.5,94.92,77.41
2018,4,4,8,30,393.0,175.0,3.2,17.6,366.0,115.33,94.71
2018,4,4,8,45,283.0,208.5,3.3,17.5,353.5,135.04,111.24
2018,4,4,9,0,173.0,242.0,3.4,17.4,341.0,156.14,128.8
2018,4,4,9,15,157.0,268.0,3.6,17.15,363.0,169.02,139.41
2018,4,4,9,30,141.0,294.0,3.8,16.9,385.0,181.27,149.46
2018,4,4,9,45,207.5,310.5,3.95,16.7,454.0,191.05,157.4
