Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,0,274.0,327.0,4.1,16.5,523.0,188.76,155.28
2018,4,4,10,15,268.5,342.5,4.1,16.45,541.5,194.06,159.43
2018,4,4,10,30,263.0,358.0,4.1,16.4,560.0,226.62,169.15
2018,4,4,10,45,236.0,377.0,4.15,16.35,563.0,269.5,201.32
2018,4,4,11,0,209.0,396.0,4.2,16.3,566.0,297.43,224.46
2018,4,4,11,15,247.5,395.5,4.2,16.2,601.0,322.2,243.74
2018,4,4,11,30,286.0,395.0,4.2,16.1,636.0,360.92,274.84
2018,4,4,11,45,281.0,397.0,4.15,15.95,636.0,388.27,298.39
2018,4,4,12,0,276.0,399.0,4.1,15.8,636.0,414.86,321.06
2018,4,4,12,15,214.5,411.0,4.1,15.75,595.5,418.48,325.78
2018,4,4,12,30,153.0,423.0,4.1,15.7,555.0,413.81,323.24
2018,4,4,12,45,194.0,421.5,4.15,15.6,587.5,455.67,356.7
2018,4,4,13,0,235.0,420.0,4.2,15.5,620.0,501.03,392.74
2018,4,4,13,15,262.5,407.0,4.15,15.45,627.0,540.57,423.82
2018,4,4,13,30,290.0,394.0,4.1,15.4,634.0,573.13,449.76
2018,4,4,13,45,259.0,386.5,4.1,15.35,596.5,564.9,444.08
2018,4,4,14,0,228.0,379.0,4.1,15.3,559.0,536.5,423.43
2018,4,4,14,15,208.0,365.5,4.05,15.35,525.0,523.02,413.82
2018,4,4,14,30,188.0,352.0,4.0,15.4,491.0,506.95,402.08
2018,4,4,14,45,207.5,332.0,4.0,15.4,478.5,517.93,412.31
2018,4,4,15,0,227.0,312.0,4.0,15.4,466.0,528.2,422.01
2018,4,4,15,15,244.5,288.5,3.95,15.25,445.0,554.49,443.84
2018,4,4,15,30,262.0,265.0,3.9,15.1,424.0,557.23,448.15
2018,4,4,15,45,325.0,224.0,3.85,14.95,405.5,582.08,471.28
2018,4,4,16,0,388.0,183.0,3.8,14.8,387.0,629.56,511.13
2018,4,4,16,15,475.5,150.5,3.7,14.35,375.5,684.28,557.56
2018,4,4,16,30,563.0,118.0,3.6,13.9,364.0,745.66,606.24
2018,4,4,16,45,578.0,100.5,3.45,13.5,325.0,739.6,603.28
2018,4,4,17,0,593.0,83.0,3.3,13.1,286.0,729.82,597.46
2018,4,4,17,15,585.5,74.0,3.1,12.35,245.5,705.68,580.22
2018,4,4,17,30,578.0,65.0,2.9,11.6,205.0,678.98,559.14
2018,4,4,17,45,497.0,55.5,2.7,10.9,154.5,581.37,480.0
2018,4,4,18,0,416.0,46.0,2.5,10.2,104.0,484.42,396.64
2018,4,4,18,15,271.5,32.5,2.5,10.2,64.0,331.94,247.48
2018,4,4,18,30,127.0,19.0,2.5,10.2,24.0,121.05,0.0
2018,4,4,18,45,63.5,9.5,2.55,9.3,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.1,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.3,6.0,4.72,0.0
2018,4,5,6,15,162.5,21.5,1.05,1.0,35.5,16.32,0.0
2018,4,5,6,30,291.0,37.0,1.3,1.7,65.0,30.67,20.53
2018,4,5,6,45,400.5,48.5,1.5,2.45,113.0,39.83,30.68
2018,4,5,7,0,510.0,60.0,1.7,3.2,161.0,49.05,39.68
2018,4,5,7,15,577.0,68.0,1.7,3.7,215.5,55.12,45.52
2018,4,5,7,30,644.0,76.0,1.7,4.2,270.0,61.21,51.14
2018,4,5,7,45,685.0,83.0,1.7,4.65,324.5,66.18,55.54
2018,4,5,8,0,726.0,90.0,1.7,5.1,379.0,71.06,59.75
2018,4,5,8,15,692.0,105.5,1.6,5.65,411.5,80.22,67.71
2018,4,5,8,30,658.0,121.0,1.5,6.2,444.0,88.66,74.91
2018,4,5,8,45,638.5,139.5,1.4,6.75,479.0,98.72,83.43
2018,4,5,9,0,619.0,158.0,1.3,7.3,514.0,108.08,91.23
2018,4,5,9,15,700.5,149.0,1.25,7.8,582.0,102.22,85.61
2018,4,5,9,30,782.0,140.0,1.2,8.3,650.0,97.21,80.83
2018,4,5,9,45,834.0,132.5,1.15,8.8,706.0,100.77,83.58
2018,4,5,10,0,886.0,125.0,1.1,9.3,762.0,96.41,79.43
2018,4,5,10,15,896.0,127.0,1.1,9.8,796.0,98.48,80.92
2018,4,5,10,30,906.0,129.0,1.1,10.3,830.0,168.52,102.36
2018,4,5,10,45,912.0,131.0,1.1,10.75,856.5,229.97,142.84
2018,4,5,11,0,918.0,133.0,1.1,11.2,883.0,291.83,192.93
2018,4,5,11,15,922.5,134.5,1.15,11.6,902.0,353.18,246.35
2018,4,5,11,30,927.0,136.0,1.2,12.0,921.0,414.32,300.22
2018,4,5,11,45,928.5,137.0,1.25,12.4,931.0,473.52,351.85
2018,4,5,12,0,930.0,138.0,1.3,12.8,941.0,531.68,401.26
2018,4,5,12,15,930.0,137.0,1.3,13.1,941.5,586.46,446.46
2018,4,5,12,30,930.0,136.0,1.3,13.4,942.0,639.48,488.8
2018,4,5,12,45,930.0,134.5,1.35,13.7,935.5,690.13,528.49
2018,4,5,13,0,930.0,133.0,1.4,14.0,929.0,738.55,565.48
2018,4,5,13,15,839.0,173.0,1.45,14.2,882.0,763.61,583.93
2018,4,5,13,30,748.0,213.0,1.5,14.4,835.0,778.91,594.94
2018,4,5,13,45,742.5,208.0,1.5,14.55,811.5,808.61,616.94
2018,4,5,14,0,737.0,203.0,1.5,14.7,788.0,834.95,636.18
2018,4,5,14,15,761.0,184.5,1.55,14.8,769.0,870.2,662.55
2018,4,5,14,30,785.0,166.0,1.6,14.9,750.0,902.63,685.63
2018,4,5,14,45,825.0,143.0,1.6,14.95,730.5,934.93,708.19
2018,4,5,15,0,865.0,120.0,1.6,15.0,711.0,971.85,733.88
2018,4,5,15,15,848.0,117.5,1.6,14.95,667.0,973.35,736.28
2018,4,5,15,30,831.0,115.0,1.6,14.9,623.0,970.62,736.5
2018,4,5,15,45,807.0,112.0,1.55,14.8,573.5,956.29,728.55
2018,4,5,16,0,783.0,109.0,1.5,14.7,524.0,945.53,723.24
2018,4,5,16,15,748.5,105.5,1.4,14.4,470.0,913.12,702.96
2018,4,5,16,30,714.0,102.0,1.3,14.1,416.0,877.22,680.25
2018,4,5,16,45,662.0,97.5,1.2,13.8,359.5,819.63,641.86
2018,4,5,17,0,610.0,93.0,1.1,13.5,303.0,759.38,600.62
2018,4,5,17,15,545.5,84.5,1.1,12.5,248.5,680.3,546.47
2018,4,5,17,30,481.0,76.0,1.1,11.5,194.0,599.92,488.11
2018,4,5,17,45,392.0,64.5,1.1,10.55,145.0,493.21,405.17
2018,4,5,18,0,303.0,53.0,1.1,9.6,96.0,394.69,323.37
2018,4,5,18,15,184.5,35.0,1.1,9.6,58.0,265.51,199.87
2018,4,5,18,30,66.0,17.0,1.1,9.6,20.0,68.58,0.0
2018,4,5,18,45,33.0,8.5,1.2,8.8,10.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,5,45,9.5,2.5,1.5,3.6,2.5,0.0,0.0
2018,4,6,6,0,19.0,5.0,1.6,3.9,5.0,3.93,0.0
2018,4,6,6,15,107.0,21.5,1.75,4.55,31.5,16.23,0.0
2018,4,6,6,30,195.0,38.0,1.9,5.2,58.0,28.55,18.78
2018,4,6,6,45,285.0,54.0,2.05,5.9,102.0,40.44,30.86
2018,4,6,7,0,375.0,70.0,2.2,6.6,146.0,52.26,42.09
2018,4,6,7,15,455.0,80.5,2.3,7.5,200.0,60.19,49.47
2018,4,6,7,30,535.0,91.0,2.4,8.4,254.0,71.1,59.26
2018,4,6,7,45,579.5,99.5,2.55,9.3,307.0,76.6,63.92
2018,4,6,8,0,624.0,108.0,2.7,10.2,360.0,81.98,68.34
2018,4,6,8,15,655.5,116.0,2.9,11.05,412.0,86.64,72.02
2018,4,6,8,30,687.0,124.0,3.1,11.9,464.0,91.13,75.48
2018,4,6,8,45,701.0,132.0,3.25,12.8,509.5,95.04,78.38
2018,4,6,9,0,715.0,140.0,3.4,13.7,555.0,98.71,81.04
2018,4,6,9,15,726.0,147.0,3.5,14.3,596.5,101.45,82.98
2018,4,6,9,30,737.0,154.0,3.6,14.9,638.0,104.0,84.75
2018,4,6,9,45,663.0,190.5,3.7,15.55,645.5,121.09,98.93
2018,4,6,10,0,589.0,227.0,3.8,16.2,653.0,138.28,113.0
2018,4,6,10,15,532.5,263.0,3.8,16.6,661.0,156.24,127.69
2018,4,6,10,30,476.0,299.0,3.8,17.0,669.0,210.62,147.99
2018,4,6,10,45,543.0,281.0,3.85,17.4,716.0,250.39,172.15
2018,4,6,11,0,610.0,263.0,3.9,17.8,763.0,295.22,205.41
2018,4,6,11,15,645.0,253.5,3.9,18.05,792.5,344.91,246.7
2018,4,6,11,30,680.0,244.0,3.9,18.3,822.0,398.31,291.88
2018,4,6,11,45,696.0,239.0,3.95,18.55,836.5,450.31,336.41
2018,4,6,12,0,712.0,234.0,4.0,18.8,851.0,503.17,380.86
2018,4,6,12,15,703.0,239.5,3.95,18.9,850.0,551.26,420.88
2018,4,6,12,30,694.0,245.0,3.9,19.0,849.0,597.4,458.28
2018,4,6,12,45,610.5,282.5,3.85,19.05,811.0,619.15,476.18
2018,4,6,13,0,527.0,320.0,3.8,19.1,773.0,633.06,487.24
2018,4,6,13,15,423.5,353.0,3.8,19.0,713.0,621.02,478.78
2018,4,6,13,30,320.0,386.0,3.8,18.9,653.0,590.61,456.24
2018,4,6,13,45,294.0,380.5,3.75,18.8,621.0,588.82,455.84
2018,4,6,14,0,268.0,375.0,3.7,18.7,589.0,583.68,452.68
2018,4,6,14,15,194.0,353.5,3.7,18.65,505.5,500.19,390.51
2018,4,6,14,30,120.0,332.0,3.7,18.6,422.0,426.75,334.49
2018,4,6,14,45,173.5,314.0,3.65,18.5,437.0,468.6,369.26
2018,4,6,15,0,227.0,296.0,3.6,18.4,452.0,511.61,404.44
2018,4,6,15,15,149.5,273.0,3.5,18.25,373.0,423.87,336.55
2018,4,6,15,30,72.0,250.0,3.4,18.1,294.0,309.36,246.57
2018,4,6,15,45,297.0,205.5,3.3,17.9,366.5,533.43,428.9
2018,4,6,16,0,522.0,161.0,3.2,17.7,439.0,737.97,587.28
2018,4,6,16,15,536.0,147.0,2.95,17.4,408.0,741.53,589.75
2018,4,6,16,30,550.0,133.0,2.7,17.1,377.0,742.27,591.51
2018,4,6,16,45,473.0,124.5,2.5,16.75,315.5,657.48,529.91
2018,4,6,17,0,396.0,116.0,2.3,16.4,254.0,571.86,466.3
2018,4,6,17,15,276.5,103.0,2.05,15.85,191.5,415.88,344.26
2018,4,6,17,30,157.0,90.0,1.8,15.3,129.0,288.12,239.16
2018,4,6,17,45,101.0,67.5,1.5,14.7,90.5,187.68,155.04
2018,4,6,18,0,45.0,45.0,1.2,14.1,52.0,107.16,85.12
2018,4,6,18,15,27.0,28.0,1.2,14.1,31.5,55.84,38.57
2018,4,6,18,30,9.0,11.0,1.2,14.1,11.0,16.19,0.0
2018,4,6,18,45,4.5,5.5,1.3,13.75,5.5,4.33,0.0
2018,4,6,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.6,10.2,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.2,3.0,2.36,0.0
2018,4,7,6,15,0.5,8.5,0.6,10.25,8.5,6.45,0.0
2018,4,7,6,30,0.0,14.0,0.7,10.3,14.0,10.63,3.43
2018,4,7,6,45,0.0,21.5,0.8,10.4,21.5,16.36,8.99
2018,4,7,7,0,0.0,29.0,0.9,10.5,29.0,22.1,14.39
2018,4,7,7,15,0.0,27.0,1.05,10.5,27.0,20.56,13.1
2018,4,7,7,30,0.0,25.0,1.2,10.5,25.0,19.04,11.73
2018,4,7,7,45,0.0,28.0,1.4,10.5,28.0,21.34,13.8
2018,4,7,8,0,0.0,31.0,1.6,10.5,31.0,23.66,15.85
2018,4,7,8,15,0.0,48.0,1.75,10.45,48.0,36.74,27.58
2018,4,7,8,30,0.0,65.0,1.9,10.4,65.0,49.88,39.23
2018,4,7,8,45,0.0,65.5,2.05,10.35,65.5,50.29,39.45
2018,4,7,9,0,0.0,66.0,2.2,10.3,66.0,50.71,39.7
2018,4,7,9,15,0.0,59.5,2.3,10.2,59.5,45.73,35.16
2018,4,7,9,30,0.0,53.0,2.4,10.1,53.0,40.74,30.65
2018,4,7,9,45,0.0,53.5,2.45,10.05,53.5,41.17,30.95
2018,4,7,10,0,0.0,54.0,2.5,10.0,54.0,41.59,31.25
2018,4,7,10,15,0.0,57.5,2.55,9.9,57.5,44.33,33.62
2018,4,7,10,30,0.0,61.0,2.6,9.8,61.0,47.08,34.23
2018,4,7,10,45,0.0,66.0,2.65,9.7,66.0,51.0,37.49
2018,4,7,11,0,0.0,71.0,2.7,9.6,71.0,54.92,40.74
2018,4,7,11,15,0.0,73.0,2.75,9.5,73.0,56.5,42.04
2018,4,7,11,30,0.0,75.0,2.8,9.4,75.0,58.09,43.35
2018,4,7,11,45,0.0,77.0,2.85,9.3,77.0,59.67,44.67
2018,4,7,12,0,0.0,79.0,2.9,9.2,79.0,61.24,45.98
2018,4,7,12,15,0.0,87.5,2.95,9.1,87.5,67.81,51.49
2018,4,7,12,30,0.0,96.0,3.0,9.0,96.0,74.39,57.0
2018,4,7,12,45,0.5,103.5,3.05,8.9,104.0,80.54,62.18
2018,4,7,13,0,1.0,111.0,3.1,8.8,112.0,86.79,67.45
2018,4,7,13,15,0.5,116.5,3.1,8.6,117.0,90.84,70.92
2018,4,7,13,30,0.0,122.0,3.1,8.4,122.0,94.9,74.4
2018,4,7,13,45,0.0,100.5,3.1,8.25,100.5,77.97,60.34
2018,4,7,14,0,0.0,79.0,3.1,8.1,79.0,61.09,46.24
2018,4,7,14,15,0.0,78.0,3.05,7.95,78.0,60.27,45.66
2018,4,7,14,30,0.0,77.0,3.0,7.8,77.0,59.44,45.08
2018,4,7,14,45,0.0,70.0,2.95,7.6,70.0,53.97,40.55
2018,4,7,15,0,0.0,63.0,2.9,7.4,63.0,48.5,36.02
2018,4,7,15,15,0.0,67.5,2.95,7.2,67.5,51.95,39.1
2018,4,7,15,30,0.0,72.0,3.0,7.0,72.0,55.39,42.2
2018,4,7,15,45,0.0,65.5,3.0,6.75,65.5,50.32,38.01
2018,4,7,16,0,0.0,59.0,3.0,6.5,59.0,45.27,33.8
2018,4,7,16,15,0.0,48.5,3.05,6.25,48.5,37.14,26.88
2018,4,7,16,30,0.0,38.0,3.1,6.0,38.0,29.04,19.92
2018,4,7,16,45,0.0,31.5,3.15,5.75,31.5,24.04,15.6
2018,4,7,17,0,0.0,25.0,3.2,5.5,25.0,19.04,11.25
2018,4,7,17,15,0.0,18.5,3.15,5.25,18.5,14.07,6.86
2018,4,7,17,30,0.0,12.0,3.1,5.0,12.0,9.11,2.44
2018,4,7,17,45,0.0,10.0,3.1,4.7,10.0,7.58,1.04
2018,4,7,18,0,0.0,8.0,3.1,4.4,8.0,6.06,0.0
2018,4,7,18,15,0.0,5.5,3.1,4.4,5.5,4.16,0.0
2018,4,7,18,30,0.0,3.0,3.1,4.4,3.0,2.27,0.0
2018,4,7,18,45,0.0,1.5,3.1,4.0,1.5,1.18,0.0
2018,4,7,19,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.1,3.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.1,0.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,4,8,5,45,26.0,4.5,1.5,-1.7,5.0,0.0,0.0
2018,4,8,6,0,52.0,9.0,1.6,-1.6,10.0,7.08,0.0
2018,4,8,6,15,178.0,26.0,1.8,-1.05,43.0,19.69,0.63
2018,4,8,6,30,304.0,43.0,2.0,-0.5,76.0,32.63,23.42
2018,4,8,6,45,402.0,55.5,2.2,0.1,125.0,45.37,36.27
2018,4,8,7,0,500.0,68.0,2.4,0.7,174.0,55.13,45.82
2018,4,8,7,15,565.0,77.0,2.55,1.3,229.0,61.73,52.12
2018,4,8,7,30,630.0,86.0,2.7,1.9,284.0,68.3,58.14
2018,4,8,7,45,671.5,94.0,2.8,2.55,340.0,73.71,62.9
2018,4,8,8,0,713.0,102.0,2.9,3.2,396.0,79.01,67.41
2018,4,8,8,15,746.0,107.5,2.8,3.7,451.0,82.29,70.04
2018,4,8,8,30,779.0,113.0,2.7,4.2,506.0,85.5,72.57
2018,4,8,8,45,803.0,117.5,2.55,4.7,557.5,87.78,74.23
2018,4,8,9,0,827.0,122.0,2.4,5.2,609.0,97.55,82.58
2018,4,8,9,15,845.0,125.0,2.25,5.7,655.0,98.65,83.14
2018,4,8,9,30,863.0,128.0,2.1,6.2,701.0,99.71,83.68
2018,4,8,9,45,877.5,129.5,1.95,6.65,741.5,99.69,83.31
2018,4,8,10,0,892.0,131.0,1.8,7.1,782.0,99.68,82.96
2018,4,8,10,15,901.5,133.0,1.7,7.5,816.0,111.8,79.49
2018,4,8,10,30,911.0,135.0,1.6,7.9,850.0,174.21,105.33
2018,4,8,10,45,917.5,137.0,1.5,8.3,876.5,243.48,154.81
2018,4,8,11,0,924.0,139.0,1.4,8.7,903.0,305.75,206.59
2018,4,8,11,15,927.5,140.5,1.4,9.05,921.5,367.13,260.91
2018,4,8,11,30,931.0,142.0,1.4,9.4,940.0,428.16,315.23
2018,4,8,11,45,929.5,143.5,1.4,9.7,947.5,486.6,366.68
2018,4,8,12,0,928.0,145.0,1.4,10.0,955.0,543.69,415.52
2018,4,8,12,15,895.5,161.0,1.4,10.25,944.0,597.48,460.21
2018,4,8,12,30,863.0,177.0,1.4,10.5,933.0,644.99,498.48
2018,4,8,12,45,886.5,165.0,1.4,10.7,936.5,700.97,541.99
2018,4,8,13,0,910.0,153.0,1.4,10.9,940.0,756.32,583.87
2018,4,8,13,15,858.0,173.5,1.4,11.0,905.5,784.38,604.81
2018,4,8,13,30,806.0,194.0,1.4,11.1,871.0,812.14,624.91
2018,4,8,13,45,675.5,241.5,1.4,11.2,798.5,790.26,608.7
2018,4,8,14,0,545.0,289.0,1.4,11.3,726.0,753.05,581.66
2018,4,8,14,15,545.5,274.0,1.35,11.25,698.0,766.66,593.0
2018,4,8,14,30,546.0,259.0,1.3,11.2,670.0,777.22,601.6
2018,4,8,14,45,511.0,256.0,1.3,11.15,626.0,763.94,593.24
2018,4,8,15,0,476.0,253.0,1.3,11.1,582.0,746.6,582.21
2018,4,8,15,15,402.0,257.0,1.25,11.0,523.0,672.89,529.85
2018,4,8,15,30,328.0,261.0,1.2,10.9,464.0,618.56,490.48
2018,4,8,15,45,335.5,237.0,1.1,10.8,430.5,609.45,485.91
2018,4,8,16,0,343.0,213.0,1.0,10.7,397.0,597.94,479.11
2018,4,8,16,15,260.0,193.5,0.9,10.35,325.0,499.41,404.9
2018,4,8,16,30,177.0,174.0,0.8,10.0,253.0,375.67,309.48
2018,4,8,16,45,125.0,147.0,0.7,9.7,199.5,295.56,246.06
2018,4,8,17,0,73.0,120.0,0.6,9.4,146.0,194.28,162.68
2018,4,8,17,15,64.5,106.5,0.6,9.0,126.5,175.42,147.59
2018,4,8,17,30,56.0,93.0,0.6,8.6,107.0,157.57,132.31
2018,4,8,17,45,38.5,70.0,0.65,8.15,78.5,115.6,95.63
2018,4,8,18,0,21.0,47.0,0.7,7.7,50.0,71.95,56.82
2018,4,8,18,15,12.5,30.0,0.7,7.7,31.5,45.76,31.89
2018,4,8,18,30,4.0,13.0,0.7,7.7,13.0,14.04,0.0
2018,4,8,18,45,2.0,6.5,0.7,7.25,6.5,6.73,0.0
2018,4,8,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,2.0,0.5,3.0,2.0,0.0,0.0
2018,4,9,6,0,0.0,4.0,0.4,3.3,4.0,3.15,0.0
2018,4,9,6,15,0.0,15.0,0.4,3.7,15.0,11.43,0.0
2018,4,9,6,30,0.0,26.0,0.4,4.1,26.0,19.85,11.98
2018,4,9,6,45,0.5,43.5,0.4,4.55,43.5,32.87,24.47
2018,4,9,7,0,1.0,61.0,0.4,5.0,61.0,45.61,36.5
2018,4,9,7,15,5.5,65.5,0.6,5.65,67.0,49.59,40.21
2018,4,9,7,30,10.0,70.0,0.8,6.3,73.0,53.43,43.64
2018,4,9,7,45,100.5,118.5,1.0,6.95,160.0,84.03,71.19
2018,4,9,8,0,191.0,167.0,1.2,7.6,247.0,114.03,97.58
2018,4,9,8,15,188.0,183.0,1.3,8.15,270.0,123.81,105.64
2018,4,9,8,30,185.0,199.0,1.4,8.7,293.0,133.25,113.34
2018,4,9,8,45,143.0,227.0,1.55,9.25,304.0,147.56,125.2
2018,4,9,9,0,101.0,255.0,1.7,9.8,315.0,168.15,142.31
2018,4,9,9,15,173.5,265.5,1.7,10.2,377.5,168.54,141.96
2018,4,9,9,30,246.0,276.0,1.7,10.6,440.0,165.64,138.9
2018,4,9,9,45,463.5,237.0,1.7,11.0,569.0,140.96,117.31
2018,4,9,10,0,681.0,198.0,1.7,11.4,698.0,122.1,100.81
2018,4,9,10,15,576.5,231.5,1.65,11.75,667.5,146.0,108.04
2018,4,9,10,30,472.0,265.0,1.6,12.1,637.0,197.94,138.78
2018,4,9,10,45,355.0,323.5,1.55,12.4,608.5,256.47,187.09
2018,4,9,11,0,238.0,382.0,1.5,12.7,580.0,292.01,220.06
2018,4,9,11,15,472.5,306.5,1.45,13.0,709.5,335.22,247.32
2018,4,9,11,30,707.0,231.0,1.4,13.3,839.0,406.03,299.52
2018,4,9,11,45,796.0,191.5,1.35,13.55,883.5,467.69,349.59
2018,4,9,12,0,885.0,152.0,1.3,13.8,928.0,533.18,402.33
2018,4,9,12,15,717.0,233.5,1.25,14.0,863.0,560.63,426.52
2018,4,9,12,30,549.0,315.0,1.2,14.2,798.0,572.02,436.51
2018,4,9,12,45,428.5,358.5,1.2,14.4,733.5,568.15,434.58
2018,4,9,13,0,308.0,402.0,1.2,14.6,669.0,547.6,419.5
2018,4,9,13,15,278.5,393.0,1.15,14.65,631.5,544.57,417.97
2018,4,9,13,30,249.0,384.0,1.1,14.7,594.0,537.46,413.06
2018,4,9,13,45,247.0,375.5,1.1,14.8,579.0,548.99,422.28
2018,4,9,14,0,245.0,367.0,1.1,14.9,564.0,558.95,430.17
2018,4,9,14,15,170.5,342.5,1.05,14.85,477.5,470.28,364.89
2018,4,9,14,30,96.0,318.0,1.0,14.8,391.0,371.88,291.05
2018,4,9,14,45,93.0,301.5,1.0,14.75,369.0,360.96,284.23
2018,4,9,15,0,90.0,285.0,1.0,14.7,347.0,349.1,276.05
2018,4,9,15,15,99.5,276.5,0.95,14.55,341.5,357.21,283.48
2018,4,9,15,30,109.0,268.0,0.9,14.4,336.0,388.65,308.42
2018,4,9,15,45,146.5,239.0,0.9,14.25,322.5,401.02,320.41
2018,4,9,16,0,184.0,210.0,0.9,14.1,309.0,412.13,331.73
2018,4,9,16,15,165.5,190.0,0.85,13.85,272.5,376.87,305.36
2018,4,9,16,30,147.0,170.0,0.8,13.6,236.0,340.37,277.91
2018,4,9,16,45,356.5,138.5,0.7,13.4,272.0,561.32,453.92
2018,4,9,17,0,566.0,107.0,0.6,13.2,308.0,734.85,580.05
2018,4,9,17,15,357.5,96.5,0.55,12.7,216.0,509.19,412.62
2018,4,9,17,30,149.0,86.0,0.5,12.2,124.0,272.72,225.65
2018,4,9,17,45,74.5,63.0,0.45,11.65,82.0,153.24,126.63
2018,4,9,18,0,0.0,40.0,0.4,11.1,40.0,33.03,22.35
2018,4,9,18,15,1.5,26.0,0.4,11.1,26.0,21.59,11.87
2018,4,9,18,30,3.0,12.0,0.4,11.1,12.0,11.66,0.0
2018,4,9,18,45,1.5,6.0,0.4,10.5,6.0,5.93,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.0,1.85,4.5,2.0,0.0,0.0
2018,4,10,6,0,4.0,4.0,1.9,4.5,4.0,3.15,0.0
2018,4,10,6,15,2.0,9.5,2.0,4.9,9.5,7.21,0.0
2018,4,10,6,30,0.0,15.0,2.1,5.3,15.0,11.39,4.45
2018,4,10,6,45,30.0,35.5,2.2,5.65,42.0,27.69,19.6
2018,4,10,7,0,60.0,56.0,2.3,6.0,69.0,42.13,33.09
2018,4,10,7,15,78.5,84.0,2.4,6.6,106.0,61.07,50.51
2018,4,10,7,30,97.0,112.0,2.5,7.2,143.0,79.24,66.91
2018,4,10,7,45,176.0,136.5,2.55,7.8,205.5,95.74,81.49
2018,4,10,8,0,255.0,161.0,2.6,8.4,268.0,108.7,92.62
2018,4,10,8,15,269.5,184.5,2.55,8.95,310.5,122.12,103.98
2018,4,10,8,30,284.0,208.0,2.5,9.5,353.0,134.98,114.68
2018,4,10,8,45,351.5,216.0,2.5,10.05,413.5,140.34,118.71
2018,4,10,9,0,419.0,224.0,2.5,10.6,474.0,139.26,117.15
2018,4,10,9,15,519.0,211.0,2.4,11.05,544.0,132.69,110.92
2018,4,10,9,30,619.0,198.0,2.3,11.5,614.0,125.97,104.65
2018,4,10,9,45,749.0,162.0,2.25,11.9,694.0,105.99,87.04
2018,4,10,10,0,879.0,126.0,2.2,12.3,774.0,96.0,78.14
2018,4,10,10,15,889.5,128.0,2.15,12.65,808.5,114.57,76.12
2018,4,10,10,30,900.0,130.0,2.1,13.0,843.0,184.03,110.47
2018,4,10,10,45,907.0,131.0,2.0,13.35,869.0,244.48,153.42
2018,4,10,11,0,914.0,132.0,1.9,13.7,895.0,305.42,204.09
2018,4,10,11,15,918.0,133.5,1.85,14.0,913.0,366.04,257.29
2018,4,10,11,30,922.0,135.0,1.8,14.3,931.0,426.38,310.38
2018,4,10,11,45,924.5,136.0,1.75,14.6,941.5,485.3,361.31
2018,4,10,12,0,927.0,137.0,1.7,14.9,952.0,543.31,409.93
2018,4,10,12,15,927.0,137.5,1.7,15.1,954.0,598.53,455.25
2018,4,10,12,30,927.0,138.0,1.7,15.3,956.0,652.09,497.85
2018,4,10,12,45,925.0,138.0,1.65,15.5,949.0,702.14,536.23
2018,4,10,13,0,923.0,138.0,1.6,15.7,942.0,749.86,571.73
2018,4,10,13,15,917.5,138.0,1.55,15.8,926.0,792.5,602.88
2018,4,10,13,30,912.0,138.0,1.5,15.9,910.0,832.1,631.01
2018,4,10,13,45,903.5,138.0,1.45,16.0,885.5,866.11,653.4
2018,4,10,14,0,895.0,138.0,1.4,16.1,861.0,908.32,681.16
2018,4,10,14,15,885.5,136.0,1.3,16.15,829.5,933.1,696.4
2018,4,10,14,30,876.0,134.0,1.2,16.2,798.0,953.9,709.12
2018,4,10,14,45,862.5,132.0,1.1,16.2,759.5,966.99,716.93
2018,4,10,15,0,849.0,130.0,1.0,16.2,721.0,975.88,722.14
2018,4,10,15,15,832.5,127.0,0.9,16.1,677.0,976.63,722.46
2018,4,10,15,30,816.0,124.0,0.8,16.0,633.0,973.17,720.28
2018,4,10,15,45,793.5,121.0,0.7,15.9,584.5,967.58,716.88
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,950.89,706.41
2018,4,10,16,15,741.0,113.5,0.55,15.6,483.5,921.13,688.95
2018,4,10,16,30,711.0,109.0,0.5,15.4,431.0,887.88,669.17
2018,4,10,16,45,669.5,102.5,0.45,15.2,376.0,837.58,637.55
2018,4,10,17,0,628.0,96.0,0.4,15.0,321.0,784.59,603.34
2018,4,10,17,15,569.5,88.0,0.5,14.2,266.5,711.05,556.9
2018,4,10,17,30,511.0,80.0,0.6,13.4,212.0,635.95,506.14
2018,4,10,17,45,426.0,68.5,0.7,12.65,161.0,531.1,428.7
2018,4,10,18,0,341.0,57.0,0.8,11.9,110.0,434.24,351.81
2018,4,10,18,15,227.0,40.5,0.8,11.9,70.0,309.06,241.33
2018,4,10,18,30,113.0,24.0,0.8,11.9,30.0,164.25,1.03
2018,4,10,18,45,56.5,12.0,0.9,10.55,15.0,55.18,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,5,45,3.5,4.5,1.15,4.1,4.5,0.0,0.0
2018,4,11,6,0,7.0,9.0,1.2,4.2,9.0,7.08,0.0
2018,4,11,6,15,9.5,25.5,1.2,4.6,26.0,19.06,7.16
2018,4,11,6,30,12.0,42.0,1.2,5.0,43.0,30.99,21.96
2018,4,11,6,45,47.0,64.0,1.15,5.45,74.0,46.4,36.67
2018,4,11,7,0,82.0,86.0,1.1,5.9,105.0,61.12,50.5
2018,4,11,7,15,60.5,103.5,1.1,6.45,119.5,73.64,61.99
2018,4,11,7,30,39.0,121.0,1.1,7.0,134.0,85.29,72.39
2018,4,11,7,45,22.0,123.0,1.05,7.55,130.5,87.7,74.23
2018,4,11,8,0,5.0,125.0,1.0,8.1,127.0,92.04,77.72
2018,4,11,8,15,30.5,155.5,0.95,8.6,171.0,109.26,92.54
2018,4,11,8,30,56.0,186.0,0.9,9.1,215.0,128.26,108.63
2018,4,11,8,45,86.5,217.5,0.8,9.6,267.0,147.34,124.48
2018,4,11,9,0,117.0,249.0,0.7,10.1,319.0,158.64,133.38
2018,4,11,9,15,86.0,261.5,0.75,10.4,315.0,172.63,144.72
2018,4,11,9,30,55.0,274.0,0.8,10.7,311.0,179.08,149.61
2018,4,11,9,45,114.0,311.5,0.85,11.05,394.0,188.83,157.27
2018,4,11,10,0,173.0,349.0,0.9,11.4,477.0,207.18,172.03
2018,4,11,10,15,234.0,352.5,1.0,11.7,534.0,218.98,169.34
2018,4,11,10,30,295.0,356.0,1.1,12.0,591.0,237.95,176.25
2018,4,11,10,45,544.0,278.0,1.2,12.3,727.5,258.81,180.19
2018,4,11,11,0,793.0,200.0,1.3,12.6,864.0,310.98,213.27
2018,4,11,11,15,810.0,195.5,1.35,12.9,886.0,373.01,266.16
2018,4,11,11,30,827.0,191.0,1.4,13.2,908.0,430.47,315.77
2018,4,11,11,45,835.0,188.5,1.5,13.45,919.0,486.62,364.14
2018,4,11,12,0,843.0,186.0,1.6,13.7,930.0,542.58,411.23
2018,4,11,12,15,841.5,185.5,1.55,13.95,929.0,594.5,453.28
2018,4,11,12,30,840.0,185.0,1.5,14.2,928.0,644.72,492.63
2018,4,11,12,45,660.0,257.0,1.5,14.45,838.0,640.21,490.3
2018,4,11,13,0,480.0,329.0,1.5,14.7,748.0,615.88,472.42
2018,4,11,13,15,526.0,303.0,1.45,14.9,755.5,661.12,506.75
2018,4,11,13,30,572.0,277.0,1.4,15.1,763.0,706.8,540.31
2018,4,11,13,45,637.5,244.5,1.35,15.3,772.5,767.16,583.8
2018,4,11,14,0,703.0,212.0,1.3,15.5,782.0,825.27,624.93
2018,4,11,14,15,764.5,180.5,1.25,15.6,779.5,879.71,662.51
2018,4,11,14,30,826.0,149.0,1.2,15.7,777.0,925.47,692.34
2018,4,11,14,45,839.0,137.0,1.2,15.8,748.5,951.94,710.19
2018,4,11,15,0,852.0,125.0,1.2,15.9,720.0,974.89,726.08
2018,4,11,15,15,837.5,121.0,1.2,15.85,676.5,976.37,728.55
2018,4,11,15,30,823.0,117.0,1.2,15.8,633.0,973.69,728.79
2018,4,11,15,45,804.0,113.0,1.2,15.8,585.0,962.5,723.52
2018,4,11,16,0,785.0,109.0,1.2,15.8,537.0,947.32,715.82
2018,4,11,16,15,759.0,103.5,1.15,15.6,484.5,927.49,704.76
2018,4,11,16,30,733.0,98.0,1.1,15.4,432.0,896.87,686.36
2018,4,11,16,45,696.5,92.0,1.05,15.15,378.0,852.03,658.07
2018,4,11,17,0,660.0,86.0,1.0,14.9,324.0,804.56,627.24
2018,4,11,17,15,606.0,78.5,1.0,14.0,269.5,735.96,582.08
2018,4,11,17,30,552.0,71.0,1.0,13.1,215.0,666.09,533.4
2018,4,11,17,45,472.0,61.5,0.95,12.15,164.5,568.9,460.2
2018,4,11,18,0,392.0,52.0,0.9,11.2,114.0,472.42,382.83
2018,4,11,18,15,269.5,38.5,0.9,11.2,73.5,341.73,269.09
2018,4,11,18,30,147.0,25.0,0.9,11.2,33.0,196.03,31.6
2018,4,11,18,45,73.5,12.5,1.0,10.1,16.5,69.37,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,12,5,45,0.0,3.0,1.3,6.15,3.0,0.0,0.0
2018,4,12,6,0,0.0,6.0,1.4,6.5,6.0,4.72,0.0
2018,4,12,6,15,0.0,20.5,1.5,6.9,20.5,15.66,5.68
2018,4,12,6,30,0.0,35.0,1.6,7.3,35.0,26.43,17.8
2018,4,12,6,45,16.5,58.0,1.75,7.7,62.0,42.67,33.02
2018,4,12,7,0,33.0,81.0,1.9,8.1,89.0,58.45,47.66
2018,4,12,7,15,64.5,101.5,2.0,8.65,121.5,72.7,60.63
2018,4,12,7,30,96.0,122.0,2.1,9.2,154.0,85.22,71.75
2018,4,12,7,45,144.5,147.0,2.2,9.8,204.5,101.34,85.8
2018,4,12,8,0,193.0,172.0,2.3,10.4,255.0,117.12,99.29
2018,4,12,8,15,375.5,164.0,2.5,11.35,350.5,108.76,91.24
2018,4,12,8,30,558.0,156.0,2.7,12.3,446.0,106.65,88.77
2018,4,12,8,45,653.0,145.5,2.85,13.25,516.5,101.52,83.7
2018,4,12,9,0,748.0,135.0,3.0,14.2,587.0,95.37,77.82
2018,4,12,9,15,766.5,138.0,3.15,14.95,631.0,96.01,77.93
2018,4,12,9,30,785.0,141.0,3.3,15.7,675.0,105.02,85.21
2018,4,12,9,45,799.0,144.0,3.4,16.5,714.0,105.48,85.13
2018,4,12,10,0,813.0,147.0,3.5,17.3,753.0,105.9,85.04
2018,4,12,10,15,823.0,149.5,3.6,17.8,785.5,129.25,84.29
2018,4,12,10,30,833.0,152.0,3.7,18.3,818.0,187.25,112.56
2018,4,12,10,45,839.5,155.0,3.8,18.8,843.5,246.25,155.23
2018,4,12,11,0,846.0,158.0,3.9,19.3,869.0,305.96,204.68
2018,4,12,11,15,850.5,159.0,3.95,19.6,886.5,364.26,255.51
2018,4,12,11,30,855.0,160.0,4.0,19.9,904.0,422.51,306.49
2018,4,12,11,45,855.5,161.5,4.05,20.2,912.5,479.15,355.51
2018,4,12,12,0,856.0,163.0,4.1,20.5,921.0,534.85,402.54
2018,4,12,12,15,866.0,156.5,4.1,20.65,924.5,588.45,446.88
2018,4,12,12,30,876.0,150.0,4.1,20.8,928.0,635.57,485.47
2018,4,12,12,45,887.5,142.0,4.1,21.0,925.0,685.95,525.29
2018,4,12,13,0,899.0,134.0,4.1,21.2,922.0,734.81,563.08
2018,4,12,13,15,895.0,133.0,4.1,21.25,906.5,776.34,594.99
2018,4,12,13,30,891.0,132.0,4.1,21.3,891.0,814.96,623.9
2018,4,12,13,45,884.5,131.5,4.1,21.4,868.0,848.93,647.9
2018,4,12,14,0,878.0,131.0,4.1,21.5,845.0,879.56,669.58
2018,4,12,14,15,868.0,130.0,4.05,21.45,814.5,915.28,694.95
2018,4,12,14,30,858.0,129.0,4.0,21.4,784.0,935.81,709.84
2018,4,12,14,45,844.0,127.5,3.95,21.35,746.0,948.18,719.35
2018,4,12,15,0,830.0,126.0,3.9,21.3,708.0,956.46,726.29
2018,4,12,15,15,812.0,123.5,3.8,21.15,664.5,955.7,727.2
2018,4,12,15,30,794.0,121.0,3.7,21.0,621.0,950.81,725.5
2018,4,12,15,45,770.0,118.5,3.6,20.85,573.0,943.41,722.26
2018,4,12,16,0,746.0,116.0,3.5,20.7,525.0,925.49,711.84
2018,4,12,16,15,716.0,111.0,3.3,20.3,473.0,894.85,692.62
2018,4,12,16,30,686.0,106.0,3.1,19.9,421.0,860.88,670.9
2018,4,12,16,45,645.5,100.0,2.95,19.55,367.5,812.2,638.43
2018,4,12,17,0,605.0,94.0,2.8,19.2,314.0,761.0,603.33
2018,4,12,17,15,549.5,86.0,2.65,18.5,261.0,690.71,553.53
2018,4,12,17,30,494.0,78.0,2.5,17.8,208.0,619.1,500.49
2018,4,12,17,45,414.0,67.0,2.35,17.1,159.0,517.59,421.38
2018,4,12,18,0,334.0,56.0,2.2,16.4,110.0,425.78,345.84
2018,4,12,18,15,227.5,40.0,2.2,16.4,70.5,307.13,241.49
2018,4,12,18,30,121.0,24.0,2.2,16.4,31.0,173.3,46.87
2018,4,12,18,45,60.5,12.0,2.25,15.55,15.5,58.48,0.0
2018,4,12,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.8,9.45,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.9,9.8,17.0,11.8,0.0
2018,4,13,6,15,185.0,31.5,2.1,10.5,52.5,23.79,12.29
2018,4,13,6,30,302.0,48.0,2.3,11.2,88.0,36.28,26.15
2018,4,13,6,45,396.5,59.0,2.45,11.9,137.0,44.82,34.39
2018,4,13,7,0,491.0,70.0,2.6,12.6,186.0,56.1,44.73
2018,4,13,7,15,552.5,78.0,2.7,13.4,239.0,61.85,49.87
2018,4,13,7,30,614.0,86.0,2.8,14.2,292.0,67.59,54.78
2018,4,13,7,45,657.0,92.0,2.95,15.0,346.5,71.56,57.98
2018,4,13,8,0,700.0,98.0,3.1,15.8,401.0,75.5,61.05
2018,4,13,8,15,730.0,102.0,3.15,16.5,453.0,77.79,62.65
2018,4,13,8,30,760.0,106.0,3.2,17.2,505.0,80.05,64.21
2018,4,13,8,45,781.0,110.5,3.25,17.85,554.0,89.23,71.7
2018,4,13,9,0,802.0,115.0,3.3,18.5,603.0,91.57,73.28
2018,4,13,9,15,817.0,119.0,3.35,19.05,647.5,93.32,74.38
2018,4,13,9,30,832.0,123.0,3.4,19.6,692.0,94.95,75.4
2018,4,13,9,45,842.0,126.5,3.4,20.1,730.0,96.01,75.96
2018,4,13,10,0,852.0,130.0,3.4,20.6,768.0,96.99,76.47
2018,4,13,10,15,859.0,132.5,3.45,21.0,799.0,124.33,77.14
2018,4,13,10,30,866.0,135.0,3.5,21.4,830.0,183.92,106.81
2018,4,13,10,45,843.0,151.5,3.55,21.8,845.0,247.42,154.16
2018,4,13,11,0,820.0,168.0,3.6,22.2,860.0,308.45,205.35
2018,4,13,11,15,757.0,206.0,3.6,22.45,855.0,363.97,255.16
2018,4,13,11,30,694.0,244.0,3.6,22.7,850.0,418.26,302.96
2018,4,13,11,45,615.5,289.5,3.6,23.0,831.0,464.22,342.81
2018,4,13,12,0,537.0,335.0,3.6,23.3,812.0,504.9,376.61
2018,4,13,12,15,560.5,322.0,3.6,23.45,820.5,549.39,411.94
2018,4,13,12,30,584.0,309.0,3.6,23.6,829.0,594.52,447.16
2018,4,13,12,45,574.0,309.5,3.6,23.75,817.5,628.98,473.82
2018,4,13,13,0,564.0,310.0,3.6,23.9,806.0,661.0,498.18
2018,4,13,13,15,577.0,300.0,3.6,24.0,800.0,698.55,526.47
2018,4,13,13,30,590.0,290.0,3.6,24.1,794.0,734.74,553.44
2018,4,13,13,45,646.5,252.0,3.6,24.15,791.0,783.77,590.23
2018,4,13,14,0,703.0,214.0,3.6,24.2,788.0,830.15,624.96
2018,4,13,14,15,671.0,217.5,3.55,24.15,749.0,836.19,629.75
2018,4,13,14,30,639.0,221.0,3.5,24.1,710.0,837.46,631.47
2018,4,13,14,45,623.5,214.5,3.5,24.05,673.0,840.11,634.91
2018,4,13,15,0,608.0,208.0,3.5,24.0,636.0,838.9,635.74
2018,4,13,15,15,625.0,188.5,3.35,23.8,605.5,852.81,647.28
2018,4,13,15,30,642.0,169.0,3.2,23.6,575.0,863.32,655.76
2018,4,13,15,45,655.5,153.0,3.1,23.45,540.0,870.57,662.31
2018,4,13,16,0,669.0,137.0,3.0,23.3,505.0,874.28,666.59
2018,4,13,16,15,637.0,131.0,2.85,22.9,454.5,840.22,645.01
2018,4,13,16,30,605.0,125.0,2.7,22.5,404.0,802.89,621.15
2018,4,13,16,45,570.0,115.5,2.55,22.15,353.0,755.77,589.71
2018,4,13,17,0,535.0,106.0,2.4,21.8,302.0,706.17,555.72
2018,4,13,17,15,490.5,95.5,2.25,21.15,253.0,637.52,507.04
2018,4,13,17,30,446.0,85.0,2.1,20.5,204.0,577.25,462.62
2018,4,13,17,45,375.0,72.0,1.9,19.85,156.5,488.96,393.96
2018,4,13,18,0,304.0,59.0,1.7,19.2,109.0,403.22,323.93
2018,4,13,18,15,206.0,42.0,1.7,19.2,70.5,291.32,226.86
2018,4,13,18,30,108.0,25.0,1.7,19.2,32.0,150.64,53.74
2018,4,13,18,45,54.0,12.5,1.65,18.35,16.0,53.63,0.0
2018,4,13,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,5,45,12.5,7.0,1.7,13.3,7.5,0.0,0.0
2018,4,14,6,0,25.0,14.0,1.8,13.6,15.0,11.02,0.0
2018,4,14,6,15,78.0,33.0,1.95,14.1,42.5,24.39,13.23
2018,4,14,6,30,131.0,52.0,2.1,14.6,70.0,37.99,27.34
2018,4,14,6,45,222.5,68.5,2.3,15.1,115.0,50.15,38.65
2018,4,14,7,0,314.0,85.0,2.5,15.6,160.0,61.76,49.21
2018,4,14,7,15,370.0,98.0,2.65,16.2,208.0,70.69,57.1
2018,4,14,7,30,426.0,111.0,2.8,16.8,256.0,79.45,64.6
2018,4,14,7,45,512.5,115.5,2.95,17.4,319.0,83.18,67.54
2018,4,14,8,0,599.0,120.0,3.1,18.0,382.0,88.85,72.06
2018,4,14,8,15,526.5,151.0,3.15,18.6,402.0,103.84,84.52
2018,4,14,8,30,454.0,182.0,3.2,19.2,422.0,119.3,97.18
2018,4,14,8,45,471.0,196.0,3.25,19.8,465.5,126.07,102.33
2018,4,14,9,0,488.0,210.0,3.3,20.4,509.0,132.48,107.14
2018,4,14,9,15,445.5,242.0,3.35,20.9,530.0,146.55,118.34
2018,4,14,9,30,403.0,274.0,3.4,21.4,551.0,168.51,135.94
2018,4,14,9,45,414.0,288.5,3.45,21.9,587.0,164.33,131.9
2018,4,14,10,0,425.0,303.0,3.5,22.4,623.0,168.83,135.07
2018,4,14,10,15,443.0,311.0,3.55,22.75,656.5,190.44,135.86
2018,4,14,10,30,461.0,319.0,3.6,23.1,690.0,233.25,159.77
2018,4,14,10,45,468.0,326.5,3.7,23.45,713.5,276.46,190.92
2018,4,14,11,0,475.0,334.0,3.8,23.8,737.0,320.95,226.17
2018,4,14,11,15,549.0,300.0,3.85,23.95,774.5,362.91,259.04
2018,4,14,11,30,623.0,266.0,3.9,24.1,812.0,408.18,295.78
2018,4,14,11,45,517.0,307.5,3.9,24.3,763.5,438.55,324.01
2018,4,14,12,0,411.0,349.0,3.9,24.5,715.0,455.0,339.82
2018,4,14,12,15,384.0,352.5,3.9,24.55,695.0,477.42,358.67
2018,4,14,12,30,357.0,356.0,3.9,24.6,675.0,493.1,371.9
2018,4,14,12,45,403.5,340.0,3.85,24.65,698.0,544.65,411.29
2018,4,14,13,0,450.0,324.0,3.8,24.7,721.0,595.22,449.57
2018,4,14,13,15,469.5,312.5,3.75,24.7,720.5,631.62,477.14
2018,4,14,13,30,489.0,301.0,3.7,24.7,720.0,667.41,504.1
