Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,45,0.5,111.5,3.0,17.3,112.0,87.3,66.07
2018,4,24,15,0,0.0,109.0,2.9,17.4,109.0,84.8,64.13
2018,4,24,15,15,0.0,98.0,2.85,17.4,98.0,75.82,56.94
2018,4,24,15,30,0.0,87.0,2.8,17.4,87.0,67.07,49.92
2018,4,24,15,45,0.0,80.5,2.7,17.4,80.5,61.98,45.88
2018,4,24,16,0,0.0,74.0,2.6,17.4,74.0,56.9,41.83
2018,4,24,16,15,0.0,58.5,2.55,17.25,58.5,44.88,31.99
2018,4,24,16,30,0.0,43.0,2.5,17.1,43.0,32.91,22.1
2018,4,24,16,45,35.5,63.0,2.45,17.0,77.0,101.25,81.34
2018,4,24,17,0,71.0,83.0,2.4,16.9,111.0,161.25,132.95
2018,4,24,17,15,58.5,94.5,2.3,16.6,115.5,148.12,121.75
2018,4,24,17,30,46.0,106.0,2.2,16.3,120.0,158.66,130.01
2018,4,24,17,45,24.5,84.0,2.15,16.05,91.5,114.99,92.56
2018,4,24,18,0,3.0,62.0,2.1,15.8,63.0,60.35,45.39
2018,4,24,18,15,1.5,44.0,2.1,15.8,44.5,42.31,29.55
2018,4,24,18,30,0.0,26.0,2.1,15.8,26.0,22.27,11.36
2018,4,24,18,45,0.5,14.5,1.95,15.3,14.5,11.82,0.0
2018,4,24,19,0,1.0,3.0,1.8,14.8,3.0,2.36,0.0
2018,4,24,19,15,0.5,1.5,1.75,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.8,12.45,2.0,1.57,0.0
2018,4,25,6,0,0.0,4.0,0.9,12.6,4.0,3.02,0.0
2018,4,25,6,15,0.0,7.5,1.0,12.8,7.5,5.68,0.0
2018,4,25,6,30,0.0,11.0,1.1,13.0,11.0,8.34,1.8
2018,4,25,6,45,0.0,13.5,1.2,13.15,13.5,10.25,3.59
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,12.16,5.34
2018,4,25,7,15,0.0,22.0,1.45,13.55,22.0,16.75,9.47
2018,4,25,7,30,0.0,28.0,1.6,13.8,28.0,21.35,13.55
2018,4,25,7,45,0.0,44.0,1.7,14.0,44.0,33.65,24.46
2018,4,25,8,0,0.0,60.0,1.8,14.2,60.0,46.0,35.27
2018,4,25,8,15,2.5,87.0,1.9,14.35,88.5,66.99,53.54
2018,4,25,8,30,5.0,114.0,2.0,14.5,117.0,86.51,70.28
2018,4,25,8,45,2.5,78.5,2.1,14.65,80.0,60.48,47.4
2018,4,25,9,0,0.0,43.0,2.2,14.8,43.0,33.02,23.32
2018,4,25,9,15,3.5,91.5,2.15,14.95,94.0,70.71,55.95
2018,4,25,9,30,7.0,140.0,2.1,15.1,145.0,105.72,85.72
2018,4,25,9,45,16.0,205.0,2.1,15.3,217.5,150.0,122.83
2018,4,25,10,0,25.0,270.0,2.1,15.5,290.0,177.69,145.52
2018,4,25,10,15,33.5,307.5,2.05,15.85,335.0,204.6,158.71
2018,4,25,10,30,42.0,345.0,2.0,16.2,380.0,233.55,180.16
2018,4,25,10,45,92.0,381.0,1.9,16.55,461.0,272.98,208.09
2018,4,25,11,0,142.0,417.0,1.8,16.9,542.0,309.52,234.21
2018,4,25,11,15,123.0,412.0,1.75,17.25,521.5,318.06,241.71
2018,4,25,11,30,104.0,407.0,1.7,17.6,501.0,323.84,246.92
2018,4,25,11,45,68.0,378.5,1.65,18.0,440.0,306.8,234.68
2018,4,25,12,0,32.0,350.0,1.6,18.4,379.0,278.0,213.01
2018,4,25,12,15,55.5,388.5,1.55,18.7,439.5,326.27,249.52
2018,4,25,12,30,79.0,427.0,1.5,19.0,500.0,378.78,288.46
2018,4,25,12,45,83.0,416.5,1.5,19.35,492.5,384.33,292.43
2018,4,25,13,0,87.0,406.0,1.5,19.7,485.0,389.45,296.36
2018,4,25,13,15,120.5,311.0,1.5,19.8,418.5,356.71,273.78
2018,4,25,13,30,154.0,216.0,1.5,19.9,352.0,321.6,249.64
2018,4,25,13,45,209.0,249.5,1.55,20.05,429.0,410.0,317.5
2018,4,25,14,0,264.0,283.0,1.6,20.2,506.0,503.34,386.89
2018,4,25,14,15,162.5,305.0,1.65,20.15,440.5,431.03,331.73
2018,4,25,14,30,61.0,327.0,1.7,20.1,375.0,349.07,268.7
2018,4,25,14,45,71.0,314.5,1.75,20.0,368.0,353.3,273.51
2018,4,25,15,0,81.0,302.0,1.8,19.9,361.0,357.51,277.96
2018,4,25,15,15,60.0,266.5,1.85,19.8,309.0,306.52,239.45
2018,4,25,15,30,39.0,231.0,1.9,19.7,257.0,253.58,198.86
2018,4,25,15,45,92.0,228.5,1.95,19.6,283.5,309.75,245.67
2018,4,25,16,0,145.0,226.0,2.0,19.5,310.0,390.87,310.63
2018,4,25,16,15,279.5,187.0,1.9,19.35,330.5,511.67,407.2
2018,4,25,16,30,414.0,148.0,1.8,19.2,351.0,631.67,500.03
2018,4,25,16,45,500.0,121.5,1.7,19.1,339.0,686.42,540.96
2018,4,25,17,0,586.0,95.0,1.6,19.0,327.0,748.91,586.53
2018,4,25,17,15,578.0,83.0,1.45,18.45,283.5,719.79,566.18
2018,4,25,17,30,570.0,71.0,1.3,17.9,240.0,688.21,543.87
2018,4,25,17,45,417.5,65.5,1.1,17.35,176.0,526.86,423.16
2018,4,25,18,0,265.0,60.0,0.9,16.8,112.0,365.5,296.92
2018,4,25,18,15,252.5,45.5,0.9,16.8,83.0,331.38,266.44
2018,4,25,18,30,240.0,31.0,0.9,16.8,54.0,298.3,223.12
2018,4,25,18,45,137.5,18.0,0.95,15.55,29.5,165.43,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.3,5.0,3.93,0.0
2018,4,25,19,15,17.5,2.5,1.05,14.15,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,1.0,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.0,1.15,10.7,12.0,9.44,0.0
2018,4,26,6,0,0.0,22.0,1.2,11.0,22.0,16.81,7.4
2018,4,26,6,15,0.0,38.0,1.3,11.35,38.0,28.58,19.48
2018,4,26,6,30,0.0,54.0,1.4,11.7,54.0,40.3,30.43
2018,4,26,6,45,11.0,77.0,1.5,12.0,80.0,56.61,45.32
2018,4,26,7,0,22.0,100.0,1.6,12.3,106.0,71.48,58.7
2018,4,26,7,15,67.0,127.0,1.7,12.75,151.5,89.45,74.49
2018,4,26,7,30,112.0,154.0,1.8,13.2,197.0,104.78,87.66
2018,4,26,7,45,124.0,179.5,1.9,13.6,233.5,119.97,100.49
2018,4,26,8,0,136.0,205.0,2.0,14.0,270.0,134.68,112.69
2018,4,26,8,15,139.5,227.5,1.95,14.5,301.0,147.22,122.79
2018,4,26,8,30,143.0,250.0,1.9,15.0,332.0,159.3,132.36
2018,4,26,8,45,235.0,260.0,1.9,15.5,407.5,159.16,131.55
2018,4,26,9,0,327.0,270.0,1.9,16.0,483.0,165.5,136.23
2018,4,26,9,15,433.5,254.5,1.8,16.5,557.0,150.07,122.65
2018,4,26,9,30,540.0,239.0,1.7,17.0,631.0,142.71,115.99
2018,4,26,9,45,441.0,288.0,1.6,17.5,619.0,161.33,130.96
2018,4,26,10,0,342.0,337.0,1.5,18.0,607.0,193.88,157.09
2018,4,26,10,15,479.0,295.5,1.35,18.35,689.5,203.99,140.71
2018,4,26,10,30,616.0,254.0,1.2,18.7,772.0,237.35,156.24
2018,4,26,10,45,599.5,269.0,1.1,19.05,784.5,287.11,195.61
2018,4,26,11,0,583.0,284.0,1.0,19.4,797.0,335.47,235.67
2018,4,26,11,15,710.0,225.0,0.9,19.5,861.5,385.94,274.11
2018,4,26,11,30,837.0,166.0,0.8,19.6,926.0,449.64,323.47
2018,4,26,11,45,685.0,249.0,0.75,19.75,874.5,488.99,357.75
2018,4,26,12,0,533.0,332.0,0.7,19.9,823.0,518.49,381.94
2018,4,26,12,15,410.5,389.0,0.7,19.9,767.5,528.68,391.04
2018,4,26,12,30,288.0,446.0,0.7,19.9,712.0,527.56,390.75
2018,4,26,12,45,269.5,444.5,0.7,19.95,691.5,541.33,401.32
2018,4,26,13,0,251.0,443.0,0.7,20.0,671.0,552.51,409.63
2018,4,26,13,15,278.5,430.5,0.8,19.95,680.0,586.67,435.62
2018,4,26,13,30,306.0,418.0,0.9,19.9,689.0,621.37,461.75
2018,4,26,13,45,296.5,410.0,0.95,19.9,667.0,629.55,468.34
2018,4,26,14,0,287.0,402.0,1.0,19.9,645.0,635.42,473.59
2018,4,26,14,15,202.5,389.0,1.0,19.8,557.5,547.88,412.08
2018,4,26,14,30,118.0,376.0,1.0,19.7,470.0,471.14,356.9
2018,4,26,14,45,83.0,342.0,1.0,19.65,406.5,392.66,300.49
2018,4,26,15,0,48.0,308.0,1.0,19.6,343.0,331.6,255.3
2018,4,26,15,15,27.0,244.5,0.95,19.4,264.0,250.82,194.46
2018,4,26,15,30,6.0,181.0,0.9,19.2,185.0,153.68,118.81
2018,4,26,15,45,3.5,163.5,0.85,19.0,166.0,136.7,105.91
2018,4,26,16,0,1.0,146.0,0.8,18.8,147.0,119.51,92.42
2018,4,26,16,15,0.5,117.0,0.7,18.6,117.5,93.65,71.82
2018,4,26,16,30,0.0,88.0,0.6,18.4,88.0,67.99,51.07
2018,4,26,16,45,0.0,72.0,0.55,18.2,72.0,55.26,40.78
2018,4,26,17,0,0.0,56.0,0.5,18.0,56.0,42.88,30.61
2018,4,26,17,15,0.0,43.0,0.5,17.7,43.0,32.85,22.28
2018,4,26,17,30,0.0,30.0,0.5,17.4,30.0,22.86,13.86
2018,4,26,17,45,0.0,23.5,0.45,17.1,23.5,17.88,9.62
2018,4,26,18,0,0.0,17.0,0.4,16.8,17.0,12.91,5.32
2018,4,26,18,15,0.0,12.5,0.4,16.8,12.5,9.48,2.27
2018,4,26,18,30,0.0,8.0,0.4,16.8,8.0,6.06,0.0
2018,4,26,18,45,0.0,4.5,0.45,16.2,4.5,3.4,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.79,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.35,12.0,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,4,27,5,45,96.0,18.0,1.6,12.4,25.5,14.16,0.0
2018,4,27,6,0,174.0,32.0,1.7,12.6,47.0,24.14,13.46
2018,4,27,6,15,155.0,36.5,1.75,12.85,57.0,27.32,18.28
2018,4,27,6,30,136.0,41.0,1.8,13.1,67.0,31.2,22.2
2018,4,27,6,45,77.0,53.5,1.85,13.3,69.0,40.82,31.03
2018,4,27,7,0,18.0,66.0,1.9,13.5,71.0,49.99,39.3
2018,4,27,7,15,10.0,83.0,1.9,13.9,86.0,62.68,50.49
2018,4,27,7,30,2.0,100.0,1.9,14.3,101.0,74.82,61.0
2018,4,27,7,45,6.0,116.0,1.9,14.7,119.0,86.38,70.82
2018,4,27,8,0,10.0,132.0,1.9,15.1,137.0,97.87,80.43
2018,4,27,8,15,42.0,179.0,1.9,15.6,202.5,124.33,102.75
2018,4,27,8,30,74.0,226.0,1.9,16.1,268.0,151.97,125.64
2018,4,27,8,45,119.5,251.5,1.85,16.55,326.5,160.09,131.78
2018,4,27,9,0,165.0,277.0,1.8,17.0,385.0,174.05,142.78
2018,4,27,9,15,459.5,216.0,1.85,17.45,544.5,130.5,105.79
2018,4,27,9,30,754.0,155.0,1.9,17.9,704.0,100.88,80.56
2018,4,27,9,45,760.5,159.5,1.9,18.35,737.5,101.38,80.71
2018,4,27,10,0,767.0,164.0,1.9,18.8,771.0,118.0,94.3
2018,4,27,10,15,635.0,230.0,1.95,19.05,745.5,183.18,118.71
2018,4,27,10,30,503.0,296.0,2.0,19.3,720.0,247.06,168.78
2018,4,27,10,45,585.0,265.0,2.0,19.55,771.5,282.98,193.81
2018,4,27,11,0,667.0,234.0,2.0,19.8,823.0,330.89,231.19
2018,4,27,11,15,539.0,310.5,2.05,19.95,792.0,385.37,280.18
2018,4,27,11,30,411.0,387.0,2.1,20.1,761.0,421.97,313.15
2018,4,27,11,45,366.5,406.5,2.1,20.2,742.5,454.14,339.79
2018,4,27,12,0,322.0,426.0,2.1,20.3,724.0,476.11,357.91
2018,4,27,12,15,283.0,440.0,2.1,20.35,702.0,493.31,371.8
2018,4,27,12,30,244.0,454.0,2.1,20.4,680.0,506.83,382.37
2018,4,27,12,45,252.5,438.0,2.15,20.45,670.0,525.55,397.19
2018,4,27,13,0,261.0,422.0,2.2,20.5,660.0,543.28,411.2
2018,4,27,13,15,159.5,396.0,2.2,20.45,540.5,458.0,348.74
2018,4,27,13,30,58.0,370.0,2.2,20.4,421.0,356.07,272.22
2018,4,27,13,45,32.0,275.0,2.2,20.4,303.0,258.17,198.56
2018,4,27,14,0,6.0,180.0,2.2,20.4,185.0,147.26,112.3
2018,4,27,14,15,24.5,229.5,2.2,20.3,249.0,218.86,169.43
2018,4,27,14,30,43.0,279.0,2.2,20.2,313.0,285.89,221.88
2018,4,27,14,45,36.5,243.0,2.15,20.1,271.0,249.85,194.28
2018,4,27,15,0,30.0,207.0,2.1,20.0,229.0,212.45,165.62
2018,4,27,15,15,31.5,201.5,2.05,19.9,223.5,211.69,165.67
2018,4,27,15,30,33.0,196.0,2.0,19.8,218.0,210.94,165.66
2018,4,27,15,45,192.5,200.0,1.95,19.65,313.5,425.64,338.04
2018,4,27,16,0,352.0,204.0,1.9,19.5,409.0,599.41,471.5
2018,4,27,16,15,531.5,153.5,1.8,19.35,431.5,754.55,586.43
2018,4,27,16,30,711.0,103.0,1.7,19.2,454.0,890.16,680.67
2018,4,27,16,45,691.0,96.0,1.6,19.0,405.5,859.62,659.75
2018,4,27,17,0,671.0,89.0,1.5,18.8,357.0,826.34,638.42
2018,4,27,17,15,626.5,82.5,1.3,18.2,304.0,767.15,597.93
2018,4,27,17,30,582.0,76.0,1.1,17.6,251.0,706.58,555.12
2018,4,27,17,45,517.0,67.5,0.95,17.0,200.5,623.23,494.07
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,540.37,430.22
2018,4,27,18,15,352.0,48.0,0.8,16.4,106.0,424.95,338.01
2018,4,27,18,30,252.0,37.0,0.8,16.4,62.0,319.15,242.26
2018,4,27,18,45,144.0,22.5,0.85,15.1,35.0,181.49,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.8,8.0,34.47,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.65,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.9,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.5,5.0,3.93,0.0
2018,4,28,5,45,94.5,21.5,0.95,10.1,29.5,16.92,0.0
2018,4,28,6,0,176.0,38.0,1.0,10.7,54.0,28.44,17.5
2018,4,28,6,15,276.5,52.5,1.1,11.35,97.0,39.32,29.03
2018,4,28,6,30,377.0,67.0,1.2,12.0,140.0,50.21,39.28
2018,4,28,6,45,447.0,78.0,1.3,12.7,190.5,58.42,46.84
2018,4,28,7,0,517.0,89.0,1.4,13.4,241.0,69.68,56.84
2018,4,28,7,15,566.5,97.0,1.3,14.2,294.0,74.88,61.2
2018,4,28,7,30,616.0,105.0,1.2,15.0,347.0,80.01,65.34
2018,4,28,7,45,613.0,119.0,1.15,15.8,388.5,88.26,72.09
2018,4,28,8,0,610.0,133.0,1.1,16.6,430.0,95.94,78.21
2018,4,28,8,15,676.5,130.5,1.25,17.45,493.0,93.74,75.77
2018,4,28,8,30,743.0,128.0,1.4,18.3,556.0,92.01,73.8
2018,4,28,8,45,762.0,132.5,1.55,19.2,603.5,93.65,74.7
2018,4,28,9,0,781.0,137.0,1.7,20.1,651.0,95.18,75.5
2018,4,28,9,15,797.5,139.5,1.8,20.45,694.0,103.63,82.27
2018,4,28,9,30,814.0,142.0,1.9,20.8,737.0,103.77,82.07
2018,4,28,9,45,826.5,144.5,2.0,21.1,775.0,103.75,81.78
2018,4,28,10,0,839.0,147.0,2.1,21.4,813.0,113.54,78.0
2018,4,28,10,15,846.5,149.0,2.2,21.6,843.0,170.36,99.68
2018,4,28,10,30,854.0,151.0,2.3,21.8,873.0,228.31,138.14
2018,4,28,10,45,860.0,153.0,2.4,22.0,897.5,286.85,184.72
2018,4,28,11,0,866.0,155.0,2.5,22.2,922.0,345.95,234.82
2018,4,28,11,15,869.5,157.0,2.55,22.35,938.5,404.52,285.25
2018,4,28,11,30,873.0,159.0,2.6,22.5,955.0,462.93,334.95
2018,4,28,11,45,874.5,159.0,2.7,22.6,962.5,518.68,381.8
2018,4,28,12,0,876.0,159.0,2.8,22.7,970.0,573.51,426.74
2018,4,28,12,15,884.0,153.0,2.8,22.8,972.0,621.08,465.11
2018,4,28,12,30,892.0,147.0,2.8,22.9,974.0,671.82,504.6
2018,4,28,12,45,900.5,140.0,2.85,22.95,969.0,720.76,542.17
2018,4,28,13,0,909.0,133.0,2.9,23.0,964.0,767.95,577.74
2018,4,28,13,15,903.5,132.5,2.9,23.0,947.0,807.77,607.22
2018,4,28,13,30,898.0,132.0,2.9,23.0,930.0,844.58,632.75
2018,4,28,13,45,891.0,131.5,2.9,23.0,906.0,876.98,655.07
2018,4,28,14,0,884.0,131.0,2.9,23.0,882.0,906.0,675.14
2018,4,28,14,15,846.5,142.5,2.9,22.95,841.0,928.95,691.34
2018,4,28,14,30,809.0,154.0,2.9,22.9,800.0,934.64,696.15
2018,4,28,14,45,796.5,150.0,2.85,22.85,762.0,943.76,703.18
2018,4,28,15,0,784.0,146.0,2.8,22.8,724.0,948.9,707.67
2018,4,28,15,15,797.0,133.0,2.7,22.65,691.5,965.94,720.15
2018,4,28,15,30,810.0,120.0,2.6,22.5,659.0,979.26,730.16
2018,4,28,15,45,780.0,119.5,2.55,22.35,608.5,959.47,718.75
2018,4,28,16,0,750.0,119.0,2.5,22.2,558.0,943.74,710.45
2018,4,28,16,15,722.5,115.0,2.3,21.85,507.0,915.69,692.94
2018,4,28,16,30,695.0,111.0,2.1,21.5,456.0,884.43,673.19
2018,4,28,16,45,667.5,105.0,1.95,21.15,406.0,847.73,649.92
2018,4,28,17,0,640.0,99.0,1.8,20.8,356.0,808.4,624.35
2018,4,28,17,15,588.5,93.0,1.65,20.1,303.0,743.06,580.34
2018,4,28,17,30,537.0,87.0,1.5,19.4,250.0,676.23,533.7
2018,4,28,17,45,464.0,78.0,1.4,18.7,199.0,579.87,463.14
2018,4,28,18,0,391.0,69.0,1.3,18.0,148.0,494.2,397.13
2018,4,28,18,15,294.0,54.5,1.3,18.0,104.0,382.24,306.36
2018,4,28,18,30,197.0,40.0,1.3,18.0,60.0,276.96,211.6
2018,4,28,18,45,111.0,24.0,1.25,17.1,34.0,158.25,0.0
2018,4,28,19,0,25.0,8.0,1.2,16.2,8.0,25.87,0.0
2018,4,28,19,15,12.5,4.0,1.3,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,18.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,4,29,5,30,37.0,6.0,1.6,5.9,6.0,4.72,0.0
2018,4,29,5,45,169.0,21.0,1.75,6.25,35.5,15.97,0.0
2018,4,29,6,0,301.0,36.0,1.9,6.6,65.0,29.85,19.36
2018,4,29,6,15,411.0,46.5,2.15,7.05,112.0,38.25,28.64
2018,4,29,6,30,521.0,57.0,2.4,7.5,159.0,46.76,36.89
2018,4,29,6,45,591.5,63.5,2.6,8.0,213.0,51.82,41.74
2018,4,29,7,0,662.0,70.0,2.8,8.5,267.0,56.99,46.45
2018,4,29,7,15,708.0,75.5,2.9,8.9,323.5,61.14,50.09
2018,4,29,7,30,754.0,81.0,3.0,9.3,380.0,70.66,58.45
2018,4,29,7,45,787.0,85.0,3.1,9.75,435.5,73.67,60.84
2018,4,29,8,0,820.0,89.0,3.2,10.2,491.0,76.65,63.16
2018,4,29,8,15,843.5,92.5,3.2,10.6,544.5,79.01,64.92
2018,4,29,8,30,867.0,96.0,3.2,11.0,598.0,81.29,66.6
2018,4,29,8,45,884.5,98.5,3.2,11.4,647.5,82.69,67.5
2018,4,29,9,0,902.0,101.0,3.2,11.8,697.0,92.94,76.13
2018,4,29,9,15,916.0,103.0,3.15,12.2,742.0,94.36,77.03
2018,4,29,9,30,930.0,105.0,3.1,12.6,787.0,95.64,77.82
2018,4,29,9,45,941.0,106.5,3.05,13.0,826.5,96.41,78.18
2018,4,29,10,0,952.0,108.0,3.0,13.4,866.0,110.09,75.03
2018,4,29,10,15,960.0,108.5,2.95,13.75,898.0,171.16,98.85
2018,4,29,10,30,968.0,109.0,2.9,14.1,930.0,233.15,141.39
2018,4,29,10,45,971.0,110.0,2.85,14.45,952.5,295.01,192.56
2018,4,29,11,0,974.0,111.0,2.8,14.8,975.0,356.79,246.97
2018,4,29,11,15,978.0,110.5,2.75,15.1,991.5,417.69,301.24
2018,4,29,11,30,982.0,110.0,2.7,15.4,1008.0,478.13,354.32
2018,4,29,11,45,985.0,109.5,2.65,15.65,1017.0,537.41,405.13
2018,4,29,12,0,988.0,109.0,2.6,15.9,1026.0,595.67,453.5
2018,4,29,12,15,987.0,109.5,2.6,16.1,1026.0,651.1,498.47
2018,4,29,12,30,986.0,110.0,2.6,16.3,1026.0,704.67,540.65
2018,4,29,12,45,981.0,110.5,2.55,16.55,1015.5,753.45,577.78
2018,4,29,13,0,976.0,111.0,2.5,16.8,1005.0,799.52,611.89
2018,4,29,13,15,973.0,110.0,2.45,16.9,988.5,842.92,642.85
2018,4,29,13,30,970.0,109.0,2.4,17.0,972.0,883.29,670.07
2018,4,29,13,45,965.0,108.5,2.4,17.1,948.5,919.23,694.55
2018,4,29,14,0,960.0,108.0,2.4,17.2,925.0,951.72,716.67
2018,4,29,14,15,951.5,106.5,2.35,17.2,892.5,976.49,733.4
2018,4,29,14,30,943.0,105.0,2.3,17.2,860.0,997.35,747.64
2018,4,29,14,45,933.0,102.5,2.3,17.2,821.0,1011.78,758.32
2018,4,29,15,0,923.0,100.0,2.3,17.2,782.0,1022.16,766.55
2018,4,29,15,15,910.0,98.0,2.25,17.1,738.5,1026.11,770.45
2018,4,29,15,30,897.0,96.0,2.2,17.0,695.0,1026.06,771.96
2018,4,29,15,45,880.5,93.5,2.2,16.95,646.5,1018.0,768.84
2018,4,29,16,0,864.0,91.0,2.2,16.9,598.0,1019.1,772.09
2018,4,29,16,15,842.0,87.5,2.05,16.6,545.5,996.57,758.39
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,970.46,742.45
2018,4,29,16,45,790.0,80.0,1.8,16.0,438.5,932.3,718.74
2018,4,29,17,0,760.0,76.0,1.7,15.7,384.0,891.22,692.6
2018,4,29,17,15,717.5,71.0,1.55,14.9,328.5,833.96,654.88
2018,4,29,17,30,675.0,66.0,1.4,14.1,273.0,783.05,620.21
2018,4,29,17,45,612.0,59.5,1.2,13.3,219.5,702.6,561.23
2018,4,29,18,0,549.0,53.0,1.0,12.5,166.0,622.61,499.42
2018,4,29,18,15,447.0,44.0,1.0,12.5,118.5,505.86,406.05
2018,4,29,18,30,345.0,35.0,1.0,12.5,71.0,393.36,305.53
2018,4,29,18,45,205.0,22.0,1.05,11.0,40.5,230.66,28.01
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,57.99,0.0
2018,4,29,19,15,32.5,4.5,1.15,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.0,4.0,0.85,3.5,4.0,0.0,0.0
2018,4,30,5,30,46.0,8.0,0.9,4.2,8.0,6.29,0.0
2018,4,30,5,45,173.0,22.0,1.0,4.9,37.0,16.73,0.0
2018,4,30,6,0,300.0,36.0,1.1,5.6,66.0,29.76,19.71
2018,4,30,6,15,408.0,46.5,1.15,6.35,113.0,38.17,28.75
2018,4,30,6,30,516.0,57.0,1.2,7.1,160.0,46.66,36.93
2018,4,30,6,45,586.0,63.5,1.2,7.85,213.5,51.72,41.71
2018,4,30,7,0,656.0,70.0,1.2,8.6,267.0,56.88,46.35
2018,4,30,7,15,704.0,75.5,1.2,9.5,324.0,61.05,49.9
2018,4,30,7,30,752.0,81.0,1.2,10.4,381.0,70.59,58.12
2018,4,30,7,45,786.0,84.0,1.15,11.35,436.5,72.88,59.72
2018,4,30,8,0,820.0,87.0,1.1,12.3,492.0,75.19,61.31
2018,4,30,8,15,843.5,90.0,1.15,12.9,545.0,77.26,62.75
2018,4,30,8,30,867.0,93.0,1.2,13.5,598.0,79.27,64.12
2018,4,30,8,45,885.0,95.5,1.2,14.1,647.5,89.23,72.37
2018,4,30,9,0,903.0,98.0,1.2,14.7,697.0,91.24,73.7
2018,4,30,9,15,914.5,100.0,1.15,15.1,740.5,92.63,74.56
2018,4,30,9,30,926.0,102.0,1.1,15.5,784.0,93.85,75.29
2018,4,30,9,45,935.0,103.5,1.05,15.95,821.5,94.58,75.61
2018,4,30,10,0,944.0,105.0,1.0,16.4,859.0,110.5,72.77
2018,4,30,10,15,951.0,106.5,1.05,16.75,890.5,171.37,97.26
2018,4,30,10,30,958.0,108.0,1.1,17.1,922.0,233.1,139.2
2018,4,30,10,45,963.0,109.0,1.1,17.45,946.5,294.7,188.95
2018,4,30,11,0,968.0,110.0,1.1,17.8,971.0,356.47,241.73
2018,4,30,11,15,969.0,111.0,1.15,18.1,986.0,416.78,294.05
2018,4,30,11,30,970.0,112.0,1.2,18.4,1001.0,476.36,344.91
2018,4,30,11,45,970.0,113.0,1.3,18.7,1008.5,534.53,393.59
2018,4,30,12,0,970.0,114.0,1.4,19.0,1016.0,591.45,439.86
2018,4,30,12,15,969.5,114.0,1.45,19.2,1016.0,645.9,482.8
2018,4,30,12,30,969.0,114.0,1.5,19.4,1016.0,698.55,523.16
2018,4,30,12,45,966.0,113.5,1.6,19.6,1006.5,747.1,560.01
2018,4,30,13,0,963.0,113.0,1.7,19.8,997.0,793.1,594.29
2018,4,30,13,15,959.0,113.0,1.75,19.9,981.0,836.01,624.84
2018,4,30,13,30,955.0,113.0,1.8,20.0,965.0,875.91,651.9
2018,4,30,13,45,948.0,112.0,1.8,20.1,939.5,909.21,673.97
2018,4,30,14,0,941.0,111.0,1.8,20.2,914.0,938.93,693.69
2018,4,30,14,15,933.0,109.5,1.85,20.25,882.5,963.58,710.91
2018,4,30,14,30,925.0,108.0,1.9,20.3,851.0,984.42,725.82
2018,4,30,14,45,915.0,106.0,1.9,20.35,813.0,998.98,736.19
2018,4,30,15,0,905.0,104.0,1.9,20.4,775.0,1009.59,744.24
2018,4,30,15,15,891.0,102.0,1.85,20.35,731.0,1012.31,747.0
2018,4,30,15,30,877.0,100.0,1.8,20.3,687.0,1011.09,747.47
2018,4,30,15,45,860.5,97.0,1.8,20.25,639.0,1015.5,752.53
2018,4,30,16,0,844.0,94.0,1.8,20.2,591.0,1002.89,746.59
2018,4,30,16,15,822.0,90.0,1.7,19.9,539.0,979.7,733.29
2018,4,30,16,30,800.0,86.0,1.6,19.6,487.0,952.99,717.69
2018,4,30,16,45,770.5,81.5,1.5,19.35,433.0,914.8,694.08
2018,4,30,17,0,741.0,77.0,1.4,19.1,379.0,873.75,668.15
2018,4,30,17,15,697.5,72.5,1.3,18.2,324.5,823.64,636.74
2018,4,30,17,30,654.0,68.0,1.2,17.3,270.0,765.74,598.39
2018,4,30,17,45,589.5,61.5,1.05,16.4,217.0,684.24,540.23
2018,4,30,18,0,525.0,55.0,0.9,15.5,164.0,603.23,479.17
2018,4,30,18,15,424.0,45.5,0.9,15.5,117.5,487.23,387.55
2018,4,30,18,30,323.0,36.0,0.9,15.5,71.0,375.5,290.23
2018,4,30,18,45,190.5,22.5,1.0,14.05,40.5,221.08,52.91
2018,4,30,19,0,58.0,9.0,1.1,12.6,10.0,52.52,0.0
2018,4,30,19,15,29.0,4.5,1.1,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,1,5,15,22.5,4.5,0.9,7.0,4.5,0.0,0.0
2018,5,1,5,30,45.0,9.0,0.9,7.7,9.0,7.08,0.0
2018,5,1,5,45,170.5,23.5,0.9,8.4,38.5,17.83,0.0
2018,5,1,6,0,296.0,38.0,0.9,9.1,68.0,31.39,21.03
2018,5,1,6,15,402.0,48.0,0.95,9.9,114.5,39.31,29.39
2018,5,1,6,30,508.0,58.0,1.0,10.7,161.0,47.34,37.03
2018,5,1,6,45,575.5,65.5,1.1,11.45,214.5,53.1,42.37
2018,5,1,7,0,643.0,73.0,1.2,12.2,268.0,58.9,47.5
2018,5,1,7,15,688.0,78.5,1.05,13.0,323.5,62.93,50.86
2018,5,1,7,30,733.0,84.0,0.9,13.8,379.0,66.94,54.1
2018,5,1,7,45,764.5,89.0,0.75,14.65,434.0,76.11,61.75
2018,5,1,8,0,796.0,94.0,0.6,15.5,489.0,79.62,64.34
2018,5,1,8,15,819.0,97.5,0.65,16.5,541.5,81.8,65.71
2018,5,1,8,30,842.0,101.0,0.7,17.5,594.0,83.9,67.01
2018,5,1,8,45,859.0,104.5,0.8,18.5,643.0,85.75,68.1
2018,5,1,9,0,876.0,108.0,0.9,19.5,692.0,87.48,69.09
2018,5,1,9,15,889.0,110.5,0.9,20.3,735.5,97.65,77.18
2018,5,1,9,30,902.0,113.0,0.9,21.1,779.0,98.98,77.83
2018,5,1,9,45,910.5,114.5,0.95,21.9,815.5,99.49,77.84
2018,5,1,10,0,919.0,116.0,1.0,22.7,852.0,117.18,74.97
2018,5,1,10,15,926.0,118.0,0.95,23.1,883.5,176.92,99.5
2018,5,1,10,30,933.0,120.0,0.9,23.5,915.0,237.52,139.91
2018,5,1,10,45,938.0,121.0,0.8,23.9,939.0,297.76,187.09
2018,5,1,11,0,943.0,122.0,0.7,24.3,963.0,358.17,236.77
2018,5,1,11,15,944.5,123.0,0.8,24.5,978.0,417.33,286.67
2018,5,1,11,30,946.0,124.0,0.9,24.7,993.0,475.86,335.36
2018,5,1,11,45,947.5,124.5,0.95,24.9,1001.5,533.23,381.67
2018,5,1,12,0,949.0,125.0,1.0,25.1,1010.0,589.56,425.77
2018,5,1,12,15,946.0,126.5,1.1,25.2,1008.5,642.73,466.91
2018,5,1,12,30,943.0,128.0,1.2,25.3,1007.0,694.0,505.63
2018,5,1,12,45,938.0,129.0,1.3,25.4,997.5,741.43,540.81
2018,5,1,13,0,933.0,130.0,1.4,25.5,988.0,786.31,573.54
2018,5,1,13,15,929.0,129.0,1.5,25.5,971.5,827.56,603.38
2018,5,1,13,30,925.0,128.0,1.6,25.5,955.0,865.84,629.52
2018,5,1,13,45,918.0,127.0,1.65,25.5,930.0,898.44,651.43
2018,5,1,14,0,911.0,126.0,1.7,25.5,905.0,927.56,671.18
2018,5,1,14,15,903.5,124.0,1.75,25.45,874.0,951.7,687.99
2018,5,1,14,30,896.0,122.0,1.8,25.4,843.0,972.11,702.59
2018,5,1,14,45,884.5,119.5,1.8,25.35,804.5,984.43,711.6
2018,5,1,15,0,873.0,117.0,1.8,25.3,766.0,992.8,718.35
2018,5,1,15,15,859.0,115.0,1.75,25.1,723.0,1009.12,730.14
2018,5,1,15,30,845.0,113.0,1.7,24.9,680.0,1007.88,730.82
2018,5,1,15,45,828.0,109.5,1.7,24.7,632.5,997.94,727.03
2018,5,1,16,0,811.0,106.0,1.7,24.5,585.0,984.16,720.98
2018,5,1,16,15,788.0,101.5,1.6,24.1,533.5,959.39,707.08
2018,5,1,16,30,765.0,97.0,1.5,23.7,482.0,931.14,690.91
2018,5,1,16,45,733.5,92.5,1.45,23.35,428.5,898.66,672.31
2018,5,1,17,0,702.0,88.0,1.4,23.0,375.0,856.66,646.87
2018,5,1,17,15,658.5,82.0,1.3,22.05,321.0,798.56,610.43
2018,5,1,17,30,615.0,76.0,1.2,21.1,267.0,738.99,571.43
2018,5,1,17,45,551.5,68.0,1.15,20.15,215.0,656.94,514.53
2018,5,1,18,0,488.0,60.0,1.1,19.2,163.0,575.27,454.43
2018,5,1,18,15,390.5,49.5,1.1,19.2,117.0,461.62,364.99
2018,5,1,18,30,293.0,39.0,1.1,19.2,71.0,354.81,273.14
2018,5,1,18,45,172.5,24.0,1.2,17.85,40.5,211.78,70.16
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,47.82,0.0
2018,5,1,19,15,26.0,4.5,1.35,16.3,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,10.9,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.5,9.0,7.08,0.0
2018,5,2,5,45,154.5,23.5,1.2,12.1,37.5,17.82,0.0
2018,5,2,6,0,266.0,38.0,1.3,12.7,66.0,28.88,18.76
2018,5,2,6,15,362.5,49.5,1.35,13.4,111.0,40.22,29.79
2018,5,2,6,30,459.0,61.0,1.4,14.1,156.0,49.26,38.22
2018,5,2,6,45,515.5,70.0,1.5,14.8,205.5,55.88,44.24
2018,5,2,7,0,572.0,79.0,1.6,15.5,255.0,62.41,49.96
2018,5,2,7,15,552.5,95.0,1.6,16.35,291.0,72.81,58.84
2018,5,2,7,30,533.0,111.0,1.6,17.2,327.0,82.49,66.89
2018,5,2,7,45,548.5,123.0,1.55,18.0,372.0,89.34,72.35
2018,5,2,8,0,564.0,135.0,1.5,18.8,417.0,95.78,77.34
2018,5,2,8,15,635.5,133.5,1.55,19.65,482.0,94.26,75.51
2018,5,2,8,30,707.0,132.0,1.6,20.5,547.0,93.17,74.08
2018,5,2,8,45,769.5,123.5,1.6,21.3,609.0,95.59,75.64
2018,5,2,9,0,832.0,115.0,1.6,22.1,671.0,90.5,70.91
2018,5,2,9,15,846.0,118.0,1.6,22.75,714.5,91.49,71.36
2018,5,2,9,30,860.0,121.0,1.6,23.4,758.0,92.37,71.73
2018,5,2,9,45,871.0,122.5,1.6,24.0,795.0,102.18,79.47
2018,5,2,10,0,882.0,124.0,1.6,24.6,832.0,121.36,77.04
2018,5,2,10,15,888.0,126.0,1.65,24.95,862.0,178.81,101.45
2018,5,2,10,30,894.0,128.0,1.7,25.3,892.0,236.99,140.75
2018,5,2,10,45,899.0,129.5,1.7,25.65,915.5,295.22,186.87
2018,5,2,11,0,904.0,131.0,1.7,26.0,939.0,353.67,235.69
2018,5,2,11,15,907.0,131.5,1.75,26.15,954.5,410.86,284.24
2018,5,2,11,30,910.0,132.0,1.8,26.3,970.0,467.63,331.77
2018,5,2,11,45,910.5,133.0,1.85,26.5,977.5,522.92,376.98
2018,5,2,12,0,911.0,134.0,1.9,26.7,985.0,577.15,420.06
2018,5,2,12,15,910.5,135.0,1.95,26.75,985.5,629.54,460.8
2018,5,2,12,30,910.0,136.0,2.0,26.8,986.0,680.36,499.31
2018,5,2,12,45,907.0,135.5,2.1,26.9,977.0,726.57,533.94
2018,5,2,13,0,904.0,135.0,2.2,27.0,968.0,770.42,566.24
2018,5,2,13,15,900.0,134.0,2.25,26.95,951.5,810.51,595.44
2018,5,2,13,30,896.0,133.0,2.3,26.9,935.0,847.7,620.8
2018,5,2,13,45,890.5,132.0,2.3,26.9,912.0,880.57,642.76
2018,5,2,14,0,885.0,131.0,2.3,26.9,889.0,910.15,662.56
2018,5,2,14,15,876.0,129.5,2.35,26.8,858.0,932.69,678.58
2018,5,2,14,30,867.0,128.0,2.4,26.7,827.0,951.54,692.4
2018,5,2,14,45,856.0,125.5,2.4,26.6,789.5,977.54,710.56
2018,5,2,15,0,845.0,123.0,2.4,26.5,752.0,986.2,717.59
2018,5,2,15,15,831.5,120.0,2.35,26.3,710.0,987.91,720.25
2018,5,2,15,30,818.0,117.0,2.3,26.1,668.0,985.7,720.6
2018,5,2,15,45,800.0,113.5,2.25,25.9,621.0,974.52,715.33
2018,5,2,16,0,782.0,110.0,2.2,25.7,574.0,959.57,707.79
2018,5,2,16,15,747.0,108.5,2.1,25.3,520.5,933.4,692.94
2018,5,2,16,30,712.0,107.0,2.0,24.9,467.0,897.49,671.58
2018,5,2,16,45,675.0,102.0,1.9,24.5,413.0,852.23,643.62
2018,5,2,17,0,638.0,97.0,1.8,24.1,359.0,804.56,613.44
2018,5,2,17,15,611.0,88.0,1.65,23.35,310.5,759.69,584.65
2018,5,2,17,30,584.0,79.0,1.5,22.6,262.0,712.95,553.25
2018,5,2,17,45,464.5,74.5,1.4,21.85,202.5,582.52,459.56
2018,5,2,18,0,345.0,70.0,1.3,21.1,143.0,452.42,361.58
2018,5,2,18,15,278.0,54.0,1.3,21.1,102.5,365.36,291.28
2018,5,2,18,30,211.0,38.0,1.3,21.1,62.0,281.87,217.78
2018,5,2,18,45,129.5,23.5,1.3,19.85,36.0,176.36,71.11
2018,5,2,19,0,48.0,9.0,1.3,18.6,10.0,44.7,0.0
2018,5,2,19,15,24.0,4.5,1.3,18.45,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,3,5,15,6.0,3.5,1.45,13.05,3.5,0.0,0.0
2018,5,3,5,30,12.0,7.0,1.6,13.5,7.0,5.51,0.0
2018,5,3,5,45,117.0,23.5,1.8,13.95,35.5,17.74,0.37
2018,5,3,6,0,222.0,40.0,2.0,14.4,64.0,30.12,19.79
2018,5,3,6,15,334.5,50.5,2.05,15.0,109.5,38.35,27.98
2018,5,3,6,30,447.0,61.0,2.1,15.6,155.0,49.08,37.84
2018,5,3,6,45,512.5,69.0,2.15,16.15,205.5,55.01,43.23
2018,5,3,7,0,578.0,77.0,2.2,16.7,256.0,60.94,48.41
2018,5,3,7,15,622.5,83.0,2.35,17.4,308.5,65.07,51.82
2018,5,3,7,30,667.0,89.0,2.5,18.1,361.0,69.18,55.1
2018,5,3,7,45,666.0,101.5,2.6,18.85,404.5,76.73,61.26
2018,5,3,8,0,665.0,114.0,2.7,19.6,448.0,83.76,66.88
2018,5,3,8,15,661.5,128.0,2.7,20.2,489.0,91.2,72.8
2018,5,3,8,30,658.0,142.0,2.7,20.8,530.0,98.06,78.17
2018,5,3,8,45,639.5,162.0,2.7,21.4,564.5,107.63,85.77
2018,5,3,9,0,621.0,182.0,2.7,22.0,599.0,116.43,92.63
2018,5,3,9,15,560.5,222.0,2.65,22.55,616.5,135.72,108.11
2018,5,3,9,30,500.0,262.0,2.6,23.1,634.0,151.72,120.69
2018,5,3,9,45,488.0,283.0,2.6,23.6,660.5,158.7,125.84
2018,5,3,10,0,476.0,304.0,2.6,24.1,687.0,179.95,128.25
2018,5,3,10,15,482.5,317.0,2.55,24.5,718.0,224.09,151.28
2018,5,3,10,30,489.0,330.0,2.5,24.9,749.0,269.79,182.83
2018,5,3,10,45,493.0,342.5,2.5,25.3,774.5,316.12,218.5
2018,5,3,11,0,497.0,355.0,2.5,25.7,800.0,363.57,256.28
2018,5,3,11,15,596.0,304.0,2.5,25.9,847.0,403.52,287.07
2018,5,3,11,30,695.0,253.0,2.5,26.1,894.0,456.52,328.53
2018,5,3,11,45,791.0,194.5,2.5,26.35,930.0,510.9,371.45
2018,5,3,12,0,887.0,136.0,2.5,26.6,966.0,567.21,415.82
2018,5,3,12,15,858.5,154.5,2.55,26.7,958.0,613.8,452.56
2018,5,3,12,30,830.0,173.0,2.6,26.8,950.0,665.7,491.53
2018,5,3,12,45,775.5,205.5,2.6,26.9,927.0,701.03,517.43
2018,5,3,13,0,721.0,238.0,2.6,27.0,904.0,738.23,543.55
2018,5,3,13,15,707.5,241.0,2.65,27.0,885.5,771.53,567.79
2018,5,3,13,30,694.0,244.0,2.7,27.0,867.0,801.56,589.49
2018,5,3,13,45,742.0,210.0,2.7,27.0,860.5,847.0,622.45
2018,5,3,14,0,790.0,176.0,2.7,27.0,854.0,882.53,647.58
2018,5,3,14,15,819.5,152.5,2.7,26.9,834.5,917.92,671.79
2018,5,3,14,30,849.0,129.0,2.7,26.8,815.0,936.26,684.83
2018,5,3,14,45,839.0,126.5,2.7,26.7,779.0,962.86,703.56
2018,5,3,15,0,829.0,124.0,2.7,26.6,743.0,972.11,711.03
2018,5,3,15,15,816.5,121.0,2.7,26.45,702.0,974.52,714.5
2018,5,3,15,30,804.0,118.0,2.7,26.3,661.0,973.09,715.71
2018,5,3,15,45,770.5,119.0,2.65,26.1,609.5,951.13,703.27
2018,5,3,16,0,737.0,120.0,2.6,25.9,558.0,933.16,693.7
2018,5,3,16,15,708.5,114.0,2.45,25.55,505.5,901.33,674.35
2018,5,3,16,30,680.0,108.0,2.3,25.2,453.0,866.36,652.82
2018,5,3,16,45,672.0,99.0,2.2,24.85,409.0,845.44,641.07
2018,5,3,17,0,664.0,90.0,2.1,24.5,365.0,821.57,626.9
2018,5,3,17,15,610.5,85.5,1.9,23.85,311.0,756.08,582.93
2018,5,3,17,30,557.0,81.0,1.7,23.2,257.0,689.42,536.88
2018,5,3,17,45,400.0,77.5,1.55,22.5,191.5,517.84,411.54
2018,5,3,18,0,243.0,74.0,1.4,21.8,126.0,342.37,276.04
2018,5,3,18,15,218.0,56.5,1.4,21.8,93.5,315.68,252.09
2018,5,3,18,30,193.0,39.0,1.4,21.8,61.0,267.62,207.2
2018,5,3,18,45,125.5,25.0,1.35,20.55,36.5,177.13,82.6
2018,5,3,19,0,58.0,11.0,1.3,19.3,12.0,54.12,0.0
2018,5,3,19,15,29.0,5.5,1.35,19.15,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,7.08,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,18.24,2.53
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,29.68,19.56
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,40.95,30.3
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,49.96,38.65
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,56.22,44.31
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,62.44,49.71
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,66.51,53.05
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,70.55,56.26
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,73.63,58.56
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,76.62,60.75
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,85.64,68.07
2018,5,4,8,30,778.0,110.0,3.0,20.8,571.0,88.1,69.75
2018,5,4,8,45,795.0,113.5,3.05,21.45,617.5,89.61,70.61
2018,5,4,9,0,812.0,117.0,3.1,22.1,664.0,91.01,71.4
2018,5,4,9,15,825.5,120.0,3.05,22.6,706.0,91.89,71.79
2018,5,4,9,30,839.0,123.0,3.0,23.1,748.0,92.67,72.12
2018,5,4,9,45,849.5,124.5,2.95,23.6,784.0,92.41,71.6
2018,5,4,10,0,860.0,126.0,2.9,24.1,820.0,125.05,78.4
2018,5,4,10,15,848.5,138.0,2.85,24.5,844.5,176.04,100.51
2018,5,4,10,30,837.0,150.0,2.8,24.9,869.0,235.95,143.05
2018,5,4,10,45,759.5,202.5,2.8,25.25,868.0,297.33,195.11
2018,5,4,11,0,682.0,255.0,2.8,25.6,867.0,357.32,246.96
2018,5,4,11,15,766.0,207.5,2.8,25.85,906.0,406.26,286.32
2018,5,4,11,30,850.0,160.0,2.8,26.1,945.0,463.34,332.39
2018,5,4,11,45,870.0,148.0,2.85,26.35,958.0,515.89,375.67
2018,5,4,12,0,890.0,136.0,2.9,26.6,971.0,569.99,419.04
2018,5,4,12,15,890.0,135.5,2.9,26.7,970.5,620.43,458.71
2018,5,4,12,30,890.0,135.0,2.9,26.8,970.0,669.31,496.16
2018,5,4,12,45,887.5,134.5,2.95,26.9,961.5,714.71,530.42
2018,5,4,13,0,885.0,134.0,3.0,27.0,953.0,757.84,562.35
2018,5,4,13,15,881.0,134.0,3.0,27.05,937.5,797.74,591.31
2018,5,4,13,30,877.0,134.0,3.0,27.1,922.0,834.86,616.47
2018,5,4,13,45,870.5,132.5,3.05,27.1,898.0,865.64,637.74
2018,5,4,14,0,864.0,131.0,3.1,27.1,874.0,893.08,656.86
2018,5,4,14,15,855.5,129.5,3.05,27.05,844.0,915.3,672.07
2018,5,4,14,30,847.0,128.0,3.0,27.0,814.0,933.93,685.02
