Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,855.2,600.19
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,882.84,617.67
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,892.1,624.11
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,891.59,624.85
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,914.4,640.28
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,925.63,648.4
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,944.59,662.56
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,959.59,674.36
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,900.18,639.2
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,829.31,596.84
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,853.76,615.87
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,873.32,630.79
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,797.76,584.0
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,720.23,535.43
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,688.93,516.91
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,655.56,495.71
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,491.13,379.73
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,321.79,252.48
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,254.78,199.73
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,189.15,145.49
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,135.19,95.75
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,61.98,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,20.16,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,3.54,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,6.84,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,14.09,5.52
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,21.36,12.61
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,30.21,20.57
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,39.09,28.44
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,52.67,40.24
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,66.04,51.66
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,83.64,66.49
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,100.98,80.84
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,124.27,99.94
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,144.03,115.79
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,157.14,126.02
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,161.91,129.34
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,165.86,132.02
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,169.76,134.67
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,151.71,119.59
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,143.47,112.57
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,113.11,87.62
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,136.03,79.66
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,189.92,109.45
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,244.84,149.75
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,299.36,194.36
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,357.01,242.84
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,409.33,287.85
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,462.5,332.39
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,512.56,373.44
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,560.7,411.85
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,572.32,421.53
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,557.87,410.58
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,581.96,428.68
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,604.54,445.25
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,634.24,467.25
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,663.51,488.82
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,641.75,473.3
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,597.94,442.63
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,595.85,442.46
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,591.95,440.8
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,498.69,373.94
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,377.01,284.95
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,293.78,223.51
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,190.53,144.73
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,149.33,113.4
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,108.3,81.47
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,62.04,44.79
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,19.11,10.02
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,22.92,13.24
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,26.74,16.47
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,47.73,33.94
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,73.1,54.97
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,95.27,73.92
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,107.88,84.67
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,72.24,54.39
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,29.9,18.63
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,20.88,10.37
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,13.37,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,6.6,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.36,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,4.69,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,8.35,1.04
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,12.15,4.78
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,14.44,6.95
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,16.73,9.05
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,30.54,21.18
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,44.42,33.23
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,69.84,55.05
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,93.8,75.25
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,119.4,96.47
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,145.96,118.12
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,148.33,119.45
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,150.29,120.51
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,162.74,130.18
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,174.84,139.45
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,195.07,155.2
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,200.47,158.94
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,221.65,175.25
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,238.19,176.75
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,243.73,180.26
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,245.19,182.06
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,263.6,195.49
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,283.4,210.06
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,245.94,182.77
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,202.12,150.4
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,256.27,191.14
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,313.96,233.78
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,401.92,298.36
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,499.88,368.99
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,551.24,405.98
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,604.24,444.16
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,551.74,406.97
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,498.66,368.98
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,524.73,389.16
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,551.36,409.3
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,473.66,353.73
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,369.36,278.04
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,442.68,333.71
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,497.54,374.78
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,426.82,323.58
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,329.19,252.07
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,380.12,291.98
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,407.87,313.99
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,349.68,271.46
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,289.6,226.96
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,226.13,178.96
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,161.93,129.01
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,83.62,64.94
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,23.64,14.06
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,30.15,19.56
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,36.72,24.99
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,28.26,17.78
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,19.82,10.53
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,15.36,6.26
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,11.0,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,5.44,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,3.93,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,7.85,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,16.02,7.32
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,24.45,15.36
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,35.41,25.22
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,46.14,34.76
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,67.37,53.24
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,88.73,71.51
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,101.0,81.67
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,112.89,91.35
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,127.41,103.08
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,146.5,118.44
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,162.9,131.4
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,170.93,137.38
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,181.8,145.71
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,192.18,153.58
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,207.22,165.24
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,210.83,167.68
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,226.59,179.89
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,237.65,176.31
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,265.11,194.62
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,294.73,215.98
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,310.55,229.08
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,324.09,240.6
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,317.28,237.16
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,292.96,220.16
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,319.38,240.22
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,347.98,261.78
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,412.42,309.82
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,485.42,363.6
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,459.59,344.66
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,419.18,315.12
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,427.41,321.81
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,435.31,328.04
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,417.79,315.62
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,398.35,301.84
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,432.09,327.78
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,488.34,369.51
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,425.13,323.45
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,380.27,290.63
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,387.64,297.75
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,394.96,304.69
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,442.98,342.42
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,466.26,361.77
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,539.71,419.36
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,585.45,456.22
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,559.24,438.69
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,531.03,419.95
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,497.31,396.42
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,461.49,370.72
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,417.65,337.57
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,396.21,319.92
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,361.84,291.34
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,327.14,260.26
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,243.57,183.56
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,141.64,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,47.68,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,4.72,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,9.44,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,17.96,8.9
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,26.75,17.25
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,37.5,26.91
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,48.19,36.41
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,64.88,50.93
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,81.35,65.01
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,97.05,78.22
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,113.99,92.27
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,118.43,95.58
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,118.29,95.03
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,123.3,98.83
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,128.2,102.52
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,139.93,111.83
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,151.53,120.97
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,169.71,135.4
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,194.85,155.3
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,202.27,160.79
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,215.59,162.49
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,233.38,175.06
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,252.0,188.6
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,278.32,207.68
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,307.16,228.74
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,332.51,247.36
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,360.24,267.85
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,362.29,269.81
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,362.36,270.21
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,398.62,297.18
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,441.4,328.68
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,404.94,302.2
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,365.93,273.61
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,364.34,273.17
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,362.17,272.19
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,229.12,173.16
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,87.53,63.78
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,68.79,49.26
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,50.27,34.64
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,47.11,32.22
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,43.97,29.79
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,52.44,36.7
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,60.92,43.62
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,76.64,56.39
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,93.68,70.25
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,96.03,72.41
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,98.76,74.92
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,76.03,56.79
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,54.49,39.41
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,45.97,32.58
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,37.47,25.66
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,45.4,32.6
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,53.8,39.78
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,38.2,26.33
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,23.67,13.74
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,19.32,9.62
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,14.95,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,7.33,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,4.33,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,8.64,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,16.02,7.46
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,23.67,14.72
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,32.51,22.72
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,41.31,30.58
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,63.54,49.99
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,84.84,68.3
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,83.28,66.7
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,83.11,66.28
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,109.49,88.39
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,129.23,104.54
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,107.42,85.82
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,76.83,59.82
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,58.97,44.56
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,40.79,29.04
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,82.25,63.74
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,120.57,95.18
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,161.38,128.13
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,209.65,158.27
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,233.14,174.87
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,258.71,193.34
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,292.37,217.38
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,319.42,236.82
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,351.64,259.99
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,381.74,282.45
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,441.78,327.0
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,521.2,385.99
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,536.41,397.98
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,542.97,403.03
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,570.34,424.25
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,605.27,450.47
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,573.36,427.39
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,529.36,395.37
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,617.76,462.29
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,715.81,534.0
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,714.03,531.6
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,690.12,514.9
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,690.02,517.11
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,687.58,517.61
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,642.79,486.09
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,595.5,452.51
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,582.38,445.75
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,566.91,437.09
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,586.45,455.03
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,629.51,489.32
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,691.42,538.21
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,759.76,588.47
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,633.95,498.5
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,524.07,417.6
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,423.6,342.09
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,349.24,283.42
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,348.76,281.33
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,324.43,258.58
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,247.44,188.57
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,153.83,32.78
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,52.23,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.11,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,10.24,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,23.13,13.31
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,35.72,24.99
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,46.73,34.94
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,58.23,45.12
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,67.07,52.78
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,76.87,61.07
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,91.73,73.49
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,103.38,82.95
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,123.03,98.99
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,142.87,114.89
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,162.89,130.7
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,174.16,139.18
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,182.29,145.06
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,178.75,141.55
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,188.5,148.85
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,197.44,155.44
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,202.62,158.95
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,231.57,165.0
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,262.93,182.99
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,298.69,207.24
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,319.35,218.66
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,359.22,247.22
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,408.33,286.42
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,462.66,329.3
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,508.7,366.43
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,553.05,401.27
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,597.17,434.58
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,636.75,463.77
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,645.33,469.23
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,646.13,468.43
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,682.83,494.91
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,718.87,520.45
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,758.19,549.02
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,799.56,578.79
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,818.21,592.26
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,833.94,604.08
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,778.98,566.63
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,702.6,515.05
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,765.87,561.76
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,805.34,591.64
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,770.61,569.15
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,733.07,545.28
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,715.33,536.41
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,694.86,525.39
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,501.07,387.95
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,312.31,246.39
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,223.3,177.08
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,104.11,80.29
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,143.21,113.8
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,187.76,150.57
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,149.69,118.58
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,110.94,85.61
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,78.82,56.87
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,29.45,4.33
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,13.08,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,4.72,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,9.13,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,21.64,12.18
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,33.72,23.3
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,48.45,36.4
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,62.98,49.16
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,76.0,60.35
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,89.63,71.81
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,98.61,79.1
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,105.35,84.35
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,128.98,103.63
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,146.3,117.36
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,158.11,126.44
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,169.61,135.19
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,176.51,140.14
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,193.66,153.29
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,182.77,144.02
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,183.76,144.39
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,180.61,141.46
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,179.24,133.38
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,204.74,151.43
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,244.89,180.32
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,293.37,212.37
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,354.82,254.88
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,393.74,284.42
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,419.63,304.26
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,436.05,317.1
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,450.28,327.92
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,472.53,344.18
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,494.76,360.16
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,508.18,369.84
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,520.38,378.61
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,603.27,438.23
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,696.99,503.23
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,717.38,516.76
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,735.53,529.55
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,615.15,447.01
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,482.77,353.7
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,324.42,242.15
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,170.83,127.83
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,105.6,78.22
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,43.11,28.93
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,48.09,33.11
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,53.08,37.24
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,64.01,46.2
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,75.54,55.7
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,47.68,33.38
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,20.61,11.36
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,16.0,7.64
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,11.41,3.87
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,9.11,1.97
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,6.83,0.06
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,5.68,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.54,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,3.78,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.02,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.57,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,7.08,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,13.76,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,24.81,14.88
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,35.72,25.07
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,44.34,32.92
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,55.92,43.14
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,59.53,46.25
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,63.31,49.38
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,66.26,51.69
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,69.2,53.93
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,71.6,55.67
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,80.07,62.52
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,82.25,64.01
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,84.31,65.41
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,84.9,65.59
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,85.42,65.72
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,87.31,67.05
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,88.97,68.2
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,107.73,83.27
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,172.09,110.95
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,206.6,126.42
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,256.75,160.43
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,305.01,203.71
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,348.89,243.32
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,401.33,283.05
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,466.98,333.77
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,518.54,375.45
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,569.46,415.5
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,612.4,448.84
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,660.65,484.52
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,697.22,511.3
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,730.15,534.94
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,757.45,553.58
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,774.21,564.85
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,823.15,599.73
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,863.59,627.2
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,837.08,609.65
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,794.79,580.65
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,669.79,493.79
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,499.39,372.2
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,481.96,361.49
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,463.2,348.82
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,467.41,353.61
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,471.04,357.93
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,555.91,423.68
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,638.79,486.18
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,510.79,394.0
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,387.12,302.74
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,453.26,356.5
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,516.25,405.58
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,528.65,414.62
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,545.98,426.22
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,440.98,346.34
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,349.99,274.21
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,233.49,177.58
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,92.54,37.64
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,32.75,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,7.08,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,13.88,0.0
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,27.25,16.91
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,40.51,29.14
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,51.09,38.71
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,62.1,48.43
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,71.27,56.31
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,81.13,64.59
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,91.18,72.81
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,100.81,80.51
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,105.61,84.05
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,110.27,87.42
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,124.08,98.36
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,136.87,108.31
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,146.65,115.69
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,155.63,122.37
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,158.97,124.53
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,161.97,126.44
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,172.55,134.37
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,226.64,157.52
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,232.22,151.0
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,258.84,164.46
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,307.66,200.27
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,361.36,241.66
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,412.05,285.41
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,459.26,324.13
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,485.38,346.05
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,494.48,353.79
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,505.5,361.97
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,511.55,366.18
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,564.76,403.7
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,620.48,442.21
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,672.14,477.02
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,720.48,509.32
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,759.12,536.04
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,796.32,561.89
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,669.39,478.16
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,509.55,370.6
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,485.55,355.63
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,459.04,337.47
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,675.96,490.18
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,882.82,622.84
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,897.18,629.32
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,908.0,636.64
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,886.97,624.58
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,862.91,611.16
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,823.34,588.65
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,781.39,564.36
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,635.72,471.19
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,481.0,366.25
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,384.25,297.81
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,290.36,227.16
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,214.96,168.59
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,160.26,123.86
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,115.28,85.39
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,63.77,27.11
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,23.35,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.65,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.6,18.5,1.0,0.0,0.0
2018,5,24,5,15,48.5,13.0,1.65,18.65,16.0,10.23,0.0
2018,5,24,5,30,94.0,25.0,1.7,18.8,31.0,18.71,2.89
2018,5,24,5,45,178.5,40.5,1.75,19.0,64.5,30.27,19.58
2018,5,24,6,0,263.0,56.0,1.8,19.2,98.0,41.7,30.35
2018,5,24,6,15,325.0,68.5,1.8,19.55,139.5,50.8,38.69
2018,5,24,6,30,387.0,81.0,1.8,19.9,181.0,59.78,46.7
2018,5,24,6,45,443.0,90.5,1.85,20.25,229.0,66.6,52.61
2018,5,24,7,0,499.0,100.0,1.9,20.6,277.0,73.34,58.29
2018,5,24,7,15,474.0,122.0,1.95,20.9,311.5,86.46,69.33
2018,5,24,7,30,449.0,144.0,2.0,21.2,346.0,98.78,79.49
2018,5,24,7,45,467.5,159.0,2.05,21.55,391.5,107.06,86.09
2018,5,24,8,0,486.0,174.0,2.1,21.9,437.0,114.93,92.26
2018,5,24,8,15,502.5,186.5,2.1,22.2,481.0,120.9,96.81
2018,5,24,8,30,519.0,199.0,2.1,22.5,525.0,126.52,101.04
2018,5,24,8,45,593.0,185.0,2.1,22.75,583.5,117.73,93.36
2018,5,24,9,0,667.0,171.0,2.1,23.0,642.0,108.66,85.54
2018,5,24,9,15,592.5,213.0,2.1,23.25,649.5,127.05,100.39
2018,5,24,9,30,518.0,255.0,2.1,23.5,657.0,146.03,115.53
2018,5,24,9,45,400.0,321.5,2.05,23.75,640.5,170.41,134.87
2018,5,24,10,0,282.0,388.0,2.0,24.0,624.0,232.9,167.61
2018,5,24,10,15,290.5,402.0,2.0,24.25,652.5,266.36,188.75
2018,5,24,10,30,299.0,416.0,2.0,24.5,681.0,301.51,214.14
2018,5,24,10,45,322.5,418.0,1.95,24.75,710.5,336.06,239.9
2018,5,24,11,0,346.0,420.0,1.9,25.0,740.0,373.44,268.44
