Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,15,482.0,357.0,1.85,25.25,810.5,409.74,294.53
2018,5,24,11,30,618.0,294.0,1.8,25.5,881.0,461.38,333.25
2018,5,24,11,45,570.0,324.5,1.8,25.75,869.5,507.28,369.26
2018,5,24,12,0,522.0,355.0,1.8,26.0,858.0,542.71,396.47
2018,5,24,12,15,391.0,405.5,1.75,26.15,782.0,539.36,395.02
2018,5,24,12,30,260.0,456.0,1.7,26.3,706.0,523.24,383.41
2018,5,24,12,45,192.5,451.5,1.65,26.4,636.0,494.69,363.37
2018,5,24,13,0,125.0,447.0,1.6,26.5,566.0,460.37,338.64
2018,5,24,13,15,118.0,433.0,1.55,26.55,544.0,458.46,337.72
2018,5,24,13,30,111.0,419.0,1.5,26.6,522.0,454.66,335.24
2018,5,24,13,45,379.5,325.0,1.5,26.65,664.0,641.56,472.06
2018,5,24,14,0,648.0,231.0,1.5,26.7,806.0,820.75,596.55
2018,5,24,14,15,644.5,221.5,1.45,26.65,778.0,836.4,605.81
2018,5,24,14,30,641.0,212.0,1.4,26.6,750.0,848.77,614.63
2018,5,24,14,45,594.5,220.5,1.35,26.55,703.0,834.09,604.92
2018,5,24,15,0,548.0,229.0,1.3,26.5,656.0,814.63,592.33
2018,5,24,15,15,542.5,220.0,1.25,26.4,624.0,806.07,588.31
2018,5,24,15,30,537.0,211.0,1.2,26.3,592.0,803.17,587.74
2018,5,24,15,45,617.5,173.0,1.2,26.2,584.0,864.7,630.78
2018,5,24,16,0,698.0,135.0,1.2,26.1,576.0,911.28,662.17
2018,5,24,16,15,678.0,129.0,1.15,25.95,529.5,888.17,648.27
2018,5,24,16,30,658.0,123.0,1.1,25.8,483.0,862.04,633.23
2018,5,24,16,45,646.5,113.5,1.0,25.65,438.0,837.45,618.39
2018,5,24,17,0,635.0,104.0,0.9,25.5,393.0,810.09,601.51
2018,5,24,17,15,600.5,97.0,0.85,25.15,343.5,760.56,570.58
2018,5,24,17,30,566.0,90.0,0.8,24.8,294.0,709.47,537.84
2018,5,24,17,45,499.5,83.0,0.75,24.4,242.0,626.72,481.59
2018,5,24,18,0,433.0,76.0,0.7,24.0,190.0,537.17,418.05
2018,5,24,18,15,389.5,64.5,0.7,24.0,150.0,474.29,370.82
2018,5,24,18,30,346.0,53.0,0.7,24.0,110.0,413.23,321.78
2018,5,24,18,45,253.0,40.0,0.65,22.7,74.0,311.47,238.33
2018,5,24,19,0,160.0,27.0,0.6,21.4,38.0,204.04,107.5
2018,5,24,19,15,84.0,14.5,0.65,21.1,20.0,74.68,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.55,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.9,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.0,1.0,0.0,0.0
2018,5,25,5,15,33.0,8.5,0.8,18.5,10.5,6.69,0.0
2018,5,25,5,30,61.0,16.0,1.0,19.0,20.0,12.37,0.5
2018,5,25,5,45,159.5,30.0,1.15,19.5,53.0,22.69,13.3
2018,5,25,6,0,258.0,44.0,1.3,20.0,86.0,33.28,23.06
2018,5,25,6,15,213.0,41.0,1.35,20.45,84.0,30.84,21.26
2018,5,25,6,30,168.0,38.0,1.4,20.9,82.0,28.21,19.08
2018,5,25,6,45,84.0,47.5,1.45,21.3,69.5,35.25,25.21
2018,5,25,7,0,0.0,57.0,1.5,21.7,57.0,43.65,32.41
2018,5,25,7,15,11.0,104.5,1.55,22.1,109.5,78.24,61.98
2018,5,25,7,30,22.0,152.0,1.6,22.5,162.0,110.2,88.7
2018,5,25,7,45,55.5,183.0,1.6,22.95,212.0,126.07,101.44
2018,5,25,8,0,89.0,214.0,1.6,23.4,262.0,145.0,116.55
2018,5,25,8,15,76.5,232.5,1.55,23.75,276.5,155.84,124.83
2018,5,25,8,30,64.0,251.0,1.5,24.1,291.0,166.35,132.77
2018,5,25,8,45,35.5,217.5,1.5,24.45,240.0,148.25,117.49
2018,5,25,9,0,7.0,184.0,1.5,24.8,189.0,135.39,106.6
2018,5,25,9,15,16.5,226.0,1.5,25.05,238.5,163.26,128.79
2018,5,25,9,30,26.0,268.0,1.5,25.3,288.0,176.39,138.82
2018,5,25,9,45,183.0,284.5,1.5,25.6,437.0,160.13,125.36
2018,5,25,10,0,340.0,301.0,1.5,25.9,586.0,197.59,137.65
2018,5,25,10,15,446.0,277.0,1.5,26.15,664.0,214.56,141.97
2018,5,25,10,30,552.0,253.0,1.5,26.4,742.0,250.78,164.57
2018,5,25,10,45,584.5,249.0,1.5,26.6,778.5,296.11,199.73
2018,5,25,11,0,617.0,245.0,1.5,26.8,815.0,345.25,238.84
2018,5,25,11,15,683.5,217.5,1.5,26.9,859.0,396.53,279.26
2018,5,25,11,30,750.0,190.0,1.5,27.0,903.0,454.38,324.52
2018,5,25,11,45,800.0,166.5,1.55,27.15,932.5,510.19,368.22
2018,5,25,12,0,850.0,143.0,1.6,27.3,962.0,565.24,410.82
2018,5,25,12,15,851.5,142.0,1.6,27.25,962.5,612.95,447.38
2018,5,25,12,30,853.0,141.0,1.6,27.2,963.0,659.46,482.15
2018,5,25,12,45,818.0,156.5,1.65,27.2,940.0,700.76,512.14
2018,5,25,13,0,783.0,172.0,1.7,27.2,917.0,730.9,534.05
2018,5,25,13,15,572.5,259.5,1.7,27.15,799.5,687.67,502.89
2018,5,25,13,30,362.0,347.0,1.7,27.1,682.0,621.43,455.22
2018,5,25,13,45,384.0,334.0,1.7,27.05,682.0,653.04,478.86
2018,5,25,14,0,406.0,321.0,1.7,27.0,682.0,683.82,501.08
2018,5,25,14,15,419.5,288.0,1.7,26.95,650.5,687.09,504.99
2018,5,25,14,30,433.0,255.0,1.7,26.9,619.0,687.1,507.03
2018,5,25,14,45,515.5,230.5,1.7,26.8,646.0,758.95,558.72
2018,5,25,15,0,598.0,206.0,1.7,26.7,673.0,841.23,615.72
2018,5,25,15,15,686.5,162.0,1.7,26.6,671.0,898.65,654.45
2018,5,25,15,30,775.0,118.0,1.7,26.5,669.0,944.53,685.27
2018,5,25,15,45,738.5,119.5,1.7,26.45,617.0,919.53,670.45
2018,5,25,16,0,702.0,121.0,1.7,26.4,565.0,898.07,658.7
2018,5,25,16,15,705.5,110.0,1.65,26.25,526.5,892.38,656.97
2018,5,25,16,30,709.0,99.0,1.6,26.1,488.0,877.16,648.88
2018,5,25,16,45,697.0,92.0,1.55,25.95,443.0,860.45,639.89
2018,5,25,17,0,685.0,85.0,1.5,25.8,398.0,834.87,624.87
2018,5,25,17,15,652.0,80.0,1.35,25.5,348.5,788.79,594.91
2018,5,25,17,30,619.0,75.0,1.2,25.2,299.0,741.14,563.27
2018,5,25,17,45,573.5,68.5,1.1,24.9,250.5,678.34,520.39
2018,5,25,18,0,528.0,62.0,1.0,24.6,202.0,615.4,475.63
2018,5,25,18,15,459.5,54.5,1.0,24.6,157.0,530.81,412.95
2018,5,25,18,30,391.0,47.0,1.0,24.6,112.0,448.41,348.51
2018,5,25,18,45,290.0,36.5,0.85,23.45,75.5,338.7,259.32
2018,5,25,19,0,189.0,26.0,0.7,22.3,39.0,225.85,126.81
2018,5,25,19,15,99.5,14.0,0.75,22.1,20.5,86.0,0.0
2018,5,25,19,30,10.0,2.0,0.8,21.9,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,0.8,21.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.15,20.05,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.0,2.0,0.0,0.0
2018,5,26,5,15,7.0,10.0,1.2,20.15,10.0,7.87,0.0
2018,5,26,5,30,7.0,18.0,1.3,20.3,18.0,13.95,1.73
2018,5,26,5,45,6.0,35.0,1.4,20.5,35.5,26.18,16.16
2018,5,26,6,0,5.0,52.0,1.5,20.7,53.0,38.47,27.43
2018,5,26,6,15,17.5,72.5,1.6,20.95,77.0,52.54,39.99
2018,5,26,6,30,30.0,93.0,1.7,21.2,101.0,66.54,52.3
2018,5,26,6,45,100.5,108.0,1.75,21.45,142.5,76.6,60.96
2018,5,26,7,0,171.0,123.0,1.8,21.7,184.0,87.55,70.2
2018,5,26,7,15,189.0,133.5,1.85,22.0,211.0,91.51,73.29
2018,5,26,7,30,207.0,144.0,1.9,22.3,238.0,97.83,78.3
2018,5,26,7,45,398.5,137.0,2.0,22.6,344.5,92.42,73.36
2018,5,26,8,0,590.0,130.0,2.1,22.9,451.0,90.96,71.79
2018,5,26,8,15,374.0,188.5,2.1,23.15,398.5,118.74,94.67
2018,5,26,8,30,158.0,247.0,2.1,23.4,346.0,158.99,127.4
2018,5,26,8,45,150.5,281.0,2.15,23.7,381.0,175.63,140.37
2018,5,26,9,0,143.0,315.0,2.2,24.0,416.0,191.3,152.47
2018,5,26,9,15,82.0,285.5,2.2,24.15,344.0,187.06,148.57
2018,5,26,9,30,21.0,256.0,2.2,24.3,272.0,182.73,144.69
2018,5,26,9,45,16.0,240.0,2.25,24.5,252.5,173.12,136.61
2018,5,26,10,0,11.0,224.0,2.3,24.7,233.0,164.65,123.46
2018,5,26,10,15,14.5,251.5,2.35,24.85,264.0,185.33,138.83
2018,5,26,10,30,18.0,279.0,2.4,25.0,295.0,206.72,154.69
2018,5,26,10,45,17.0,269.0,2.45,25.1,284.5,202.48,151.35
2018,5,26,11,0,16.0,259.0,2.5,25.2,274.0,197.69,147.72
2018,5,26,11,15,10.5,208.0,2.55,25.25,218.0,161.24,120.07
2018,5,26,11,30,5.0,157.0,2.6,25.3,162.0,122.43,90.34
2018,5,26,11,45,5.0,154.0,2.6,25.35,159.0,120.81,89.13
2018,5,26,12,0,5.0,151.0,2.6,25.4,156.0,119.16,87.85
2018,5,26,12,15,26.0,282.5,2.65,25.35,307.5,232.4,174.57
2018,5,26,12,30,47.0,414.0,2.7,25.3,459.0,350.81,262.65
2018,5,26,12,45,93.5,434.5,2.7,25.3,523.5,407.54,304.68
2018,5,26,13,0,140.0,455.0,2.7,25.3,588.0,477.52,356.13
2018,5,26,13,15,221.5,438.5,2.65,25.25,645.5,542.97,404.76
2018,5,26,13,30,303.0,422.0,2.6,25.2,703.0,625.47,464.71
2018,5,26,13,45,262.0,425.5,2.6,25.15,664.5,615.96,457.57
2018,5,26,14,0,221.0,429.0,2.6,25.1,626.0,585.99,436.71
2018,5,26,14,15,205.5,399.0,2.55,25.05,577.5,559.04,418.55
2018,5,26,14,30,190.0,369.0,2.5,25.0,529.0,528.88,397.92
2018,5,26,14,45,185.0,364.5,2.45,25.0,515.0,531.53,400.53
2018,5,26,15,0,180.0,360.0,2.4,25.0,501.0,533.36,402.4
2018,5,26,15,15,111.0,299.5,2.3,24.95,385.0,410.8,312.72
2018,5,26,15,30,42.0,239.0,2.2,24.9,269.0,261.03,199.86
2018,5,26,15,45,62.5,216.0,2.1,24.8,257.5,262.13,202.73
2018,5,26,16,0,83.0,193.0,2.0,24.7,246.0,284.65,221.42
2018,5,26,16,15,185.5,207.0,1.9,24.6,312.5,410.23,320.39
2018,5,26,16,30,288.0,221.0,1.8,24.5,379.0,562.17,434.41
2018,5,26,16,45,212.5,178.5,1.65,24.35,289.0,437.01,341.39
2018,5,26,17,0,137.0,136.0,1.5,24.2,199.0,287.56,228.25
2018,5,26,17,15,68.5,79.0,1.4,24.0,110.5,152.38,121.16
2018,5,26,17,30,0.0,22.0,1.3,23.8,22.0,16.75,8.24
2018,5,26,17,45,0.0,17.5,1.2,23.6,17.5,13.31,5.44
2018,5,26,18,0,0.0,13.0,1.1,23.4,13.0,9.87,2.58
2018,5,26,18,15,0.0,12.5,1.1,23.4,12.5,9.48,2.22
2018,5,26,18,30,0.0,12.0,1.1,23.4,12.0,9.1,1.81
2018,5,26,18,45,0.0,10.0,1.05,22.95,10.0,7.58,0.4
2018,5,26,19,0,0.0,8.0,1.0,22.5,8.0,6.06,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.4,4.0,3.15,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.1,20.35,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,5,27,5,15,58.5,13.5,1.2,20.45,17.5,10.62,0.0
2018,5,27,5,30,113.0,26.0,1.3,20.6,34.0,19.56,5.25
2018,5,27,5,45,199.5,41.0,1.4,20.75,68.5,30.74,19.97
2018,5,27,6,0,286.0,56.0,1.5,20.9,103.0,41.87,30.32
2018,5,27,6,15,331.5,68.5,1.55,21.15,141.5,50.85,38.5
2018,5,27,6,30,377.0,81.0,1.6,21.4,180.0,59.66,46.31
2018,5,27,6,45,340.5,87.5,1.65,21.65,191.5,63.26,49.42
2018,5,27,7,0,304.0,94.0,1.7,21.9,203.0,66.48,52.07
2018,5,27,7,15,215.0,98.5,1.75,22.25,181.5,70.51,55.29
2018,5,27,7,30,126.0,103.0,1.8,22.6,160.0,71.39,55.77
2018,5,27,7,45,90.0,147.0,1.8,22.95,190.0,102.16,81.48
2018,5,27,8,0,54.0,191.0,1.8,23.3,220.0,131.72,105.68
2018,5,27,8,15,269.0,185.5,1.75,23.75,352.5,121.19,96.35
2018,5,27,8,30,484.0,180.0,1.7,24.2,485.0,114.99,90.77
2018,5,27,8,45,495.0,189.5,1.65,24.6,521.0,118.69,93.39
2018,5,27,9,0,506.0,199.0,1.6,25.0,557.0,122.09,95.76
2018,5,27,9,15,289.0,262.0,1.5,25.25,469.0,156.7,123.42
2018,5,27,9,30,72.0,325.0,1.4,25.5,381.0,206.85,162.87
2018,5,27,9,45,124.0,360.5,1.3,25.8,462.5,209.58,164.26
2018,5,27,10,0,176.0,396.0,1.2,26.1,544.0,244.35,177.04
2018,5,27,10,15,209.5,406.0,1.2,26.25,588.0,272.81,194.39
2018,5,27,10,30,243.0,416.0,1.2,26.4,632.0,290.42,205.54
2018,5,27,10,45,286.0,417.5,1.2,26.55,678.0,326.52,231.31
2018,5,27,11,0,329.0,419.0,1.2,26.7,724.0,367.68,261.52
2018,5,27,11,15,326.0,426.5,1.2,26.8,732.5,399.89,286.69
2018,5,27,11,30,323.0,434.0,1.2,26.9,741.0,432.18,311.56
2018,5,27,11,45,322.0,445.5,1.25,27.0,754.0,468.06,338.62
2018,5,27,12,0,321.0,457.0,1.3,27.1,767.0,504.42,365.47
2018,5,27,12,15,307.5,459.5,1.3,27.15,756.5,527.52,382.54
2018,5,27,12,30,294.0,462.0,1.3,27.2,746.0,549.03,398.2
2018,5,27,12,45,327.5,447.5,1.35,27.25,761.5,588.26,426.61
2018,5,27,13,0,361.0,433.0,1.4,27.3,777.0,628.67,455.55
2018,5,27,13,15,354.5,428.0,1.4,27.25,761.5,646.76,468.45
2018,5,27,13,30,348.0,423.0,1.4,27.2,746.0,662.76,480.02
2018,5,27,13,45,342.0,414.0,1.45,27.15,725.0,673.54,488.49
2018,5,27,14,0,336.0,405.0,1.5,27.1,704.0,682.06,495.49
2018,5,27,14,15,285.0,399.5,1.5,27.0,647.5,650.62,474.35
2018,5,27,14,30,234.0,394.0,1.5,26.9,591.0,594.51,436.61
2018,5,27,14,45,261.5,370.0,1.5,26.8,581.5,632.34,464.75
2018,5,27,15,0,289.0,346.0,1.5,26.7,572.0,648.63,477.78
2018,5,27,15,15,287.5,326.5,1.5,26.55,541.5,639.39,472.98
2018,5,27,15,30,286.0,307.0,1.5,26.4,511.0,628.07,467.02
2018,5,27,15,45,257.0,292.5,1.5,26.25,467.0,592.37,443.34
2018,5,27,16,0,228.0,278.0,1.5,26.1,423.0,529.75,400.82
2018,5,27,16,15,241.0,252.0,1.45,25.9,394.5,545.1,413.93
2018,5,27,16,30,254.0,226.0,1.4,25.7,366.0,533.32,407.62
2018,5,27,16,45,335.5,190.0,1.4,25.5,356.0,576.2,443.0
2018,5,27,17,0,417.0,154.0,1.4,25.3,346.0,640.79,492.55
2018,5,27,17,15,430.0,131.5,1.3,24.95,308.5,623.77,482.17
2018,5,27,17,30,443.0,109.0,1.2,24.6,271.0,603.51,468.99
2018,5,27,17,45,285.5,105.5,1.15,24.3,203.5,419.8,333.11
2018,5,27,18,0,128.0,102.0,1.1,24.0,136.0,250.43,200.02
2018,5,27,18,15,139.0,79.5,1.1,24.0,109.5,231.76,185.81
2018,5,27,18,30,150.0,57.0,1.1,24.0,83.0,227.92,181.04
2018,5,27,18,45,149.0,43.0,1.1,23.25,61.5,209.11,162.24
2018,5,27,19,0,148.0,29.0,1.1,22.5,40.0,201.0,123.58
2018,5,27,19,15,78.0,15.5,1.1,22.35,21.0,71.04,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.15,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.35,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.4,2.0,0.0,0.0
2018,5,28,5,15,18.0,12.5,0.45,19.75,13.5,9.83,0.0
2018,5,28,5,30,27.0,23.0,0.5,20.1,25.0,17.41,4.52
2018,5,28,5,45,73.5,40.0,0.6,20.4,51.0,29.75,19.26
2018,5,28,6,0,120.0,57.0,0.7,20.7,77.0,41.61,30.18
2018,5,28,6,15,173.0,74.5,0.75,21.0,114.0,53.94,41.21
2018,5,28,6,30,226.0,92.0,0.8,21.3,151.0,66.09,51.88
2018,5,28,6,45,262.0,107.5,0.9,21.55,190.5,76.62,60.93
2018,5,28,7,0,298.0,123.0,1.0,21.8,230.0,86.93,69.58
2018,5,28,7,15,183.0,149.5,1.1,22.0,218.5,104.08,83.88
2018,5,28,7,30,68.0,176.0,1.2,22.2,207.0,121.06,97.81
2018,5,28,7,45,51.0,191.0,1.25,22.4,216.0,130.44,105.19
2018,5,28,8,0,34.0,206.0,1.3,22.6,225.0,139.53,112.26
2018,5,28,8,15,35.0,226.5,1.4,22.75,247.5,151.72,121.87
2018,5,28,8,30,36.0,247.0,1.5,22.9,270.0,163.59,131.14
2018,5,28,8,45,51.5,277.5,1.55,23.0,313.0,180.61,144.53
2018,5,28,9,0,67.0,308.0,1.6,23.1,356.0,197.03,157.32
2018,5,28,9,15,60.0,317.5,1.7,23.15,362.0,202.25,161.12
2018,5,28,9,30,53.0,327.0,1.8,23.2,368.0,207.19,164.74
2018,5,28,9,45,33.5,285.5,1.9,23.3,312.0,185.9,147.35
2018,5,28,10,0,14.0,244.0,2.0,23.4,256.0,178.03,134.2
2018,5,28,10,15,12.0,230.5,2.05,23.4,241.0,171.04,128.6
2018,5,28,10,30,10.0,217.0,2.1,23.4,226.0,163.21,122.52
2018,5,28,10,45,12.0,240.0,2.2,23.45,251.0,181.28,136.29
2018,5,28,11,0,14.0,263.0,2.3,23.5,276.0,199.85,150.39
2018,5,28,11,15,15.0,278.5,2.3,23.55,292.5,213.33,160.58
2018,5,28,11,30,16.0,294.0,2.3,23.6,309.0,227.2,171.05
2018,5,28,11,45,19.5,320.5,2.35,23.6,339.0,250.62,188.77
2018,5,28,12,0,23.0,347.0,2.4,23.6,369.0,272.52,205.26
2018,5,28,12,15,21.5,341.5,2.35,23.55,362.0,273.49,206.04
2018,5,28,12,30,20.0,336.0,2.3,23.5,355.0,271.63,204.75
2018,5,28,12,45,19.5,326.0,2.3,23.5,344.5,266.58,201.12
2018,5,28,13,0,19.0,316.0,2.3,23.5,334.0,261.14,197.21
2018,5,28,13,15,21.5,323.0,2.3,23.45,343.0,271.28,205.13
2018,5,28,13,30,24.0,330.0,2.3,23.4,352.0,293.62,222.16
2018,5,28,13,45,18.5,291.5,2.3,23.35,308.5,248.14,188.06
2018,5,28,14,0,13.0,253.0,2.3,23.3,265.0,213.36,161.87
2018,5,28,14,15,11.0,227.5,2.3,23.25,237.5,191.7,145.55
2018,5,28,14,30,9.0,202.0,2.3,23.2,210.0,169.57,128.71
2018,5,28,14,45,8.5,202.0,2.3,23.15,209.0,170.03,129.34
2018,5,28,15,0,8.0,202.0,2.3,23.1,208.0,170.55,130.0
2018,5,28,15,15,4.0,153.5,2.3,23.0,156.5,125.84,95.15
2018,5,28,15,30,0.0,105.0,2.3,22.9,105.0,81.57,60.13
2018,5,28,15,45,0.0,104.5,2.3,22.85,104.5,81.18,60.04
2018,5,28,16,0,0.0,104.0,2.3,22.8,104.0,80.84,59.96
2018,5,28,16,15,0.0,85.0,2.2,22.7,85.0,65.44,47.74
2018,5,28,16,30,0.0,66.0,2.1,22.6,66.0,50.69,35.93
2018,5,28,16,45,0.0,61.0,2.05,22.5,61.0,46.79,32.9
2018,5,28,17,0,0.0,56.0,2.0,22.4,56.0,42.9,29.85
2018,5,28,17,15,0.5,53.5,1.95,22.25,53.5,41.45,28.82
2018,5,28,17,30,1.0,51.0,1.9,22.1,51.0,39.99,27.74
2018,5,28,17,45,4.0,65.0,1.85,22.0,66.0,53.8,39.42
2018,5,28,18,0,7.0,79.0,1.8,21.9,81.0,74.46,56.63
2018,5,28,18,15,4.0,63.5,1.8,21.9,64.5,58.27,42.87
2018,5,28,18,30,1.0,48.0,1.8,21.9,48.0,41.8,28.77
2018,5,28,18,45,0.5,33.5,1.7,21.65,33.5,28.21,17.05
2018,5,28,19,0,0.0,19.0,1.6,21.4,19.0,14.5,3.94
2018,5,28,19,15,0.0,10.0,1.55,21.35,10.0,7.87,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.5,21.25,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,3.0,0.5,0.6,20.0,0.5,0.0,0.0
2018,5,29,5,0,6.0,1.0,0.6,20.1,1.0,0.0,0.0
2018,5,29,5,15,6.0,5.0,0.7,20.4,5.0,3.93,0.0
2018,5,29,5,30,6.0,9.0,0.8,20.7,9.0,7.06,0.0
2018,5,29,5,45,3.0,9.0,0.9,21.05,9.0,7.06,0.26
2018,5,29,6,0,0.0,9.0,1.0,21.4,9.0,6.82,0.22
2018,5,29,6,15,0.0,12.0,1.0,21.7,12.0,9.1,2.28
2018,5,29,6,30,0.0,15.0,1.0,22.0,15.0,11.39,4.32
2018,5,29,6,45,7.0,61.0,1.0,22.3,63.5,46.84,35.18
2018,5,29,7,0,14.0,107.0,1.0,22.6,112.0,79.1,62.73
2018,5,29,7,15,29.0,139.0,1.0,23.0,151.5,98.06,78.46
2018,5,29,7,30,44.0,171.0,1.0,23.4,191.0,117.89,94.64
2018,5,29,7,45,31.5,154.0,1.0,23.8,169.0,108.99,86.7
2018,5,29,8,0,19.0,137.0,1.0,24.2,147.0,98.82,77.82
2018,5,29,8,15,9.5,127.5,1.0,24.55,132.5,96.18,75.27
2018,5,29,8,30,0.0,118.0,1.0,24.9,118.0,89.62,69.5
2018,5,29,8,45,1.0,138.5,0.95,25.3,139.0,104.19,81.17
2018,5,29,9,0,2.0,159.0,0.9,25.7,160.0,118.55,92.46
2018,5,29,9,15,3.0,163.0,0.9,25.85,165.0,121.56,94.58
2018,5,29,9,30,4.0,167.0,0.9,26.0,170.0,124.52,96.7
2018,5,29,9,45,5.0,173.0,0.9,26.15,177.0,128.8,99.88
2018,5,29,10,0,6.0,179.0,0.9,26.3,184.0,133.92,98.93
2018,5,29,10,15,5.5,173.0,0.9,26.45,177.5,130.61,96.13
2018,5,29,10,30,5.0,167.0,0.9,26.6,171.0,127.05,93.26
2018,5,29,10,45,8.5,200.5,0.95,26.7,208.0,152.68,112.57
2018,5,29,11,0,12.0,234.0,1.0,26.8,245.0,178.87,132.1
2018,5,29,11,15,13.5,250.5,1.05,26.9,263.0,192.94,142.51
2018,5,29,11,30,15.0,267.0,1.1,27.0,281.0,207.42,153.27
2018,5,29,11,45,18.0,299.0,1.1,27.1,316.0,234.35,173.13
2018,5,29,12,0,21.0,331.0,1.1,27.2,351.0,262.16,193.45
2018,5,29,12,15,19.5,322.0,1.15,27.3,340.5,257.73,190.19
2018,5,29,12,30,18.0,313.0,1.2,27.4,330.0,252.83,186.7
2018,5,29,12,45,38.5,369.5,1.25,27.5,406.0,318.6,235.07
2018,5,29,13,0,59.0,426.0,1.3,27.6,482.0,386.29,283.73
2018,5,29,13,15,54.5,413.0,1.35,27.6,464.0,381.1,280.05
2018,5,29,13,30,50.0,400.0,1.4,27.6,446.0,374.7,275.92
2018,5,29,13,45,76.0,404.5,1.4,27.65,473.0,408.65,301.17
2018,5,29,14,0,102.0,409.0,1.4,27.7,500.0,444.58,327.51
2018,5,29,14,15,123.5,404.5,1.45,27.65,511.0,488.83,359.67
2018,5,29,14,30,145.0,400.0,1.5,27.6,522.0,516.34,380.15
2018,5,29,14,45,176.5,385.0,1.55,27.6,527.5,543.4,400.83
2018,5,29,15,0,208.0,370.0,1.6,27.6,533.0,570.59,421.66
2018,5,29,15,15,186.5,352.0,1.6,27.45,492.5,541.51,402.03
2018,5,29,15,30,165.0,334.0,1.6,27.3,452.0,510.53,381.23
2018,5,29,15,45,119.5,276.5,1.6,27.2,359.0,408.82,308.92
2018,5,29,16,0,74.0,219.0,1.6,27.1,266.0,280.86,214.88
2018,5,29,16,15,37.0,145.0,1.55,26.9,168.5,168.27,128.91
2018,5,29,16,30,0.0,71.0,1.5,26.7,71.0,54.56,38.29
2018,5,29,16,45,0.5,92.5,1.45,26.5,92.5,72.26,52.81
2018,5,29,17,0,1.0,114.0,1.4,26.3,114.0,93.43,70.03
2018,5,29,17,15,0.5,87.0,1.3,25.95,87.0,68.76,50.44
2018,5,29,17,30,0.0,60.0,1.2,25.6,60.0,45.96,32.12
2018,5,29,17,45,0.0,53.0,1.15,25.25,53.0,40.56,27.82
2018,5,29,18,0,0.0,46.0,1.1,24.9,46.0,35.16,23.42
2018,5,29,18,15,0.0,35.0,1.1,24.9,35.0,26.7,16.36
2018,5,29,18,30,0.0,24.0,1.1,24.9,24.0,18.27,9.26
2018,5,29,18,45,0.0,17.5,1.0,23.95,17.5,13.3,4.99
2018,5,29,19,0,0.0,11.0,0.9,23.0,11.0,8.35,0.0
2018,5,29,19,15,5.5,6.5,0.9,22.85,6.5,9.27,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.7,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.95,22.5,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.8,21.15,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.8,21.2,1.0,0.0,0.0
2018,5,30,5,15,0.0,6.5,0.85,21.4,6.5,5.11,0.0
2018,5,30,5,30,0.0,12.0,0.9,21.6,12.0,9.12,0.0
2018,5,30,5,45,0.0,20.5,1.0,21.8,20.5,15.61,7.39
2018,5,30,6,0,0.0,29.0,1.1,22.0,29.0,22.11,13.36
2018,5,30,6,15,0.0,40.0,1.15,22.2,40.0,30.56,20.88
2018,5,30,6,30,0.0,51.0,1.2,22.4,51.0,39.03,28.34
2018,5,30,6,45,0.0,58.0,1.25,22.55,58.0,44.42,33.01
2018,5,30,7,0,0.0,65.0,1.3,22.7,65.0,49.83,37.59
2018,5,30,7,15,0.0,79.0,1.35,22.9,79.0,60.51,46.6
2018,5,30,7,30,0.0,93.0,1.4,23.1,93.0,70.78,55.13
2018,5,30,7,45,0.5,112.5,1.4,23.3,113.0,84.77,66.69
2018,5,30,8,0,1.0,132.0,1.4,23.5,133.0,98.59,77.95
2018,5,30,8,15,2.5,149.0,1.45,23.7,151.0,110.59,87.58
2018,5,30,8,30,4.0,166.0,1.5,23.9,169.0,122.47,97.02
2018,5,30,8,45,12.5,210.0,1.55,24.05,219.0,151.73,120.6
2018,5,30,9,0,21.0,254.0,1.6,24.2,269.0,179.92,142.96
2018,5,30,9,15,23.0,271.5,1.6,24.4,288.5,191.43,151.65
2018,5,30,9,30,25.0,289.0,1.6,24.6,308.0,187.37,147.93
2018,5,30,9,45,40.5,323.0,1.65,24.75,356.0,205.14,161.73
2018,5,30,10,0,56.0,357.0,1.7,24.9,404.0,231.19,172.17
2018,5,30,10,15,63.0,368.5,1.75,25.15,423.0,247.34,182.95
2018,5,30,10,30,70.0,380.0,1.8,25.4,442.0,264.55,195.12
2018,5,30,10,45,55.0,378.0,1.8,25.6,427.5,269.27,199.13
2018,5,30,11,0,40.0,376.0,1.8,25.8,413.0,271.91,201.59
2018,5,30,11,15,32.0,345.5,1.85,26.0,375.5,257.03,190.82
2018,5,30,11,30,24.0,315.0,1.9,26.2,338.0,239.41,177.93
2018,5,30,11,45,21.0,306.5,1.95,26.35,326.5,237.26,176.45
2018,5,30,12,0,18.0,298.0,2.0,26.5,315.0,236.27,175.75
2018,5,30,12,15,42.5,350.0,2.0,26.6,391.0,292.18,217.39
2018,5,30,12,30,67.0,402.0,2.0,26.7,467.0,354.32,262.93
2018,5,30,12,45,71.5,400.0,2.0,26.8,469.0,365.12,270.8
2018,5,30,13,0,76.0,398.0,2.0,26.9,471.0,376.01,278.98
2018,5,30,13,15,103.0,427.0,2.0,26.95,524.0,441.11,326.34
2018,5,30,13,30,130.0,456.0,2.0,27.0,577.0,501.0,369.15
2018,5,30,13,45,132.0,448.5,2.05,27.05,569.0,510.59,376.27
2018,5,30,14,0,134.0,441.0,2.1,27.1,561.0,519.44,383.2
2018,5,30,14,15,97.5,403.5,2.1,27.1,489.5,444.84,330.35
2018,5,30,14,30,61.0,366.0,2.1,27.1,418.0,383.43,286.14
2018,5,30,14,45,88.5,360.5,2.1,27.1,432.0,411.92,308.61
2018,5,30,15,0,116.0,355.0,2.1,27.1,446.0,464.4,347.7
2018,5,30,15,15,175.5,340.5,2.05,27.0,470.5,517.96,388.49
2018,5,30,15,30,235.0,326.0,2.0,26.9,495.0,572.16,429.37
2018,5,30,15,45,201.0,302.0,1.95,26.8,440.0,520.36,392.74
2018,5,30,16,0,167.0,278.0,1.9,26.7,385.0,466.49,354.67
2018,5,30,16,15,135.5,258.5,1.85,26.55,341.0,418.94,320.58
2018,5,30,16,30,104.0,239.0,1.8,26.4,297.0,346.49,267.42
2018,5,30,16,45,114.5,216.0,1.7,26.25,274.0,359.68,278.95
2018,5,30,17,0,125.0,193.0,1.6,26.1,251.0,347.62,271.32
2018,5,30,17,15,112.5,169.5,1.5,25.8,217.0,310.68,244.07
2018,5,30,17,30,100.0,146.0,1.4,25.5,183.0,272.96,215.74
2018,5,30,17,45,68.0,116.5,1.3,25.25,140.0,187.49,148.54
2018,5,30,18,0,36.0,87.0,1.2,25.0,97.0,122.69,95.94
2018,5,30,18,15,20.0,66.5,1.2,25.0,72.0,85.66,65.2
2018,5,30,18,30,4.0,46.0,1.2,25.0,47.0,41.29,28.11
2018,5,30,18,45,2.0,32.5,1.1,24.25,33.0,27.47,16.38
2018,5,30,19,0,0.0,19.0,1.0,23.5,19.0,14.49,4.34
2018,5,30,19,15,3.0,11.0,1.05,23.35,11.0,10.92,0.0
2018,5,30,19,30,6.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,5,30,19,45,3.0,1.5,1.15,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,1.0,20.85,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,1.0,20.9,1.0,0.0,0.0
2018,5,31,5,15,0.0,8.0,1.15,21.2,8.0,6.29,0.0
2018,5,31,5,30,0.0,15.0,1.3,21.5,15.0,11.42,1.59
2018,5,31,5,45,0.0,29.5,1.45,21.75,29.5,22.52,13.17
2018,5,31,6,0,0.0,44.0,1.6,22.0,44.0,33.24,22.87
2018,5,31,6,15,36.0,69.0,1.65,22.25,78.5,50.73,38.26
2018,5,31,6,30,72.0,94.0,1.7,22.5,113.0,66.88,52.32
2018,5,31,6,45,133.0,114.0,1.75,22.8,158.5,80.65,64.09
2018,5,31,7,0,194.0,134.0,1.8,23.1,204.0,91.9,73.48
2018,5,31,7,15,129.0,152.0,1.8,23.35,201.5,104.59,83.91
2018,5,31,7,30,64.0,170.0,1.8,23.6,199.0,117.77,94.59
2018,5,31,7,45,55.5,191.0,1.8,23.9,218.5,130.61,104.81
2018,5,31,8,0,47.0,212.0,1.8,24.2,238.0,143.12,114.62
2018,5,31,8,15,39.0,223.5,1.8,24.5,246.5,150.27,119.94
2018,5,31,8,30,31.0,235.0,1.8,24.8,255.0,157.17,125.03
2018,5,31,8,45,21.0,221.5,1.8,25.1,235.5,159.16,126.11
2018,5,31,9,0,11.0,208.0,1.8,25.4,216.0,151.13,119.13
2018,5,31,9,15,23.0,250.5,1.75,25.65,268.0,166.76,131.31
2018,5,31,9,30,35.0,293.0,1.7,25.9,320.0,189.76,149.18
2018,5,31,9,45,41.5,322.5,1.7,26.2,356.0,204.93,160.66
2018,5,31,10,0,48.0,352.0,1.7,26.5,392.0,228.01,168.93
2018,5,31,10,15,77.0,391.0,1.7,26.7,458.0,261.08,191.41
2018,5,31,10,30,106.0,430.0,1.7,26.9,524.0,298.73,217.47
2018,5,31,10,45,120.0,440.5,1.7,27.15,549.5,308.53,224.14
2018,5,31,11,0,134.0,451.0,1.7,27.4,575.0,334.91,243.41
2018,5,31,11,15,133.0,460.0,1.7,27.55,585.0,356.82,259.9
2018,5,31,11,30,132.0,469.0,1.7,27.7,595.0,379.1,276.51
2018,5,31,11,45,132.0,475.5,1.7,27.85,602.5,400.7,292.44
2018,5,31,12,0,132.0,482.0,1.7,28.0,610.0,422.68,308.44
2018,5,31,12,15,174.0,479.5,1.7,28.1,648.0,463.64,338.0
2018,5,31,12,30,216.0,477.0,1.7,28.2,686.0,508.36,370.03
2018,5,31,12,45,221.5,475.0,1.7,28.25,688.0,531.71,386.75
2018,5,31,13,0,227.0,473.0,1.7,28.3,690.0,554.81,403.3
2018,5,31,13,15,406.0,378.0,1.7,28.35,759.0,653.38,474.74
2018,5,31,13,30,585.0,283.0,1.7,28.4,828.0,748.27,542.25
2018,5,31,13,45,698.5,216.0,1.7,28.4,851.5,818.36,591.3
2018,5,31,14,0,812.0,149.0,1.7,28.4,875.0,879.43,632.26
2018,5,31,14,15,806.0,146.0,1.7,28.35,847.5,901.22,646.49
2018,5,31,14,30,800.0,143.0,1.7,28.3,820.0,919.6,659.04
2018,5,31,14,45,754.0,151.5,1.65,28.25,768.5,907.78,651.87
2018,5,31,15,0,708.0,160.0,1.6,28.2,717.0,899.59,647.46
2018,5,31,15,15,552.0,192.5,1.6,28.05,613.5,795.7,580.96
2018,5,31,15,30,396.0,225.0,1.6,27.9,510.0,674.49,499.04
2018,5,31,15,45,428.5,196.0,1.6,27.75,486.5,684.42,509.88
2018,5,31,16,0,461.0,167.0,1.6,27.6,463.0,691.16,517.57
2018,5,31,16,15,531.0,148.0,1.55,27.4,463.5,758.73,565.75
2018,5,31,16,30,601.0,129.0,1.5,27.2,464.0,810.12,601.48
2018,5,31,16,45,488.5,139.0,1.45,26.95,394.5,694.28,524.03
2018,5,31,17,0,376.0,149.0,1.4,26.7,325.0,592.86,454.07
2018,5,31,17,15,412.0,128.0,1.35,26.35,299.5,600.9,463.7
2018,5,31,17,30,448.0,107.0,1.3,26.0,274.0,605.16,468.43
2018,5,31,17,45,338.0,102.0,1.25,25.6,217.0,488.53,383.65
2018,5,31,18,0,228.0,97.0,1.2,25.2,160.0,353.65,281.34
2018,5,31,18,15,175.5,79.5,1.2,25.2,122.0,281.68,224.53
2018,5,31,18,30,123.0,62.0,1.2,25.2,84.0,211.74,167.05
2018,5,31,18,45,122.0,46.0,1.05,24.35,62.0,190.2,147.36
2018,5,31,19,0,121.0,30.0,0.9,23.5,40.0,165.83,112.02
2018,5,31,19,15,67.0,17.0,0.9,23.35,22.0,64.04,0.0
2018,5,31,19,30,13.0,4.0,0.9,23.2,4.0,0.0,0.0
2018,5,31,19,45,6.5,2.0,0.9,23.0,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.0,0.75,19.65,4.0,3.15,0.0
2018,6,1,5,30,0.0,8.0,0.9,19.9,8.0,6.06,0.0
2018,6,1,5,45,0.0,16.0,1.0,20.2,16.0,12.16,4.6
2018,6,1,6,0,0.0,24.0,1.1,20.5,24.0,18.27,10.16
2018,6,1,6,15,11.5,45.0,1.15,20.75,48.0,34.71,24.65
2018,6,1,6,30,23.0,66.0,1.2,21.0,72.0,49.72,37.82
2018,6,1,6,45,20.5,93.5,1.2,21.25,100.0,68.26,53.83
2018,6,1,7,0,18.0,121.0,1.2,21.5,128.0,88.17,70.75
2018,6,1,7,15,19.0,140.0,1.2,21.85,148.0,101.47,81.72
2018,6,1,7,30,20.0,159.0,1.2,22.2,168.0,114.68,92.43
2018,6,1,7,45,67.5,193.0,1.2,22.55,229.0,131.97,106.37
2018,6,1,8,0,115.0,227.0,1.2,22.9,290.0,146.85,118.11
2018,6,1,8,15,192.0,250.0,1.15,23.35,366.5,160.9,128.95
2018,6,1,8,30,269.0,273.0,1.1,23.8,443.0,165.98,132.36
2018,6,1,8,45,376.0,256.5,1.1,24.3,513.5,159.47,126.44
2018,6,1,9,0,483.0,240.0,1.1,24.8,584.0,142.49,112.16
2018,6,1,9,15,623.0,193.5,1.1,25.35,663.5,116.49,90.65
2018,6,1,9,30,763.0,147.0,1.1,25.9,743.0,101.97,78.53
2018,6,1,9,45,564.5,220.5,1.1,26.4,672.5,121.79,94.25
2018,6,1,10,0,366.0,294.0,1.1,26.9,602.0,183.72,125.29
2018,6,1,10,15,444.0,291.5,1.05,27.35,678.0,222.77,147.07
2018,6,1,10,30,522.0,289.0,1.0,27.8,754.0,271.01,179.16
2018,6,1,10,45,674.0,219.0,1.0,28.2,835.0,303.56,200.07
2018,6,1,11,0,826.0,149.0,1.0,28.6,916.0,362.28,242.96
2018,6,1,11,15,829.0,150.0,1.0,28.75,930.5,413.28,284.99
2018,6,1,11,30,832.0,151.0,1.0,28.9,945.0,464.01,325.95
2018,6,1,11,45,796.0,175.5,1.05,29.05,940.5,513.81,365.38
2018,6,1,12,0,760.0,200.0,1.1,29.2,936.0,558.74,399.94
2018,6,1,12,15,779.5,187.5,1.2,29.2,942.5,607.46,436.86
2018,6,1,12,30,799.0,175.0,1.3,29.2,949.0,656.22,473.09
2018,6,1,12,45,825.5,156.0,1.4,29.25,950.5,704.22,508.26
2018,6,1,13,0,852.0,137.0,1.5,29.3,952.0,741.96,536.43
2018,6,1,13,15,815.0,158.5,1.55,29.2,928.5,782.79,564.45
2018,6,1,13,30,778.0,180.0,1.6,29.1,905.0,809.79,583.16
2018,6,1,13,45,750.5,190.0,1.65,29.0,876.0,830.29,597.86
2018,6,1,14,0,723.0,200.0,1.7,28.9,847.0,856.19,615.69
2018,6,1,14,15,731.5,186.0,1.7,28.8,823.0,879.5,631.63
2018,6,1,14,30,740.0,172.0,1.7,28.7,799.0,891.2,640.04
2018,6,1,14,45,716.0,173.0,1.7,28.55,759.5,901.12,647.68
2018,6,1,15,0,692.0,174.0,1.7,28.4,720.0,898.8,647.63
2018,6,1,15,15,727.5,150.0,1.65,28.15,697.5,916.3,660.27
2018,6,1,15,30,763.0,126.0,1.6,27.9,675.0,939.95,676.72
2018,6,1,15,45,747.0,122.5,1.55,27.7,632.0,930.29,671.83
2018,6,1,16,0,731.0,119.0,1.5,27.5,589.0,917.2,665.22
2018,6,1,16,15,629.5,133.0,1.45,27.2,515.5,842.02,618.42
2018,6,1,16,30,528.0,147.0,1.4,26.9,442.0,756.1,563.83
2018,6,1,16,45,379.0,148.5,1.35,26.6,350.0,594.83,453.39
2018,6,1,17,0,230.0,150.0,1.3,26.3,258.0,420.44,327.03
2018,6,1,17,15,266.0,141.5,1.2,25.9,252.0,447.48,350.48
2018,6,1,17,30,302.0,133.0,1.1,25.5,246.0,472.81,370.99
2018,6,1,17,45,211.0,117.5,1.05,25.1,190.5,365.17,289.13
2018,6,1,18,0,120.0,102.0,1.0,24.7,135.0,240.82,191.88
2018,6,1,18,15,77.0,80.0,1.0,24.7,99.5,174.47,138.21
2018,6,1,18,30,34.0,58.0,1.0,24.7,64.0,92.97,70.92
2018,6,1,18,45,22.5,41.5,1.1,24.0,45.0,65.49,47.5
2018,6,1,19,0,11.0,25.0,1.2,23.3,26.0,36.16,20.48
2018,6,1,19,15,8.5,14.0,1.2,23.1,14.5,17.45,0.0
2018,6,1,19,30,6.0,3.0,1.2,22.9,3.0,2.36,0.0
2018,6,1,19,45,3.0,1.5,1.2,22.75,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.6,1.0,0.0,0.0
2018,6,2,5,15,5.5,11.5,0.95,19.85,12.0,9.05,0.0
2018,6,2,5,30,10.0,22.0,1.1,20.1,23.0,16.82,5.48
2018,6,2,5,45,31.0,40.5,1.3,20.4,45.5,30.09,19.65
2018,6,2,6,0,52.0,59.0,1.5,20.7,68.0,43.23,31.6
2018,6,2,6,15,70.0,76.0,1.5,21.1,92.0,54.82,41.98
2018,6,2,6,30,88.0,93.0,1.5,21.5,116.0,66.51,52.22
2018,6,2,6,45,58.0,81.5,1.55,21.85,98.0,59.84,46.42
2018,6,2,7,0,28.0,70.0,1.6,22.2,80.0,53.53,40.85
2018,6,2,7,15,20.5,86.0,1.65,22.7,94.0,64.66,50.18
2018,6,2,7,30,13.0,102.0,1.7,23.2,108.0,77.31,60.64
2018,6,2,7,45,46.0,155.0,1.7,23.75,179.5,109.94,87.68
2018,6,2,8,0,79.0,208.0,1.7,24.3,251.0,141.75,113.46
2018,6,2,8,15,56.0,217.0,1.75,24.75,249.0,147.22,117.3
2018,6,2,8,30,33.0,226.0,1.8,25.2,247.0,152.39,120.93
2018,6,2,8,45,151.5,256.5,1.8,25.65,363.0,163.71,129.51
2018,6,2,9,0,270.0,287.0,1.8,26.1,479.0,169.9,133.88
2018,6,2,9,15,382.5,278.5,1.85,26.4,568.0,155.81,122.11
2018,6,2,9,30,495.0,270.0,1.9,26.7,657.0,152.06,118.75
2018,6,2,9,45,608.0,228.0,1.95,26.95,725.0,127.19,98.45
2018,6,2,10,0,721.0,186.0,2.0,27.2,793.0,155.75,93.12
2018,6,2,10,15,676.5,218.0,2.05,27.35,803.0,213.13,131.09
2018,6,2,10,30,632.0,250.0,2.1,27.5,813.0,266.68,172.97
2018,6,2,10,45,547.0,299.0,2.15,27.65,795.0,321.04,219.14
2018,6,2,11,0,462.0,348.0,2.2,27.8,777.0,360.81,254.06
2018,6,2,11,15,277.0,403.0,2.2,27.85,661.5,367.23,265.36
2018,6,2,11,30,92.0,458.0,2.2,27.9,546.0,362.66,265.76
2018,6,2,11,45,130.0,471.0,2.25,27.95,596.5,396.65,290.64
2018,6,2,12,0,168.0,484.0,2.3,28.0,647.0,443.22,324.5
2018,6,2,12,15,153.0,475.5,2.3,28.1,624.0,448.12,328.4
2018,6,2,12,30,138.0,467.0,2.3,28.2,601.0,450.76,330.69
2018,6,2,12,45,95.0,393.5,2.3,28.25,485.5,382.0,281.87
2018,6,2,13,0,52.0,320.0,2.3,28.3,370.0,295.25,218.96
2018,6,2,13,15,315.5,285.5,2.25,28.25,580.5,507.54,378.22
2018,6,2,13,30,579.0,251.0,2.2,28.2,791.0,716.55,526.56
2018,6,2,13,45,508.0,261.5,2.15,28.15,727.5,695.81,510.72
2018,6,2,14,0,437.0,272.0,2.1,28.1,664.0,664.65,489.33
2018,6,2,14,15,394.5,279.0,2.1,28.05,624.5,653.98,482.42
2018,6,2,14,30,352.0,286.0,2.1,28.0,585.0,639.47,472.59
2018,6,2,14,45,268.0,268.5,2.05,27.9,490.5,534.48,399.34
2018,6,2,15,0,184.0,251.0,2.0,27.8,396.0,445.29,335.29
2018,6,2,15,15,199.0,270.0,1.9,27.7,419.5,489.31,368.1
2018,6,2,15,30,214.0,289.0,1.8,27.6,443.0,534.12,400.4
2018,6,2,15,45,278.0,266.5,1.75,27.45,453.5,582.99,437.7
2018,6,2,16,0,342.0,244.0,1.7,27.3,464.0,630.64,473.88
2018,6,2,16,15,197.5,211.5,1.6,27.15,336.5,450.92,343.77
2018,6,2,16,30,53.0,179.0,1.5,27.0,209.0,223.16,171.49
2018,6,2,16,45,290.0,143.0,1.35,26.8,282.0,497.46,385.8
2018,6,2,17,0,527.0,107.0,1.2,26.6,355.0,704.6,534.48
2018,6,2,17,15,557.0,97.0,1.15,26.25,331.5,717.0,542.81
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,725.96,550.6
2018,6,2,17,45,542.0,80.0,1.05,25.55,260.0,663.68,508.33
2018,6,2,18,0,497.0,73.0,1.0,25.2,212.0,601.09,464.72
2018,6,2,18,15,397.0,63.0,1.0,25.2,159.5,485.56,379.77
2018,6,2,18,30,297.0,53.0,1.0,25.2,107.0,368.33,289.67
2018,6,2,18,45,151.5,33.5,0.85,24.0,61.0,209.9,163.14
2018,6,2,19,0,6.0,14.0,0.7,22.8,15.0,15.77,5.94
2018,6,2,19,15,4.5,8.0,0.7,22.55,8.5,9.7,0.0
2018,6,2,19,30,3.0,2.0,0.7,22.3,2.0,1.57,0.0
2018,6,2,19,45,1.5,1.0,0.7,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.7,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,96.0,14.5,0.9,18.9,21.5,11.41,0.0
2018,6,3,5,30,182.0,27.0,1.1,19.3,41.0,20.52,8.16
2018,6,3,5,45,280.5,38.5,1.3,19.7,78.0,29.4,19.15
2018,6,3,6,0,379.0,50.0,1.5,20.1,115.0,40.44,29.3
2018,6,3,6,15,448.0,58.5,1.5,20.55,160.0,46.92,35.25
2018,6,3,6,30,517.0,67.0,1.5,21.0,205.0,53.39,40.98
2018,6,3,6,45,567.0,72.5,1.5,21.5,254.0,57.36,44.36
2018,6,3,7,0,617.0,78.0,1.5,22.0,303.0,61.34,47.62
2018,6,3,7,15,653.5,83.5,1.55,22.7,354.0,65.09,50.54
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,68.76,53.33
2018,6,3,7,45,718.0,92.0,1.7,24.15,455.0,76.4,59.41
2018,6,3,8,0,746.0,95.0,1.8,24.9,505.0,78.25,60.55
2018,6,3,8,15,766.5,98.5,1.8,25.3,553.0,80.2,61.86
2018,6,3,8,30,787.0,102.0,1.8,25.7,601.0,82.04,63.08
2018,6,3,8,45,803.0,104.5,1.8,26.15,645.5,83.03,63.59
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,83.93,64.03
