Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,145.78,116.57
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,172.4,137.69
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,173.93,138.27
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,185.76,147.23
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,205.09,162.05
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,208.65,164.22
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,186.6,146.21
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,198.32,135.22
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,213.49,134.72
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,256.69,159.86
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,307.64,201.16
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,359.3,244.12
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,410.56,286.86
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,461.92,328.93
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,503.43,363.02
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,540.33,392.18
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,594.87,433.34
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,656.03,478.37
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,691.43,504.64
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,734.47,535.42
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,771.42,561.6
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,805.83,584.76
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,841.45,608.28
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,860.97,621.26
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,886.88,638.84
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,909.74,654.44
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,916.49,659.69
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,919.45,662.8
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,932.64,672.95
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,942.41,680.96
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,934.31,677.13
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,922.79,671.39
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,785.69,582.65
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,626.67,473.41
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,590.65,450.63
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,526.55,406.79
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,628.1,483.58
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,707.95,540.09
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,610.94,471.73
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,528.29,412.86
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,333.75,265.15
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,155.92,121.69
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,96.49,73.12
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,52.47,35.37
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,30.46,1.01
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,9.07,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,13.38,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,23.07,10.5
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,33.9,22.79
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,44.5,32.52
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,52.65,39.86
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,60.78,46.96
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,67.24,52.43
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,75.71,59.44
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,79.13,62.03
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,82.49,64.51
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,85.18,66.37
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,87.75,68.12
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,90.0,69.63
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,92.09,71.0
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,95.08,73.11
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,97.73,74.94
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,104.17,79.88
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,101.93,77.79
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,106.36,81.11
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,157.7,93.44
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,205.89,120.86
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,255.93,157.08
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,307.1,197.94
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,358.37,239.73
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,404.36,278.62
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,449.46,315.41
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,501.9,355.02
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,555.32,394.44
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,587.67,418.56
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,610.61,435.23
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,672.88,478.63
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,731.31,518.55
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,772.41,546.06
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,811.48,572.03
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,831.42,583.88
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,846.89,593.09
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,862.53,603.38
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,865.37,605.85
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,858.73,602.43
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,847.78,596.42
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,898.76,629.17
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,937.67,652.58
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,901.64,631.54
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,853.96,604.1
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,728.58,525.67
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,587.92,432.96
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,536.87,400.99
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,484.26,366.05
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,590.34,444.34
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,663.29,494.97
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,540.74,410.64
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,398.33,308.8
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,399.32,309.9
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,375.4,290.4
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,245.86,189.21
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,144.23,104.9
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,66.46,11.82
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,5.38,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,12.59,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,21.88,9.77
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,31.4,20.94
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,40.98,29.86
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,50.21,38.19
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,56.91,44.1
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,61.44,47.95
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,65.95,51.65
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,70.0,54.8
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,73.9,57.75
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,79.17,61.81
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,84.07,65.5
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,81.58,63.08
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,86.05,66.47
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,86.87,66.81
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,87.61,67.11
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,87.56,66.8
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,97.85,74.93
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,98.04,74.8
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,147.29,83.26
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,200.22,113.84
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,253.86,153.45
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,307.22,196.77
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,360.69,241.35
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,413.25,285.17
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,465.42,327.74
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,516.15,368.24
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,566.0,406.86
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,606.75,438.08
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,653.64,472.09
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,695.06,502.46
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,745.67,538.14
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,781.14,562.83
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,813.7,584.31
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,853.77,610.25
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,878.25,626.05
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,860.51,614.24
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,819.92,586.4
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,821.06,588.91
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,819.05,589.0
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,862.07,619.8
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,896.32,643.43
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,925.59,662.09
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,943.09,673.29
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,924.7,662.7
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,903.12,650.57
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,879.35,636.92
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,846.43,617.28
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,802.44,590.86
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,756.7,562.69
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,696.75,523.87
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,636.3,483.21
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,557.59,427.46
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,480.24,369.86
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,378.43,292.4
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,289.67,216.7
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,171.44,46.71
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,37.51,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,6.69,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,11.42,2.34
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,18.68,10.13
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,25.96,16.77
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,43.64,32.23
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,60.25,46.54
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,75.76,59.63
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,89.41,70.84
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,100.66,79.85
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,111.85,88.64
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,128.0,101.32
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,143.03,112.84
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,157.76,123.97
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,165.63,129.49
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,178.75,139.07
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,191.3,148.05
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,202.11,155.76
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,197.1,151.28
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,200.43,153.36
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,231.2,159.12
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,262.74,176.62
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,298.42,200.16
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,323.71,219.4
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,363.08,249.31
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,405.0,279.97
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,450.98,313.39
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,497.49,346.82
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,558.47,390.47
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,607.49,425.39
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,656.68,459.61
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,693.33,484.46
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,733.54,510.72
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,757.34,526.03
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,776.22,538.05
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,808.83,559.46
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,839.02,579.02
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,840.91,580.35
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,838.07,579.13
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,877.82,606.07
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,914.7,629.42
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,902.97,622.27
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,887.37,613.61
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,846.55,590.55
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,802.19,565.29
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,692.4,494.94
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,566.15,411.93
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,635.81,462.45
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,675.45,490.88
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,634.48,465.6
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,591.99,439.57
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,534.01,401.29
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,476.52,361.85
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,338.5,260.67
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,209.33,161.53
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,187.29,143.22
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,147.36,107.83
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,89.94,24.64
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,20.1,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,12.98,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,22.38,9.83
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,33.9,22.72
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,45.24,33.05
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,53.98,40.87
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,62.65,48.39
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,68.74,53.48
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,74.78,58.36
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,80.79,63.08
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,84.41,65.69
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,86.43,66.92
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,88.41,68.1
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,90.41,69.36
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,92.27,70.52
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,92.71,70.51
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,101.26,77.05
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,101.67,77.06
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,101.96,77.0
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,101.45,76.32
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,147.77,84.48
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,198.28,112.93
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,249.95,149.93
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,302.07,190.81
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,354.76,233.11
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,406.62,274.36
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,458.41,314.41
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,509.28,352.33
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,559.63,388.33
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,604.67,420.54
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,647.54,450.28
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,694.74,481.61
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,740.92,511.37
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,776.9,535.3
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,809.89,557.14
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,839.97,577.23
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,866.98,595.44
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,881.94,605.84
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,892.97,614.15
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,911.15,627.09
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,926.09,638.13
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,929.94,642.52
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,930.32,645.1
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,927.92,646.16
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,914.37,640.5
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,836.71,593.38
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,743.84,535.94
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,703.21,512.02
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,661.03,485.74
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,676.4,499.43
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,698.32,516.5
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,625.72,468.3
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,564.34,427.01
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,487.39,372.08
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,412.76,316.26
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,319.8,244.17
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,232.62,171.24
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,120.39,38.33
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,18.59,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,12.59,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,21.81,9.26
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,32.13,21.11
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,42.31,30.4
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,51.52,38.58
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,60.7,46.5
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,66.58,51.4
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,74.39,57.77
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,78.82,61.13
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,83.09,64.28
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,85.85,66.12
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,88.52,67.86
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,93.46,71.53
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,97.98,74.83
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,107.23,81.89
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,115.66,88.22
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,137.64,105.32
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,154.68,118.3
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,164.01,125.12
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,205.65,137.46
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,220.32,136.99
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,253.63,154.72
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,307.0,196.88
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,359.36,238.88
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,406.06,276.61
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,451.59,312.67
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,495.11,346.33
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,533.69,375.07
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,589.44,414.69
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,648.52,455.85
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,690.07,485.02
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,736.53,516.87
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,773.98,541.96
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,808.86,565.06
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,828.34,577.62
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,852.55,592.81
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,873.02,606.23
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,900.04,623.54
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,910.84,631.04
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,918.13,636.71
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,929.29,644.94
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,928.53,645.99
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,912.94,638.07
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,893.98,628.28
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,801.77,572.33
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,695.93,505.45
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,615.38,452.37
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,510.02,380.39
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,503.67,379.52
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,494.42,375.63
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,526.66,400.44
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,529.87,403.66
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,447.92,343.79
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,368.73,283.4
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,288.56,220.94
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,193.37,143.21
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,111.6,38.18
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,18.66,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,12.59,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,21.91,9.17
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,31.4,20.4
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,40.93,29.09
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,50.57,37.6
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,57.6,43.65
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,62.42,47.64
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,67.2,51.45
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,70.63,54.02
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,74.0,56.48
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,76.46,58.13
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,78.83,59.7
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,87.47,66.43
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,89.29,67.56
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,90.23,68.0
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,91.06,68.36
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,91.64,68.56
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,92.08,68.67
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,92.25,68.58
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,139.14,77.0
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,199.7,112.47
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,251.8,149.79
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,303.51,190.74
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,355.46,233.11
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,406.66,275.17
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,457.6,316.32
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,506.96,355.21
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,555.58,392.41
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,597.85,424.0
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,635.33,451.05
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,684.8,486.42
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,739.88,524.73
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,767.33,543.28
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,789.73,558.33
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,831.11,586.55
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,870.09,611.46
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,888.98,623.94
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,904.21,634.4
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,901.34,633.67
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,886.01,625.37
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,904.97,638.58
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,920.51,649.41
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,920.68,651.29
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,917.53,651.4
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,896.65,639.98
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,872.76,626.82
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,839.47,607.62
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,803.7,586.61
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,756.3,556.96
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,707.2,525.54
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,634.79,477.58
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,573.79,436.03
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,497.65,381.38
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,423.98,325.98
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,332.28,254.82
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,246.42,182.88
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,133.63,49.81
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,26.01,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,12.59,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,22.37,9.38
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,32.91,21.69
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,43.29,31.18
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,51.43,38.44
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,59.53,45.43
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,65.38,50.3
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,72.99,56.49
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,76.84,59.39
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,80.6,62.15
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,82.77,63.55
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,84.87,64.89
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,86.42,65.8
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,87.87,66.63
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,95.9,72.8
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,96.21,72.71
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,97.08,73.13
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,97.78,73.42
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,98.17,73.49
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,143.33,81.48
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,193.72,109.45
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,245.37,146.37
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,300.64,191.72
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,346.86,231.04
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,370.78,257.51
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,380.27,269.69
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,352.51,251.88
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,318.23,228.59
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,343.17,247.22
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,374.34,270.32
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,432.82,311.35
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,488.25,349.47
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,606.95,433.91
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,724.58,515.48
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,619.07,442.7
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,485.23,349.38
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,446.2,323.08
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,419.79,304.32
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,328.31,240.34
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,215.4,158.97
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,512.36,379.33
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,768.83,554.46
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,833.42,596.06
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,895.14,636.57
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,884.72,631.02
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,871.14,624.37
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,795.45,577.44
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,705.63,520.42
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,492.03,372.86
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,290.14,222.54
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,277.79,215.83
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,263.32,206.04
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,270.02,210.92
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,254.99,198.47
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,200.91,154.6
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,147.72,109.03
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,91.31,34.07
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,19.47,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,11.8,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,21.1,8.4
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,31.5,20.56
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,41.81,29.99
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,52.55,39.52
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,62.91,48.51
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,76.31,59.85
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,88.05,69.56
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,98.38,77.8
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,108.47,85.69
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,114.7,90.25
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,114.99,89.9
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,117.92,91.76
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,120.98,93.72
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,99.54,75.94
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,87.51,65.89
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,112.71,85.9
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,145.67,111.71
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,162.48,124.49
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,221.51,151.6
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,257.32,175.1
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,288.41,199.22
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,319.68,224.95
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,329.03,234.65
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,332.04,238.74
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,338.37,244.58
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,372.89,269.39
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,420.15,303.21
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,443.71,320.21
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,467.8,337.56
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,412.22,299.37
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,348.4,254.74
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,318.47,233.4
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,293.72,215.31
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,424.33,311.27
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,550.56,400.77
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,532.79,388.51
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,512.44,375.3
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,519.72,381.32
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,526.5,386.88
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,613.18,450.35
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,677.19,497.17
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,611.19,451.43
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,518.18,387.04
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,480.13,362.49
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,439.97,335.62
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,604.85,459.58
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,712.77,538.31
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,637.75,486.41
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,563.05,434.2
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,462.81,362.1
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,389.97,307.5
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,343.47,272.09
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,297.05,235.01
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,231.04,180.78
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,166.9,125.37
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,105.98,42.8
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,29.69,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,11.8,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,21.25,8.34
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,29.42,18.84
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,39.69,28.23
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,45.82,33.83
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,51.95,39.23
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,56.38,43.0
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,60.68,46.53
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,71.77,55.69
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,86.05,67.35
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,88.21,68.71
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,94.47,73.46
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,84.18,64.6
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,81.93,62.44
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,81.37,61.66
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,90.63,68.89
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,92.34,70.01
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,93.82,70.96
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,95.44,72.03
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,140.72,79.31
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,192.85,108.07
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,245.69,146.24
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,298.44,188.59
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,351.27,232.45
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,403.17,275.68
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,454.79,317.98
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,481.21,342.5
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,499.81,358.86
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,524.54,377.75
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,543.36,391.42
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,625.23,451.16
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,714.41,515.11
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,751.66,541.09
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,786.54,565.54
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,753.31,542.0
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,698.03,503.71
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,711.12,514.81
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,721.52,523.71
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,738.26,535.64
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,752.78,546.07
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,763.31,555.19
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,770.86,562.51
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,711.39,522.84
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,648.94,480.79
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,671.64,499.65
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,691.76,516.21
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,701.69,525.68
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,708.29,531.98
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,665.0,503.7
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,620.63,474.4
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,559.79,432.25
2018,6,22,18,0,370.0,91.0,1.5,28.8,203.0,498.85,388.65
2018,6,22,18,15,333.0,79.0,1.5,28.8,165.5,443.07,346.99
2018,6,22,18,30,296.0,67.0,1.5,28.8,128.0,388.41,303.94
2018,6,22,18,45,186.5,51.0,1.3,27.65,86.0,246.73,192.5
2018,6,22,19,0,77.0,35.0,1.1,26.5,44.0,133.06,98.65
2018,6,22,19,15,49.5,22.0,1.15,26.2,26.5,73.93,29.23
2018,6,22,19,30,22.0,9.0,1.2,25.9,9.0,23.14,0.0
2018,6,22,19,45,11.0,4.5,1.2,25.6,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
