Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,11.41,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,20.32,7.56
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,28.59,18.17
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,36.84,25.85
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,45.84,33.89
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,54.81,41.71
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,60.95,46.93
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,65.03,50.24
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,68.56,53.0
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,72.03,55.65
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,83.09,64.65
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,93.18,72.73
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,112.16,88.08
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,137.02,108.05
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,161.71,127.61
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,195.36,154.1
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,177.52,139.17
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,158.28,123.32
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,159.13,123.6
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,186.81,128.32
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,200.65,125.36
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,246.85,150.63
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,282.88,186.89
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,313.67,218.28
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,341.8,242.53
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,367.18,264.09
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,451.4,325.62
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,556.95,402.92
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,605.08,439.48
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,652.18,474.54
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,696.61,507.16
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,739.29,537.85
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,771.59,560.5
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,800.48,579.74
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,835.57,603.09
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,867.99,624.58
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,895.3,642.49
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,919.46,658.41
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,934.83,668.89
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,946.75,677.34
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,952.24,681.84
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,954.25,684.32
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,963.43,692.06
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,955.48,688.94
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,938.86,679.81
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,919.0,668.69
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,877.28,643.72
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,839.78,621.39
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,813.36,605.68
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,784.4,587.74
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,727.93,550.15
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,670.81,510.96
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,595.53,457.44
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,521.55,402.13
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,423.24,326.54
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,329.42,248.31
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,203.51,91.69
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,55.39,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,11.8,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,21.14,7.86
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,30.63,19.84
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,40.17,28.65
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,49.41,36.88
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,56.1,42.71
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,64.31,49.63
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,72.11,56.04
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,72.26,55.86
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,72.76,55.94
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,81.8,63.13
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,90.15,69.64
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,84.81,64.87
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,86.91,66.27
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,87.68,66.58
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,88.36,66.84
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,88.25,66.48
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,88.08,66.1
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,98.47,74.22
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,140.55,79.74
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,192.09,107.74
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,244.56,145.46
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,296.72,190.02
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,344.98,232.18
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,397.36,273.36
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,453.38,317.62
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,503.6,358.2
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,553.16,397.2
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,598.35,431.82
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,641.56,463.97
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,675.32,488.07
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,702.53,506.84
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,736.87,531.39
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,776.57,558.9
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,830.89,595.66
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,871.73,622.0
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,881.36,628.56
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,901.03,641.94
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,909.36,648.07
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,913.95,652.04
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,910.77,651.05
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,911.78,652.96
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,883.02,635.75
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,850.44,616.24
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,812.07,592.65
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,770.91,567.01
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,743.58,550.46
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,713.84,531.97
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,632.51,477.17
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,564.53,430.75
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,499.33,385.13
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,434.26,337.85
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,390.66,304.78
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,348.51,271.04
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,262.02,203.24
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,199.54,149.89
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,121.27,53.62
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,28.27,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,7.87,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,14.06,3.16
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,25.47,15.54
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,36.74,25.74
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,50.54,37.87
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,63.27,48.89
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,77.02,60.53
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,90.73,71.86
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,96.82,76.57
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,102.63,80.96
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,111.72,87.99
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,125.72,98.91
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,125.21,97.97
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,124.44,96.88
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,156.0,121.68
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,174.08,135.31
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,177.15,137.29
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,174.75,135.05
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,176.12,135.86
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,191.85,128.68
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,237.56,158.67
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,291.14,199.29
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,329.37,226.97
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,360.12,250.43
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,361.48,256.47
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,349.1,251.24
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,328.0,238.03
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,300.27,218.77
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,326.09,237.56
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,353.65,257.24
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,379.12,275.52
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,406.24,294.94
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,328.15,239.6
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,234.67,172.05
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,221.05,162.51
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,206.96,152.25
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,271.63,200.41
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,328.42,241.85
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,378.84,279.08
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,432.0,317.97
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,467.44,344.02
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,479.94,354.4
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,641.22,472.78
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,803.7,585.7
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,827.01,600.15
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,836.36,606.87
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,815.03,593.78
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,790.99,579.21
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,601.36,452.84
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,403.17,311.13
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,271.44,212.46
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,147.06,113.81
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,109.37,83.69
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,61.58,44.5
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,44.35,30.21
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,26.06,14.77
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,16.19,2.38
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,7.7,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.18,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.27,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.16,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,6.06,0.0
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,8.34,1.62
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,10.63,3.66
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,23.25,14.69
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,35.93,25.67
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,35.94,25.57
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,35.96,25.47
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,52.19,39.23
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,68.49,52.84
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,84.06,65.64
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,99.36,78.04
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,122.25,96.55
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,144.54,114.28
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,134.75,105.87
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,124.51,97.22
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,113.56,88.07
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,102.51,75.28
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,105.45,77.34
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,108.53,79.49
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,85.68,61.69
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,62.0,43.2
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,69.41,48.93
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,76.93,54.71
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,88.98,63.98
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,101.21,73.36
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,128.94,94.67
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,157.22,116.26
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,136.83,100.72
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,115.83,84.68
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,103.31,75.14
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,90.53,65.32
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,90.61,65.5
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,90.66,65.65
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,73.97,52.75
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,57.33,39.8
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,73.04,52.34
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,89.12,65.15
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,94.84,69.85
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,100.71,74.72
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,76.75,55.98
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,53.89,37.92
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,58.88,42.12
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,63.88,46.34
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,62.14,45.2
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,60.4,44.05
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,263.26,213.08
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,429.15,345.74
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,312.8,253.96
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,197.5,160.82
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,119.07,95.38
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,47.25,33.92
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,27.55,17.18
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,12.93,4.62
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,8.36,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,3.88,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,3.93,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,7.59,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,14.84,6.77
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,22.12,13.4
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,40.19,29.24
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,56.67,43.57
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,69.84,54.84
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,82.32,65.28
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,96.93,77.36
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,111.4,89.11
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,122.04,97.45
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,132.58,105.61
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,149.2,118.69
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,170.6,135.44
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,170.29,134.56
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,169.51,133.42
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,176.26,138.36
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,182.82,143.11
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,201.45,157.34
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,227.88,167.17
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,225.73,165.28
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,218.13,160.69
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,240.93,177.06
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,265.89,195.04
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,298.31,218.45
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,333.76,244.04
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,359.65,262.84
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,387.25,282.84
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,431.97,315.51
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,486.55,355.2
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,534.33,389.12
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,584.18,424.07
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,623.22,451.82
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,663.02,479.95
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,677.93,490.57
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,690.82,500.0
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,682.78,494.83
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,671.56,487.7
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,619.68,452.72
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,541.12,399.22
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,440.84,329.11
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,336.19,253.22
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,357.81,271.23
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,379.54,288.76
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,370.11,282.32
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,360.78,276.11
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,358.18,276.01
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,354.48,275.08
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,215.05,167.93
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,89.2,66.9
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,158.7,125.55
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,214.23,171.62
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,247.42,198.17
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,280.43,223.14
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,242.26,190.79
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,204.97,156.32
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,129.01,60.44
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,35.7,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,10.62,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,19.06,5.35
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,28.65,18.1
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,37.97,26.77
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,49.02,36.61
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,59.85,46.06
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,63.31,48.99
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,68.41,53.18
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,80.11,62.8
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,92.51,72.84
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,103.06,81.16
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,112.99,88.87
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,115.56,90.46
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,118.03,91.99
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,131.15,102.14
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,142.95,111.11
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,174.86,136.04
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,209.35,162.56
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,200.54,155.05
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,226.9,160.31
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,257.94,178.58
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,291.04,201.24
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,308.64,208.55
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,348.23,235.13
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,392.86,272.54
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,439.84,310.08
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,469.18,334.22
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,494.95,354.04
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,540.64,386.9
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,589.57,421.52
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,645.5,461.78
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,702.53,502.65
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,724.77,516.92
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,743.68,528.78
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,776.28,551.91
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,808.98,574.83
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,857.94,608.26
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,895.57,632.31
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,895.73,632.49
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,883.05,625.15
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,805.25,574.27
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,707.89,509.96
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,643.28,467.3
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,551.71,405.27
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,508.47,377.37
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,463.45,347.23
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,526.15,394.62
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,560.77,421.48
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,522.34,395.45
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,482.56,368.57
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,382.68,295.48
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,265.28,206.72
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,214.15,167.21
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,163.24,126.29
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,109.82,83.15
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,72.62,51.53
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,45.56,17.57
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,15.14,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,10.62,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,19.1,4.99
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,28.62,18.1
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,36.7,25.76
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,42.57,31.13
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,48.47,36.31
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,53.99,40.97
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,59.37,45.38
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,74.99,58.33
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,87.89,68.74
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,89.8,69.87
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,90.19,69.73
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,80.95,61.72
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,78.72,59.55
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,79.87,60.16
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,90.61,68.54
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,92.66,69.88
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,94.48,71.04
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,98.07,73.61
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,139.01,79.58
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,197.27,116.47
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,265.05,169.78
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,315.03,209.53
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,358.33,244.19
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,399.48,275.19
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,442.15,306.96
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,476.21,332.53
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,514.47,360.15
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,539.09,378.18
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,561.57,394.36
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,584.75,410.73
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,606.14,425.63
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,613.19,431.15
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,617.09,434.56
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,661.58,466.31
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,721.03,507.01
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,749.47,527.51
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,776.12,547.24
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,785.22,554.81
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,791.72,560.98
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,796.96,566.52
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,799.49,570.47
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,778.85,559.4
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,755.41,546.59
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,788.37,572.81
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,829.16,602.15
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,820.45,598.57
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,808.56,593.39
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,760.41,563.83
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,710.47,532.57
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,630.76,479.02
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,561.91,431.42
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,492.94,381.4
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,425.68,330.09
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,333.86,258.17
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,247.5,186.01
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,138.92,64.99
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,30.6,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,9.05,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,16.69,3.18
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,28.92,18.18
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,40.88,29.11
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,54.72,41.27
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,68.39,53.03
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,75.69,59.13
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,82.16,64.32
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,86.44,67.51
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,90.79,70.67
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,94.99,73.64
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,99.45,76.78
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,98.86,75.87
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,98.43,75.13
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,101.46,77.18
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,104.16,78.95
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,126.91,96.66
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,149.5,113.96
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,158.66,120.6
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,194.17,129.36
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,236.7,154.15
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,277.75,183.07
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,317.58,212.87
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,357.08,243.04
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,396.02,271.3
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,439.92,303.33
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,486.43,337.12
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,530.98,369.45
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,578.04,402.91
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,626.0,436.2
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,669.82,466.38
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,712.44,495.24
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,734.69,509.71
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,752.0,520.89
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,816.91,564.43
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,872.91,599.96
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,829.72,572.3
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,761.87,528.16
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,767.31,533.61
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,770.04,536.6
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,777.18,543.33
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,781.54,548.4
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,858.27,600.18
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,920.87,639.64
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,909.46,635.16
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,894.84,629.68
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,861.01,611.21
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,824.66,591.04
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,777.64,563.5
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,728.85,534.12
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,664.76,493.93
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,592.12,446.08
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,515.88,392.42
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,441.92,337.72
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,324.95,248.73
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,197.47,147.11
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,109.07,49.38
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,8.44,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,10.62,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,19.59,4.11
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,29.75,18.72
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,39.92,28.13
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,47.52,34.94
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,57.53,43.57
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,62.33,47.54
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,67.11,51.33
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,70.89,54.22
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,74.6,56.97
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,77.36,58.9
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,80.02,60.73
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,81.48,61.62
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,89.88,68.15
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,91.41,69.07
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,92.79,69.9
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,93.58,70.28
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,94.21,70.55
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,94.31,70.42
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,130.06,74.29
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,181.87,100.91
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,234.71,137.64
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,292.6,182.6
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,344.24,224.68
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,395.2,266.54
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,445.96,307.65
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,495.18,346.44
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,543.76,383.61
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,582.73,412.87
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,615.94,436.84
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,652.81,462.87
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,687.18,486.55
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,700.04,495.08
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,707.49,499.82
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,788.2,555.87
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,861.0,603.95
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,875.57,613.17
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,886.14,620.64
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,859.72,605.16
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,809.39,572.92
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,744.62,531.03
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,651.36,469.72
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,708.67,511.77
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,739.29,535.29
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,766.08,555.78
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,802.22,580.89
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,658.67,486.75
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,501.12,378.53
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,568.7,430.08
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,604.83,457.0
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,600.62,455.03
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,603.88,458.06
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,492.52,378.1
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,396.47,306.61
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,303.64,234.26
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,215.39,161.2
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,147.61,68.36
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,49.78,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,3.93,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,7.06,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,12.56,4.64
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,18.27,9.87
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,28.25,18.61
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,38.26,27.3
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,49.98,37.3
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,61.32,46.8
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,89.87,70.52
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,117.32,92.79
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,130.17,102.68
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,146.12,114.94
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,121.82,94.71
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,107.44,82.69
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,136.98,105.89
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,171.9,132.59
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,197.1,151.41
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,209.22,160.02
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,231.65,176.31
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,248.02,177.03
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,235.07,160.46
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,257.97,170.6
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,295.67,193.93
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,339.76,224.51
2018,7,2,11,15,643.0,246.0,0.55,31.65,850.0,382.59,260.0
2018,7,2,11,30,610.0,262.0,0.6,31.7,844.0,422.2,292.29
2018,7,2,11,45,451.5,341.0,0.6,31.75,774.0,445.92,312.88
2018,7,2,12,0,293.0,420.0,0.6,31.8,704.0,453.32,319.97
2018,7,2,12,15,250.0,451.0,0.6,31.85,694.0,476.48,336.55
2018,7,2,12,30,207.0,482.0,0.6,31.9,684.0,497.58,350.88
2018,7,2,12,45,189.0,464.5,0.65,31.95,648.0,493.38,348.92
2018,7,2,13,0,171.0,447.0,0.7,32.0,612.0,485.87,344.74
2018,7,2,13,15,163.5,452.5,0.65,32.0,608.5,501.73,355.49
2018,7,2,13,30,156.0,458.0,0.6,32.0,605.0,516.71,365.29
2018,7,2,13,45,188.5,441.5,0.6,32.0,615.5,545.1,385.4
2018,7,2,14,0,221.0,425.0,0.6,32.0,626.0,574.16,405.82
2018,7,2,14,15,160.0,402.5,0.6,32.0,545.5,513.89,365.11
2018,7,2,14,30,99.0,380.0,0.6,32.0,465.0,428.3,307.1
2018,7,2,14,45,112.0,336.0,0.6,31.95,429.0,427.25,308.34
2018,7,2,15,0,125.0,292.0,0.6,31.9,393.0,404.39,294.11
2018,7,2,15,15,319.5,255.0,0.6,31.8,495.5,588.58,425.93
2018,7,2,15,30,514.0,218.0,0.6,31.7,598.0,780.28,553.57
2018,7,2,15,45,609.5,177.0,0.6,31.6,601.5,854.75,600.89
2018,7,2,16,0,705.0,136.0,0.6,31.5,605.0,914.38,638.48
2018,7,2,16,15,693.0,129.0,0.6,31.45,562.0,899.69,630.54
2018,7,2,16,30,681.0,122.0,0.6,31.4,519.0,881.89,621.76
2018,7,2,16,45,655.5,117.5,0.55,31.3,471.5,850.52,603.7
2018,7,2,17,0,630.0,113.0,0.5,31.2,424.0,816.62,584.02
2018,7,2,17,15,597.0,107.0,0.5,30.85,375.5,771.13,557.97
2018,7,2,17,30,564.0,101.0,0.5,30.5,327.0,723.87,530.08
2018,7,2,17,45,520.0,93.5,0.5,30.15,279.0,662.82,491.8
2018,7,2,18,0,476.0,86.0,0.5,29.8,231.0,592.44,445.48
2018,7,2,18,15,418.0,76.0,0.5,29.8,186.0,517.4,392.99
2018,7,2,18,30,360.0,66.0,0.5,29.8,141.0,444.53,339.37
2018,7,2,18,45,283.5,53.0,0.55,28.8,102.0,354.29,271.21
2018,7,2,19,0,207.0,40.0,0.6,27.8,63.0,269.46,201.19
2018,7,2,19,15,125.5,25.0,0.65,27.55,37.0,168.36,77.63
2018,7,2,19,30,44.0,10.0,0.7,27.3,11.0,40.2,0.0
2018,7,2,19,45,22.0,5.0,0.7,27.05,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
