Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,22,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.95,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,1.0,23.4,1.0,0.0,0.0
2018,7,3,5,15,63.0,12.5,1.15,23.9,16.5,9.83,0.0
2018,7,3,5,30,121.0,24.0,1.3,24.4,32.0,18.12,2.06
2018,7,3,5,45,206.0,38.0,1.4,24.9,65.0,28.62,17.62
2018,7,3,6,0,291.0,52.0,1.5,25.4,98.0,39.1,27.3
2018,7,3,6,15,359.0,63.5,1.5,26.15,140.5,47.67,34.92
2018,7,3,6,30,427.0,75.0,1.5,26.9,183.0,56.19,42.27
2018,7,3,6,45,476.0,84.0,1.45,27.65,230.0,65.08,49.71
2018,7,3,7,0,525.0,93.0,1.4,28.4,277.0,71.12,54.54
2018,7,3,7,15,561.0,101.0,1.45,29.15,325.5,76.07,58.35
2018,7,3,7,30,597.0,109.0,1.5,29.9,374.0,80.86,61.92
2018,7,3,7,45,623.5,115.5,1.55,30.6,422.0,84.27,64.3
2018,7,3,8,0,650.0,122.0,1.6,31.3,470.0,87.52,66.52
2018,7,3,8,15,670.5,128.0,1.65,31.75,516.5,90.13,68.28
2018,7,3,8,30,691.0,134.0,1.7,32.2,563.0,92.56,69.88
2018,7,3,8,45,706.0,140.0,1.7,32.6,607.0,94.64,71.22
2018,7,3,9,0,721.0,146.0,1.7,33.0,651.0,96.51,72.38
2018,7,3,9,15,727.5,152.5,1.75,33.3,688.0,98.16,73.42
2018,7,3,9,30,734.0,159.0,1.8,33.6,725.0,99.53,74.25
2018,7,3,9,45,694.0,185.0,1.8,33.9,740.5,108.9,81.38
2018,7,3,10,0,654.0,211.0,1.8,34.2,756.0,147.66,91.13
2018,7,3,10,15,588.5,250.0,1.8,34.45,754.0,203.02,124.4
2018,7,3,10,30,523.0,289.0,1.8,34.7,752.0,257.61,164.95
2018,7,3,10,45,577.0,266.5,1.8,34.95,790.0,289.8,187.84
2018,7,3,11,0,631.0,244.0,1.8,35.2,828.0,333.39,220.89
2018,7,3,11,15,644.5,245.5,1.8,35.4,851.5,382.09,259.24
2018,7,3,11,30,658.0,247.0,1.8,35.6,875.0,432.27,298.15
2018,7,3,11,45,590.0,290.5,1.8,35.8,857.5,471.83,329.43
2018,7,3,12,0,522.0,334.0,1.8,36.0,840.0,512.5,359.71
2018,7,3,12,15,580.5,298.0,1.85,36.1,862.0,553.6,390.21
2018,7,3,12,30,639.0,262.0,1.9,36.2,884.0,605.19,427.43
2018,7,3,12,45,657.5,252.5,1.9,36.3,889.5,651.68,460.0
2018,7,3,13,0,676.0,243.0,1.9,36.4,895.0,697.84,491.78
2018,7,3,13,15,711.5,220.0,1.9,36.45,898.0,744.96,524.14
2018,7,3,13,30,747.0,197.0,1.9,36.5,901.0,783.48,550.77
2018,7,3,13,45,777.5,176.5,1.95,36.5,895.5,826.97,580.5
2018,7,3,14,0,808.0,156.0,2.0,36.5,890.0,868.4,607.26
2018,7,3,14,15,780.0,163.5,2.05,36.45,855.0,881.55,616.4
2018,7,3,14,30,752.0,171.0,2.1,36.4,820.0,890.43,623.23
2018,7,3,14,45,762.0,160.5,2.1,36.3,796.0,914.14,639.2
2018,7,3,15,0,772.0,150.0,2.1,36.2,772.0,934.78,653.21
2018,7,3,15,15,759.0,147.0,2.1,36.0,734.0,937.21,656.31
2018,7,3,15,30,746.0,144.0,2.1,35.8,696.0,936.06,657.5
2018,7,3,15,45,729.0,141.5,2.1,35.6,654.0,936.17,659.67
2018,7,3,16,0,712.0,139.0,2.1,35.4,612.0,925.11,654.93
2018,7,3,16,15,690.5,134.5,2.1,35.1,566.0,903.82,644.15
2018,7,3,16,30,669.0,130.0,2.1,34.8,520.0,879.46,631.44
2018,7,3,16,45,640.5,126.0,2.05,34.5,472.0,845.73,612.09
2018,7,3,17,0,612.0,122.0,2.0,34.2,424.0,809.45,590.87
2018,7,3,17,15,575.5,116.0,1.85,33.65,375.0,760.56,560.59
2018,7,3,17,30,539.0,110.0,1.7,33.1,326.0,709.91,528.44
2018,7,3,17,45,491.0,102.0,1.55,32.55,277.5,635.93,479.08
2018,7,3,18,0,443.0,94.0,1.4,32.0,229.0,572.98,435.91
2018,7,3,18,15,385.5,82.5,1.4,32.0,184.0,497.43,381.55
2018,7,3,18,30,328.0,71.0,1.4,32.0,139.0,424.02,326.19
2018,7,3,18,45,243.0,56.0,1.15,30.2,99.0,324.92,249.52
2018,7,3,19,0,158.0,41.0,0.9,28.4,59.0,212.76,159.12
2018,7,3,19,15,93.5,25.0,0.9,28.1,34.5,128.36,57.42
2018,7,3,19,30,29.0,9.0,0.9,27.8,10.0,28.4,0.0
2018,7,3,19,45,14.5,4.5,0.9,27.45,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.5,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,4,5,0,1.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,5,15,55.5,11.5,0.8,22.7,15.0,9.05,0.0
2018,7,4,5,30,110.0,23.0,0.9,23.2,30.0,17.36,1.01
2018,7,4,5,45,201.0,38.0,1.05,23.75,64.0,28.6,17.65
2018,7,4,6,0,292.0,53.0,1.2,24.3,98.0,39.8,28.01
2018,7,4,6,15,355.0,64.0,1.25,25.0,139.0,47.98,35.36
2018,7,4,6,30,418.0,75.0,1.3,25.7,180.0,56.1,42.41
2018,7,4,6,45,486.0,81.0,1.35,26.45,230.0,62.96,48.17
2018,7,4,7,0,554.0,87.0,1.4,27.2,280.0,67.17,51.51
2018,7,4,7,15,593.5,93.0,1.5,27.7,329.5,70.97,54.45
2018,7,4,7,30,633.0,99.0,1.6,28.2,379.0,74.71,57.26
2018,7,4,7,45,664.0,103.0,1.7,28.7,428.5,76.86,58.72
2018,7,4,8,0,695.0,107.0,1.8,29.2,478.0,78.98,60.13
2018,7,4,8,15,717.5,110.5,1.9,29.65,525.5,80.53,61.08
2018,7,4,8,30,740.0,114.0,2.0,30.1,573.0,88.91,67.59
2018,7,4,8,45,757.5,116.5,2.05,30.5,617.0,89.6,67.81
2018,7,4,9,0,775.0,119.0,2.1,30.9,661.0,90.21,68.0
2018,7,4,9,15,784.5,124.0,2.15,31.25,701.0,91.94,69.12
2018,7,4,9,30,794.0,129.0,2.2,31.6,741.0,93.45,70.07
2018,7,4,9,45,799.5,134.0,2.25,31.95,775.0,94.6,70.73
2018,7,4,10,0,805.0,139.0,2.3,32.3,809.0,128.14,74.18
2018,7,4,10,15,734.0,179.5,2.3,32.55,807.5,191.33,111.53
2018,7,4,10,30,663.0,220.0,2.3,32.8,806.0,239.78,147.95
2018,7,4,10,45,465.0,312.0,2.3,33.1,728.5,292.8,195.88
2018,7,4,11,0,267.0,404.0,2.3,33.4,651.0,329.42,230.43
2018,7,4,11,15,226.5,434.5,2.25,33.55,646.5,368.82,260.76
2018,7,4,11,30,186.0,465.0,2.2,33.7,642.0,391.8,278.58
2018,7,4,11,45,199.0,455.5,2.2,33.9,646.5,412.13,293.63
2018,7,4,12,0,212.0,446.0,2.2,34.1,651.0,433.14,309.12
2018,7,4,12,15,366.0,388.0,2.2,34.2,743.5,498.78,356.27
2018,7,4,12,30,520.0,330.0,2.2,34.3,836.0,583.46,416.41
2018,7,4,12,45,418.0,368.5,2.15,34.4,774.0,579.92,413.7
2018,7,4,13,0,316.0,407.0,2.1,34.5,712.0,562.96,401.62
2018,7,4,13,15,320.5,409.5,2.1,34.5,715.0,593.3,423.1
2018,7,4,13,30,325.0,412.0,2.1,34.5,718.0,623.06,443.7
2018,7,4,13,45,464.5,337.5,2.1,34.5,764.5,710.96,505.68
2018,7,4,14,0,604.0,263.0,2.1,34.5,811.0,795.53,564.32
2018,7,4,14,15,447.0,315.5,2.1,34.4,714.5,726.17,516.61
2018,7,4,14,30,290.0,368.0,2.1,34.3,618.0,633.15,453.12
2018,7,4,14,45,280.0,345.0,2.1,34.2,579.0,616.81,444.0
2018,7,4,15,0,270.0,322.0,2.1,34.1,540.0,597.67,432.42
2018,7,4,15,15,295.0,281.5,2.1,33.9,509.0,592.15,431.43
2018,7,4,15,30,320.0,241.0,2.1,33.7,478.0,584.12,428.75
2018,7,4,15,45,504.0,195.5,2.1,33.5,542.5,755.93,550.56
2018,7,4,16,0,688.0,150.0,2.1,33.3,607.0,913.44,654.89
2018,7,4,16,15,668.0,144.5,2.05,33.0,561.5,892.61,642.13
2018,7,4,16,30,648.0,139.0,2.0,32.7,516.0,868.7,629.07
2018,7,4,16,45,622.0,133.0,2.0,32.4,468.5,835.25,610.11
2018,7,4,17,0,596.0,127.0,2.0,32.1,421.0,799.24,589.22
2018,7,4,17,15,563.0,119.0,1.85,31.6,372.0,751.68,559.34
2018,7,4,17,30,530.0,111.0,1.7,31.1,323.0,702.35,527.61
2018,7,4,17,45,486.5,102.0,1.6,30.6,275.5,631.79,480.35
2018,7,4,18,0,443.0,93.0,1.5,30.1,228.0,571.78,439.03
2018,7,4,18,15,385.0,81.5,1.5,30.1,183.0,495.73,383.71
2018,7,4,18,30,327.0,70.0,1.5,30.1,138.0,421.85,327.46
2018,7,4,18,45,234.5,56.0,1.2,28.65,98.0,317.89,245.76
2018,7,4,19,0,142.0,42.0,0.9,27.2,58.0,202.32,151.66
2018,7,4,19,15,75.0,25.0,0.9,26.95,33.0,114.06,49.7
2018,7,4,19,30,8.0,8.0,0.9,26.7,8.0,12.18,0.0
2018,7,4,19,45,4.0,4.0,0.95,26.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,25.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.5,11.5,0.65,23.6,14.5,9.05,0.0
2018,7,5,5,30,105.0,23.0,0.7,24.1,29.0,17.34,0.09
2018,7,5,5,45,199.5,37.0,0.8,24.6,62.5,27.87,16.93
2018,7,5,6,0,294.0,51.0,0.9,25.1,96.0,38.41,26.73
2018,7,5,6,15,368.5,61.0,0.9,25.6,139.0,46.04,33.61
2018,7,5,6,30,443.0,71.0,0.9,26.1,182.0,56.02,42.27
2018,7,5,6,45,475.5,80.5,0.9,26.65,224.0,62.49,47.72
2018,7,5,7,0,508.0,90.0,0.9,27.2,266.0,68.73,52.81
2018,7,5,7,15,390.5,114.5,0.95,27.6,263.0,80.45,62.38
2018,7,5,7,30,273.0,139.0,1.0,28.0,260.0,96.19,75.11
2018,7,5,7,45,145.0,155.5,1.0,28.4,220.5,108.17,84.53
2018,7,5,8,0,17.0,172.0,1.0,28.8,181.0,124.79,97.59
2018,7,5,8,15,172.0,195.0,1.0,29.25,300.5,131.74,102.63
2018,7,5,8,30,327.0,218.0,1.0,29.7,420.0,139.66,108.44
2018,7,5,8,45,413.0,213.5,1.0,30.1,488.5,129.82,100.06
2018,7,5,9,0,499.0,209.0,1.0,30.5,557.0,127.68,97.94
2018,7,5,9,15,383.0,276.0,0.95,30.85,552.5,155.76,119.7
2018,7,5,9,30,267.0,343.0,0.9,31.2,548.0,192.58,147.78
2018,7,5,9,45,254.0,364.5,0.9,31.55,567.0,199.17,152.2
2018,7,5,10,0,241.0,386.0,0.9,31.9,586.0,220.76,155.33
2018,7,5,10,15,221.5,404.5,0.85,32.2,593.5,266.01,184.45
2018,7,5,10,30,202.0,423.0,0.8,32.5,601.0,292.57,202.77
2018,7,5,10,45,240.0,428.5,0.75,32.8,646.0,310.36,214.02
2018,7,5,11,0,278.0,434.0,0.7,33.1,691.0,348.52,240.54
2018,7,5,11,15,237.5,448.5,0.65,33.3,671.0,368.4,256.47
2018,7,5,11,30,197.0,463.0,0.6,33.5,651.0,394.84,276.15
2018,7,5,11,45,145.5,460.5,0.55,33.7,600.0,389.97,273.77
2018,7,5,12,0,94.0,458.0,0.5,33.9,549.0,383.46,269.72
2018,7,5,12,15,107.5,466.0,0.45,34.0,570.5,409.31,287.4
2018,7,5,12,30,121.0,474.0,0.4,34.1,592.0,437.65,306.36
2018,7,5,12,45,192.0,435.5,0.4,34.25,621.0,472.92,331.06
2018,7,5,13,0,263.0,397.0,0.4,34.4,650.0,516.98,361.57
2018,7,5,13,15,291.5,383.5,0.35,34.4,660.5,549.82,383.48
2018,7,5,13,30,320.0,370.0,0.3,34.4,671.0,583.17,405.59
2018,7,5,13,45,462.5,303.5,0.3,34.45,728.5,679.72,470.3
2018,7,5,14,0,605.0,237.0,0.3,34.5,786.0,773.43,531.14
2018,7,5,14,15,627.0,211.5,0.3,34.4,766.0,797.11,546.48
2018,7,5,14,30,649.0,186.0,0.3,34.3,746.0,817.63,560.7
2018,7,5,14,45,436.0,249.0,0.3,34.25,619.0,691.81,479.82
2018,7,5,15,0,223.0,312.0,0.3,34.2,492.0,541.62,380.79
2018,7,5,15,15,273.5,273.0,0.3,34.0,483.0,561.83,398.68
2018,7,5,15,30,324.0,234.0,0.3,33.8,474.0,606.39,430.31
2018,7,5,15,45,498.0,188.5,0.35,33.6,532.0,741.93,523.14
2018,7,5,16,0,672.0,143.0,0.4,33.4,590.0,888.99,615.95
2018,7,5,16,15,642.0,140.0,0.4,33.15,541.5,860.77,598.94
2018,7,5,16,30,612.0,137.0,0.4,32.9,493.0,829.62,582.47
2018,7,5,16,45,432.5,149.0,0.45,32.65,389.5,648.69,469.4
2018,7,5,17,0,253.0,161.0,0.5,32.4,286.0,455.78,339.07
2018,7,5,17,15,260.0,135.5,0.55,32.0,251.5,432.1,326.81
2018,7,5,17,30,267.0,110.0,0.6,31.6,217.0,406.02,310.84
2018,7,5,17,45,334.5,99.0,0.6,31.2,213.5,481.57,367.73
2018,7,5,18,0,402.0,88.0,0.6,30.8,210.0,526.4,400.4
2018,7,5,18,15,388.5,75.5,0.6,30.8,175.5,490.34,373.66
2018,7,5,18,30,375.0,63.0,0.6,30.8,141.0,453.73,345.55
2018,7,5,18,45,294.5,51.0,0.55,29.4,102.0,360.94,275.49
2018,7,5,19,0,214.0,39.0,0.5,28.0,63.0,273.99,203.82
2018,7,5,19,15,130.0,24.5,0.55,27.6,37.0,170.72,74.52
2018,7,5,19,30,46.0,10.0,0.6,27.2,11.0,41.72,0.0
2018,7,5,19,45,23.0,5.0,0.6,26.8,5.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,31.0,10.0,1.0,23.2,12.0,7.87,0.0
2018,7,6,5,30,62.0,20.0,1.1,23.5,24.0,15.14,0.0
2018,7,6,5,45,111.5,36.0,1.15,23.8,50.5,26.84,16.08
2018,7,6,6,0,161.0,52.0,1.2,24.1,77.0,38.45,26.86
2018,7,6,6,15,196.0,69.0,1.25,24.65,110.5,50.45,37.49
2018,7,6,6,30,231.0,86.0,1.3,25.2,144.0,62.23,47.71
2018,7,6,6,45,247.0,105.5,1.35,25.75,180.0,75.07,58.57
2018,7,6,7,0,263.0,125.0,1.4,26.3,216.0,87.51,68.85
2018,7,6,7,15,280.0,145.5,1.4,26.95,256.5,100.13,79.02
2018,7,6,7,30,297.0,166.0,1.4,27.6,297.0,112.32,88.61
2018,7,6,7,45,322.5,183.5,1.4,28.25,341.5,122.55,96.43
2018,7,6,8,0,348.0,201.0,1.4,28.9,386.0,132.43,103.83
2018,7,6,8,15,409.0,200.5,1.35,29.4,438.0,126.92,98.78
2018,7,6,8,30,470.0,200.0,1.3,29.9,490.0,126.21,97.68
2018,7,6,8,45,405.5,223.5,1.3,30.4,487.5,135.04,104.24
2018,7,6,9,0,341.0,247.0,1.3,30.9,485.0,152.82,117.81
2018,7,6,9,15,263.0,302.0,1.25,31.15,492.0,175.73,135.3
2018,7,6,9,30,185.0,357.0,1.2,31.4,499.0,210.84,161.96
2018,7,6,9,45,205.5,372.0,1.15,31.7,537.0,217.43,166.31
2018,7,6,10,0,226.0,387.0,1.1,32.0,575.0,236.82,167.65
2018,7,6,10,15,187.0,405.0,1.1,32.2,564.5,261.43,182.81
2018,7,6,10,30,148.0,423.0,1.1,32.4,554.0,282.21,198.25
2018,7,6,10,45,211.0,430.5,1.1,32.6,622.5,318.6,221.94
2018,7,6,11,0,274.0,438.0,1.1,32.8,691.0,349.01,242.4
2018,7,6,11,15,286.0,445.0,1.1,32.9,713.5,383.3,267.75
2018,7,6,11,30,298.0,452.0,1.1,33.0,736.0,419.38,294.21
2018,7,6,11,45,315.0,451.0,1.1,33.1,754.0,454.62,319.81
2018,7,6,12,0,332.0,450.0,1.1,33.2,772.0,491.63,346.33
2018,7,6,12,15,273.0,436.0,1.1,33.15,701.0,478.04,338.54
2018,7,6,12,30,214.0,422.0,1.1,33.1,630.0,457.37,325.52
2018,7,6,12,45,174.0,413.5,1.1,33.1,582.0,444.1,317.05
2018,7,6,13,0,134.0,405.0,1.1,33.1,534.0,425.77,304.64
2018,7,6,13,15,67.5,254.5,1.05,33.0,319.5,266.0,192.7
2018,7,6,13,30,1.0,104.0,1.0,32.9,105.0,81.86,56.74
2018,7,6,13,45,0.5,92.0,0.95,32.8,92.5,72.05,49.65
2018,7,6,14,0,0.0,80.0,0.9,32.7,80.0,62.15,42.18
2018,7,6,14,15,0.0,75.0,0.9,32.55,75.0,58.17,39.23
2018,7,6,14,30,0.0,70.0,0.9,32.4,70.0,54.22,36.29
2018,7,6,14,45,0.0,64.5,0.85,32.2,64.5,49.89,33.05
2018,7,6,15,0,0.0,59.0,0.8,32.0,59.0,45.57,29.82
2018,7,6,15,15,0.0,54.5,0.75,31.65,54.5,42.03,27.2
2018,7,6,15,30,0.0,50.0,0.7,31.3,50.0,38.51,24.57
2018,7,6,15,45,0.0,45.0,0.65,30.95,45.0,34.61,21.63
2018,7,6,16,0,0.0,40.0,0.6,30.6,40.0,30.72,18.68
2018,7,6,16,15,0.0,35.0,0.55,30.25,35.0,26.84,15.71
2018,7,6,16,30,0.0,30.0,0.5,29.9,30.0,22.97,12.73
2018,7,6,16,45,0.0,26.0,0.45,29.55,26.0,19.88,10.34
2018,7,6,17,0,0.0,22.0,0.4,29.2,22.0,16.8,7.93
2018,7,6,17,15,0.0,19.0,0.4,28.7,19.0,14.49,6.13
2018,7,6,17,30,0.0,16.0,0.4,28.2,16.0,12.18,4.31
2018,7,6,17,45,0.0,13.5,0.4,27.75,13.5,10.27,2.78
2018,7,6,18,0,0.0,11.0,0.4,27.3,11.0,8.35,1.23
2018,7,6,18,15,0.0,9.0,0.4,27.3,9.0,6.83,0.0
2018,7,6,18,30,0.0,7.0,0.4,27.3,7.0,5.3,0.0
2018,7,6,18,45,0.0,6.0,0.5,26.4,6.0,4.54,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.5,5.0,3.78,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.2,3.5,3.03,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.9,2.0,2.31,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.65,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.25,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,7,5,15,0.0,5.0,2.9,22.05,5.0,3.93,0.0
2018,7,7,5,30,0.0,10.0,3.0,21.9,10.0,7.6,0.0
2018,7,7,5,45,0.0,22.0,3.1,21.75,22.0,16.78,7.98
2018,7,7,6,0,0.0,34.0,3.2,21.6,34.0,25.99,16.52
2018,7,7,6,15,0.0,49.0,3.25,21.55,49.0,37.16,26.53
2018,7,7,6,30,0.0,64.0,3.3,21.5,64.0,48.17,36.31
2018,7,7,6,45,0.0,65.5,3.35,21.45,65.5,49.89,37.89
2018,7,7,7,0,0.0,67.0,3.4,21.4,67.0,51.39,39.16
2018,7,7,7,15,2.0,91.5,3.45,21.5,92.5,69.09,54.33
2018,7,7,7,30,4.0,116.0,3.5,21.6,118.0,86.37,68.93
2018,7,7,7,45,2.0,110.0,3.55,21.65,111.0,82.9,65.69
2018,7,7,8,0,0.0,104.0,3.6,21.7,104.0,79.11,62.22
2018,7,7,8,15,2.5,108.5,3.6,22.05,110.0,82.64,64.9
2018,7,7,8,30,5.0,113.0,3.6,22.4,116.0,86.14,67.53
2018,7,7,8,45,20.0,185.5,3.65,22.7,199.0,129.23,103.2
2018,7,7,9,0,35.0,258.0,3.7,23.0,282.0,170.64,136.83
2018,7,7,9,15,31.5,268.0,3.7,23.4,290.5,176.28,140.8
2018,7,7,9,30,28.0,278.0,3.7,23.8,299.0,181.7,144.65
2018,7,7,9,45,58.5,326.5,3.7,24.2,374.0,207.39,164.82
2018,7,7,10,0,89.0,375.0,3.7,24.6,449.0,238.09,178.48
2018,7,7,10,15,144.0,401.5,3.65,24.95,526.5,254.05,186.28
2018,7,7,10,30,199.0,428.0,3.6,25.3,604.0,293.59,212.7
2018,7,7,10,45,241.5,432.5,3.6,25.65,651.5,311.89,224.91
2018,7,7,11,0,284.0,437.0,3.6,26.0,699.0,351.01,253.78
2018,7,7,11,15,243.0,444.0,3.5,26.3,671.0,367.06,268.12
2018,7,7,11,30,202.0,451.0,3.4,26.6,643.0,389.14,286.16
2018,7,7,11,45,139.5,450.5,3.35,26.9,584.0,380.43,281.16
2018,7,7,12,0,77.0,450.0,3.3,27.2,525.0,368.86,273.19
2018,7,7,12,15,136.5,454.5,3.25,27.4,587.0,415.87,307.83
2018,7,7,12,30,196.0,459.0,3.2,27.6,649.0,472.97,349.55
2018,7,7,12,45,294.0,440.5,3.15,27.85,724.0,546.56,403.16
2018,7,7,13,0,392.0,422.0,3.1,28.1,799.0,627.91,461.53
2018,7,7,13,15,556.0,321.5,3.05,28.2,849.0,707.91,520.33
2018,7,7,13,30,720.0,221.0,3.0,28.3,899.0,788.6,579.15
2018,7,7,13,45,782.0,179.0,2.95,28.4,901.0,831.23,609.82
2018,7,7,14,0,844.0,137.0,2.9,28.5,903.0,867.49,633.66
2018,7,7,14,15,840.0,135.0,2.9,28.45,878.0,893.48,651.39
2018,7,7,14,30,836.0,133.0,2.9,28.4,853.0,916.3,667.17
2018,7,7,14,45,824.5,132.5,2.85,28.35,820.0,944.55,686.21
2018,7,7,15,0,813.0,132.0,2.8,28.3,787.0,955.34,693.89
2018,7,7,15,15,811.0,125.5,2.8,28.15,752.0,965.42,702.09
2018,7,7,15,30,809.0,119.0,2.8,28.0,717.0,971.94,708.15
2018,7,7,15,45,750.5,132.5,2.8,27.85,661.5,940.0,689.24
2018,7,7,16,0,692.0,146.0,2.8,27.7,606.0,912.97,673.79
2018,7,7,16,15,672.0,140.5,2.75,27.45,560.0,892.22,662.33
2018,7,7,16,30,652.0,135.0,2.7,27.2,514.0,868.38,648.72
2018,7,7,16,45,644.5,123.5,2.65,26.9,470.0,847.27,637.05
2018,7,7,17,0,637.0,112.0,2.6,26.6,426.0,823.17,623.2
2018,7,7,17,15,441.5,130.0,2.45,26.15,336.0,633.33,491.19
2018,7,7,17,30,246.0,148.0,2.3,25.7,246.0,437.22,345.08
2018,7,7,17,45,294.5,122.5,2.2,25.25,223.5,450.74,359.32
2018,7,7,18,0,343.0,97.0,2.1,24.8,201.0,483.95,386.19
2018,7,7,18,15,382.5,78.0,2.1,24.8,173.5,488.98,389.61
2018,7,7,18,30,422.0,59.0,2.1,24.8,146.0,496.24,392.69
2018,7,7,18,45,350.5,48.5,1.7,23.45,107.5,408.71,322.17
2018,7,7,19,0,279.0,38.0,1.3,22.1,69.0,325.68,249.68
2018,7,7,19,15,171.0,24.5,1.35,21.8,40.5,202.39,86.45
2018,7,7,19,30,63.0,11.0,1.4,21.5,12.0,55.07,0.0
2018,7,7,19,45,31.5,5.5,1.4,21.25,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.35,19.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,5,15,80.5,11.0,1.9,15.85,15.5,8.65,0.0
2018,7,8,5,30,161.0,22.0,2.0,16.2,31.0,16.74,0.0
2018,7,8,5,45,278.5,33.0,2.15,16.5,67.0,27.04,16.65
2018,7,8,6,0,396.0,44.0,2.3,16.8,103.0,36.02,25.59
2018,7,8,6,15,476.0,51.0,2.45,17.35,149.0,41.57,30.89
2018,7,8,6,30,556.0,58.0,2.6,17.9,195.0,47.23,36.04
2018,7,8,6,45,612.0,63.0,2.7,18.45,246.0,51.2,39.53
2018,7,8,7,0,668.0,68.0,2.8,19.0,297.0,55.23,42.93
2018,7,8,7,15,705.0,71.5,2.8,19.6,348.5,62.67,49.18
2018,7,8,7,30,742.0,75.0,2.8,20.2,400.0,65.54,51.37
2018,7,8,7,45,771.0,78.0,2.8,20.8,452.0,67.9,53.08
2018,7,8,8,0,800.0,81.0,2.8,21.4,504.0,70.22,54.73
2018,7,8,8,15,820.0,83.5,2.8,21.95,553.5,71.96,55.88
2018,7,8,8,30,840.0,86.0,2.8,22.5,603.0,82.3,64.27
2018,7,8,8,45,856.5,88.0,2.75,23.1,650.0,84.06,65.38
2018,7,8,9,0,873.0,90.0,2.7,23.7,697.0,85.69,66.38
2018,7,8,9,15,885.0,91.5,2.65,24.2,739.0,86.75,66.95
2018,7,8,9,30,897.0,93.0,2.6,24.7,781.0,87.68,67.42
2018,7,8,9,45,906.5,94.5,2.6,25.2,818.0,88.38,67.72
2018,7,8,10,0,916.0,96.0,2.6,25.7,855.0,118.81,68.7
2018,7,8,10,15,922.5,96.5,2.55,26.1,885.5,174.43,95.0
2018,7,8,10,30,929.0,97.0,2.5,26.5,916.0,230.87,134.23
2018,7,8,10,45,933.0,98.5,2.45,26.9,940.0,287.92,179.96
2018,7,8,11,0,937.0,100.0,2.4,27.3,964.0,345.14,228.07
2018,7,8,11,15,939.5,100.5,2.35,27.6,980.5,401.19,275.68
2018,7,8,11,30,942.0,101.0,2.3,27.9,997.0,456.81,322.16
2018,7,8,11,45,944.0,101.5,2.3,28.2,1007.0,511.6,366.89
2018,7,8,12,0,946.0,102.0,2.3,28.5,1017.0,565.57,409.62
2018,7,8,12,15,946.0,102.0,2.25,28.7,1019.0,617.07,449.23
2018,7,8,12,30,946.0,102.0,2.2,28.9,1021.0,667.16,486.56
2018,7,8,12,45,945.5,102.0,2.15,29.1,1016.0,715.28,521.37
2018,7,8,13,0,945.0,102.0,2.1,29.3,1011.0,761.45,553.84
2018,7,8,13,15,942.5,101.5,2.1,29.4,998.0,803.48,582.76
2018,7,8,13,30,940.0,101.0,2.1,29.5,985.0,842.86,608.32
2018,7,8,13,45,936.5,100.0,2.05,29.6,965.0,878.1,630.62
2018,7,8,14,0,933.0,99.0,2.0,29.7,945.0,910.24,650.77
2018,7,8,14,15,928.0,98.0,2.0,29.7,918.5,937.79,668.73
2018,7,8,14,30,923.0,97.0,2.0,29.7,892.0,961.93,684.61
2018,7,8,14,45,916.0,95.5,2.0,29.65,859.0,980.17,697.01
2018,7,8,15,0,909.0,94.0,2.0,29.6,826.0,994.77,707.32
2018,7,8,15,15,900.0,92.5,2.0,29.45,787.5,1003.75,714.57
2018,7,8,15,30,891.0,91.0,2.0,29.3,749.0,1009.06,719.75
2018,7,8,15,45,878.5,88.5,2.0,29.2,705.0,1006.03,719.76
2018,7,8,16,0,866.0,86.0,2.0,29.1,661.0,999.34,717.7
2018,7,8,16,15,850.0,84.0,1.95,28.8,614.0,986.17,711.66
2018,7,8,16,30,834.0,82.0,1.9,28.5,567.0,969.69,703.64
2018,7,8,16,45,814.5,78.5,1.9,28.2,517.0,957.07,698.78
2018,7,8,17,0,795.0,75.0,1.9,27.9,467.0,928.75,683.59
2018,7,8,17,15,767.0,72.0,1.75,27.3,415.5,889.83,660.37
2018,7,8,17,30,739.0,69.0,1.6,26.7,364.0,848.61,635.11
2018,7,8,17,45,700.0,64.0,1.45,26.1,312.0,792.15,598.6
2018,7,8,18,0,661.0,59.0,1.3,25.5,260.0,734.54,559.91
2018,7,8,18,15,604.5,54.0,1.3,25.5,211.0,667.52,512.75
2018,7,8,18,30,548.0,49.0,1.3,25.5,162.0,595.3,459.0
2018,7,8,18,45,461.5,41.0,1.1,23.4,118.0,494.92,383.16
2018,7,8,19,0,375.0,33.0,0.9,21.3,74.0,399.23,302.67
2018,7,8,19,15,241.0,22.5,0.9,20.9,44.0,253.64,104.49
2018,7,8,19,30,107.0,12.0,0.9,20.5,14.0,88.32,0.0
2018,7,8,19,45,53.5,6.0,0.95,20.1,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,5,15,109.0,10.5,1.0,14.95,16.5,8.26,0.0
2018,7,9,5,30,218.0,21.0,1.2,15.7,33.0,17.38,0.0
2018,7,9,5,45,341.5,30.5,1.4,16.5,71.0,25.22,15.08
2018,7,9,6,0,465.0,40.0,1.6,17.3,109.0,33.21,23.1
2018,7,9,6,15,540.0,47.0,1.6,18.1,156.5,38.97,28.52
2018,7,9,6,30,615.0,54.0,1.6,18.9,204.0,44.81,33.78
2018,7,9,6,45,664.5,58.5,1.6,19.75,255.5,52.56,40.51
2018,7,9,7,0,714.0,63.0,1.6,20.6,307.0,56.58,43.82
2018,7,9,7,15,747.5,67.0,1.65,21.4,359.5,59.99,46.5
2018,7,9,7,30,781.0,71.0,1.7,22.2,412.0,63.36,49.08
2018,7,9,7,45,805.5,74.0,1.75,22.95,463.5,65.8,50.81
2018,7,9,8,0,830.0,77.0,1.8,23.7,515.0,68.19,52.48
2018,7,9,8,15,848.5,80.0,1.8,24.25,565.5,78.48,60.81
2018,7,9,8,30,867.0,83.0,1.8,24.8,616.0,81.15,62.68
2018,7,9,8,45,881.5,85.0,1.8,25.35,662.5,82.96,63.83
2018,7,9,9,0,896.0,87.0,1.8,25.9,709.0,84.62,64.87
2018,7,9,9,15,905.0,90.0,1.8,26.35,751.0,86.53,66.14
2018,7,9,9,30,914.0,93.0,1.8,26.8,793.0,88.24,67.26
2018,7,9,9,45,919.0,96.5,1.75,27.3,829.0,89.89,68.31
2018,7,9,10,0,924.0,100.0,1.7,27.8,865.0,120.2,69.53
2018,7,9,10,15,929.5,101.5,1.7,28.15,895.5,176.8,95.75
2018,7,9,10,30,935.0,103.0,1.7,28.5,926.0,234.15,134.95
2018,7,9,10,45,940.0,103.5,1.65,28.9,950.5,291.35,179.99
2018,7,9,11,0,945.0,104.0,1.6,29.3,975.0,348.8,227.43
2018,7,9,11,15,948.5,104.5,1.55,29.6,992.5,405.78,274.82
2018,7,9,11,30,952.0,105.0,1.5,29.9,1010.0,462.44,321.07
2018,7,9,11,45,954.0,105.5,1.45,30.25,1020.0,517.92,365.03
2018,7,9,12,0,956.0,106.0,1.4,30.6,1030.0,572.57,406.83
2018,7,9,12,15,956.5,105.5,1.35,30.8,1032.0,624.68,445.63
2018,7,9,12,30,957.0,105.0,1.3,31.0,1034.0,675.4,482.1
2018,7,9,12,45,955.0,104.5,1.25,31.2,1027.5,722.82,515.14
2018,7,9,13,0,953.0,104.0,1.2,31.4,1021.0,768.11,545.73
2018,7,9,13,15,951.0,103.5,1.15,31.5,1008.0,810.99,573.57
2018,7,9,13,30,949.0,103.0,1.1,31.6,995.0,851.23,597.94
2018,7,9,13,45,945.5,102.0,1.1,31.75,975.0,886.95,619.8
2018,7,9,14,0,942.0,101.0,1.1,31.9,955.0,919.53,639.66
2018,7,9,14,15,936.5,99.5,1.05,31.9,927.5,946.56,655.69
2018,7,9,14,30,931.0,98.0,1.0,31.9,900.0,970.08,669.59
2018,7,9,14,45,922.5,97.0,1.0,31.9,865.5,987.7,680.89
2018,7,9,15,0,914.0,96.0,1.0,31.9,831.0,1001.62,690.15
2018,7,9,15,15,904.0,94.0,1.0,31.8,791.5,1009.27,696.14
2018,7,9,15,30,894.0,92.0,1.0,31.7,752.0,1013.16,700.13
2018,7,9,15,45,882.0,89.5,0.95,31.6,708.0,1010.74,699.58
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,1004.67,697.06
2018,7,9,16,15,853.0,84.5,0.9,31.35,616.0,989.94,690.61
2018,7,9,16,30,836.0,82.0,0.9,31.2,568.0,971.84,682.28
2018,7,9,16,45,814.0,79.0,0.85,31.05,517.0,957.37,675.28
2018,7,9,17,0,792.0,76.0,0.8,30.9,466.0,927.23,658.48
2018,7,9,17,15,763.5,73.0,0.75,30.3,414.5,887.87,636.96
2018,7,9,17,30,735.0,70.0,0.7,29.7,363.0,846.21,613.45
2018,7,9,17,45,695.0,65.5,0.65,29.05,311.0,789.5,579.29
2018,7,9,18,0,655.0,61.0,0.6,28.4,259.0,738.38,547.4
2018,7,9,18,15,597.5,55.0,0.6,28.4,209.5,662.86,496.15
2018,7,9,18,30,540.0,49.0,0.6,28.4,160.0,588.45,442.8
2018,7,9,18,45,450.0,41.5,0.7,26.95,116.5,485.99,368.76
2018,7,9,19,0,360.0,34.0,0.8,25.5,73.0,388.1,289.01
2018,7,9,19,15,228.0,22.5,0.8,25.2,43.0,243.01,92.64
2018,7,9,19,30,96.0,11.0,0.8,24.9,13.0,79.45,0.0
2018,7,9,19,45,48.0,5.5,0.85,24.55,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,5,15,77.5,10.5,0.95,18.95,14.5,8.26,0.0
2018,7,10,5,30,155.0,21.0,1.1,19.7,29.0,15.98,0.0
2018,7,10,5,45,261.0,33.5,1.25,20.45,64.0,27.46,16.46
2018,7,10,6,0,367.0,46.0,1.4,21.2,99.0,37.56,26.36
2018,7,10,6,15,440.0,55.0,1.35,21.95,144.0,44.51,32.78
2018,7,10,6,30,513.0,64.0,1.3,22.7,189.0,51.45,38.94
2018,7,10,6,45,562.5,71.5,1.25,23.5,238.0,56.94,43.62
2018,7,10,7,0,612.0,79.0,1.2,24.3,287.0,62.36,48.07
2018,7,10,7,15,649.0,85.0,1.4,25.25,338.0,66.43,51.21
2018,7,10,7,30,686.0,91.0,1.6,26.2,389.0,70.42,54.19
2018,7,10,7,45,714.0,95.0,1.8,27.15,439.5,72.82,55.78
2018,7,10,8,0,742.0,99.0,2.0,28.1,490.0,81.39,62.46
2018,7,10,8,15,763.5,103.0,2.0,28.5,539.0,83.62,63.96
2018,7,10,8,30,785.0,107.0,2.0,28.9,588.0,85.74,65.37
2018,7,10,8,45,802.0,109.5,2.05,29.35,633.5,86.66,65.79
2018,7,10,9,0,819.0,112.0,2.1,29.8,679.0,87.5,66.16
2018,7,10,9,15,832.5,114.0,2.05,30.15,721.0,87.85,66.17
2018,7,10,9,30,846.0,116.0,2.0,30.5,763.0,98.28,74.3
2018,7,10,9,45,856.5,117.5,1.95,30.85,799.5,98.58,74.25
2018,7,10,10,0,867.0,119.0,1.9,31.2,836.0,125.04,73.94
2018,7,10,10,15,874.0,120.5,1.85,31.5,866.5,178.83,98.23
2018,7,10,10,30,881.0,122.0,1.8,31.8,897.0,233.55,134.91
2018,7,10,10,45,865.5,134.0,1.7,32.1,912.5,289.24,178.77
2018,7,10,11,0,850.0,146.0,1.6,32.4,928.0,343.04,223.1
2018,7,10,11,15,874.5,135.5,1.55,32.6,953.5,396.74,266.6
2018,7,10,11,30,899.0,125.0,1.5,32.8,979.0,452.03,310.78
2018,7,10,11,45,892.0,130.5,1.45,33.05,985.0,503.95,351.8
2018,7,10,12,0,885.0,136.0,1.4,33.3,991.0,554.37,390.29
2018,7,10,12,15,884.5,136.0,1.35,33.45,992.5,603.41,426.62
2018,7,10,12,30,884.0,136.0,1.3,33.6,994.0,651.2,460.86
2018,7,10,12,45,891.5,131.0,1.25,33.75,992.0,699.31,494.25
2018,7,10,13,0,899.0,126.0,1.2,33.9,990.0,746.04,525.74
2018,7,10,13,15,896.5,125.0,1.2,33.95,977.0,786.65,553.15
2018,7,10,13,30,894.0,124.0,1.2,34.0,964.0,824.69,577.13
2018,7,10,13,45,889.5,123.0,1.2,34.05,944.0,858.31,598.03
2018,7,10,14,0,885.0,122.0,1.2,34.1,924.0,888.88,617.0
2018,7,10,14,15,878.5,120.5,1.15,34.1,896.5,914.01,632.04
2018,7,10,14,30,872.0,119.0,1.1,34.1,869.0,935.75,645.03
2018,7,10,14,45,863.5,117.0,1.1,34.05,836.0,951.65,655.49
2018,7,10,15,0,855.0,115.0,1.1,34.0,803.0,963.96,663.97
2018,7,10,15,15,844.5,113.0,1.05,33.85,764.5,970.74,668.73
2018,7,10,15,30,834.0,111.0,1.0,33.7,726.0,973.93,671.52
2018,7,10,15,45,820.5,108.0,1.0,33.6,683.0,983.33,678.99
2018,7,10,16,0,807.0,105.0,1.0,33.5,640.0,975.29,676.04
2018,7,10,16,15,789.0,102.5,0.95,33.3,593.5,959.75,668.26
2018,7,10,16,30,771.0,100.0,0.9,33.1,547.0,940.88,658.59
2018,7,10,16,45,748.0,96.0,0.85,32.9,497.5,911.94,642.72
2018,7,10,17,0,725.0,92.0,0.8,32.7,448.0,880.09,624.99
2018,7,10,17,15,694.0,87.0,0.75,32.2,397.0,843.24,604.56
2018,7,10,17,30,663.0,82.0,0.7,31.7,346.0,798.08,578.23
2018,7,10,17,45,621.5,76.5,0.6,31.2,296.0,740.54,542.12
2018,7,10,18,0,580.0,71.0,0.5,30.7,246.0,682.22,504.14
2018,7,10,18,15,521.5,63.0,0.5,30.7,198.0,604.72,451.39
2018,7,10,18,30,463.0,55.0,0.5,30.7,150.0,528.41,396.6
2018,7,10,18,45,377.0,45.5,0.45,29.9,108.5,428.67,322.34
2018,7,10,19,0,291.0,36.0,0.4,29.1,67.0,333.39,244.29
2018,7,10,19,15,176.0,22.5,0.4,28.8,38.5,201.65,69.46
2018,7,10,19,30,61.0,9.0,0.4,28.5,10.0,52.08,0.0
2018,7,10,19,45,30.5,4.5,0.45,28.2,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,11,5,15,57.5,10.0,0.95,21.7,13.0,7.87,0.0
2018,7,11,5,30,115.0,20.0,1.1,22.4,26.0,15.15,0.0
2018,7,11,5,45,196.0,32.5,1.25,23.05,55.5,24.61,13.86
2018,7,11,6,0,277.0,45.0,1.4,23.7,85.0,34.07,23.09
2018,7,11,6,15,358.0,57.0,1.3,24.4,130.0,43.17,31.26
2018,7,11,6,30,439.0,69.0,1.2,25.1,175.0,54.64,41.24
2018,7,11,6,45,457.5,81.5,1.15,25.8,215.0,60.88,46.53
2018,7,11,7,0,476.0,94.0,1.1,26.5,255.0,69.21,53.4
2018,7,11,7,15,508.5,104.5,1.1,27.5,302.5,78.09,60.48
2018,7,11,7,30,541.0,115.0,1.1,28.5,350.0,84.39,65.24
2018,7,11,7,45,610.5,113.0,1.15,29.5,409.0,82.68,63.32
2018,7,11,8,0,680.0,111.0,1.2,30.5,468.0,81.44,61.81
2018,7,11,8,15,701.5,116.0,1.15,31.0,515.5,83.78,63.35
2018,7,11,8,30,723.0,121.0,1.1,31.5,563.0,85.97,64.77
2018,7,11,8,45,738.5,125.5,1.1,31.95,607.5,95.09,71.77
2018,7,11,9,0,754.0,130.0,1.1,32.4,652.0,96.64,72.64
2018,7,11,9,15,712.0,159.0,1.1,32.7,676.0,101.72,76.4
2018,7,11,9,30,670.0,188.0,1.1,33.0,700.0,113.44,85.37
2018,7,11,9,45,584.0,246.0,1.1,33.3,708.0,138.36,104.58
2018,7,11,10,0,498.0,304.0,1.1,33.6,716.0,181.98,122.55
2018,7,11,10,15,608.5,256.0,1.15,33.8,778.0,202.09,123.79
2018,7,11,10,30,719.0,208.0,1.2,34.0,840.0,237.02,142.13
2018,7,11,10,45,763.5,186.0,1.25,34.25,873.5,288.38,179.59
2018,7,11,11,0,808.0,164.0,1.3,34.5,907.0,336.85,217.38
2018,7,11,11,15,812.5,165.0,1.3,34.6,924.0,389.51,259.97
2018,7,11,11,30,817.0,166.0,1.3,34.7,941.0,442.29,302.01
2018,7,11,11,45,773.0,194.5,1.35,34.85,934.0,490.33,340.19
2018,7,11,12,0,729.0,223.0,1.4,35.0,927.0,535.81,375.03
2018,7,11,12,15,762.5,203.0,1.45,35.1,941.0,584.52,411.18
2018,7,11,12,30,796.0,183.0,1.5,35.2,955.0,636.61,448.86
2018,7,11,12,45,808.0,174.0,1.55,35.3,954.0,683.28,482.03
2018,7,11,13,0,820.0,165.0,1.6,35.4,953.0,728.8,513.83
2018,7,11,13,15,817.0,163.5,1.65,35.4,940.0,767.72,540.82
2018,7,11,13,30,814.0,162.0,1.7,35.4,927.0,804.07,565.79
2018,7,11,13,45,804.0,164.0,1.7,35.45,906.0,834.95,585.76
2018,7,11,14,0,794.0,166.0,1.7,35.5,885.0,862.62,603.31
2018,7,11,14,15,787.0,163.5,1.7,35.4,858.5,885.51,618.28
2018,7,11,14,30,780.0,161.0,1.7,35.3,832.0,905.03,631.27
2018,7,11,14,45,776.0,155.0,1.7,35.25,801.0,920.56,641.78
2018,7,11,15,0,772.0,149.0,1.7,35.2,770.0,932.63,650.31
2018,7,11,15,15,661.5,185.5,1.7,35.0,699.0,889.46,625.03
2018,7,11,15,30,551.0,222.0,1.7,34.8,628.0,821.48,582.99
2018,7,11,15,45,318.5,220.0,1.65,34.6,451.5,594.9,431.73
2018,7,11,16,0,86.0,218.0,1.6,34.4,275.0,312.2,230.53
2018,7,11,16,15,43.5,150.0,1.55,34.15,179.0,178.87,133.02
2018,7,11,16,30,1.0,82.0,1.5,33.9,83.0,64.13,44.43
2018,7,11,16,45,18.5,80.5,1.4,33.6,90.0,87.47,63.78
2018,7,11,17,0,36.0,79.0,1.3,33.3,97.0,104.06,77.76
2018,7,11,17,15,112.0,108.0,1.2,32.85,154.5,228.84,176.95
2018,7,11,17,30,188.0,137.0,1.1,32.4,212.0,365.83,281.32
2018,7,11,17,45,169.0,124.5,1.0,31.9,184.5,311.72,241.12
2018,7,11,18,0,150.0,112.0,0.9,31.4,157.0,280.94,218.21
2018,7,11,18,15,125.5,92.5,0.9,31.4,125.5,234.94,182.51
2018,7,11,18,30,101.0,73.0,0.9,31.4,94.0,189.13,145.91
2018,7,11,18,45,74.5,54.5,0.8,30.0,67.5,143.54,109.0
2018,7,11,19,0,48.0,36.0,0.7,28.6,41.0,97.62,69.95
2018,7,11,19,15,24.5,20.5,0.7,28.4,23.0,52.09,12.49
2018,7,11,19,30,1.0,5.0,0.7,28.2,5.0,4.67,0.0
2018,7,11,19,45,0.5,2.5,0.7,28.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.65,25.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.3,23.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,23.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,12,5,15,16.5,8.0,1.7,22.6,9.0,6.29,0.0
2018,7,12,5,30,33.0,16.0,1.8,22.8,18.0,12.32,0.0
2018,7,12,5,45,93.0,36.0,1.95,22.95,48.0,26.59,15.27
2018,7,12,6,0,153.0,56.0,2.1,23.1,78.0,40.8,28.77
2018,7,12,6,15,153.5,70.5,2.15,23.4,100.0,50.9,37.97
2018,7,12,6,30,154.0,85.0,2.2,23.7,122.0,60.69,46.65
2018,7,12,6,45,222.5,106.5,2.3,23.95,174.0,75.27,59.21
2018,7,12,7,0,291.0,128.0,2.4,24.2,226.0,89.62,71.32
2018,7,12,7,15,305.5,144.5,2.4,24.75,262.5,99.93,79.7
2018,7,12,7,30,320.0,161.0,2.4,25.3,299.0,109.89,87.6
2018,7,12,7,45,391.0,168.5,2.4,25.85,358.5,111.68,88.58
2018,7,12,8,0,462.0,176.0,2.4,26.4,418.0,116.14,91.75
2018,7,12,8,15,345.5,214.0,2.35,27.0,405.0,138.96,109.9
2018,7,12,8,30,229.0,252.0,2.3,27.6,392.0,155.0,122.23
2018,7,12,8,45,216.0,276.0,2.25,28.2,416.0,174.96,137.54
2018,7,12,9,0,203.0,300.0,2.2,28.8,440.0,186.18,145.68
2018,7,12,9,15,387.5,266.5,2.15,29.25,554.5,151.78,117.71
2018,7,12,9,30,572.0,233.0,2.1,29.7,669.0,135.32,104.17
2018,7,12,9,45,616.5,226.5,2.05,30.2,717.5,128.99,98.72
2018,7,12,10,0,661.0,220.0,2.0,30.7,766.0,144.3,93.53
2018,7,12,10,15,670.0,224.5,1.9,31.0,795.5,191.55,115.77
2018,7,12,10,30,679.0,229.0,1.8,31.3,825.0,240.38,148.31
2018,7,12,10,45,685.0,232.5,1.75,31.6,848.0,289.41,185.66
2018,7,12,11,0,691.0,236.0,1.7,31.9,871.0,339.37,225.46
2018,7,12,11,15,685.5,242.5,1.65,32.05,882.5,387.9,264.88
2018,7,12,11,30,680.0,249.0,1.6,32.2,894.0,435.91,303.24
2018,7,12,11,45,692.5,246.5,1.55,32.4,909.0,485.93,341.73
2018,7,12,12,0,705.0,244.0,1.5,32.6,924.0,536.77,379.73
2018,7,12,12,15,708.5,239.0,1.55,32.7,924.0,581.38,413.19
2018,7,12,12,30,712.0,234.0,1.6,32.8,924.0,625.18,445.34
2018,7,12,12,45,587.5,290.0,1.6,32.9,857.5,627.78,447.57
2018,7,12,13,0,463.0,346.0,1.6,33.0,791.0,623.64,444.41
2018,7,12,13,15,315.5,402.0,1.65,32.95,703.5,581.35,415.26
2018,7,12,13,30,168.0,458.0,1.7,32.9,616.0,524.73,375.29
2018,7,12,13,45,226.5,430.0,1.75,32.9,638.0,565.23,405.46
2018,7,12,14,0,285.0,402.0,1.8,32.9,660.0,622.99,446.33
2018,7,12,14,15,491.0,302.0,1.8,32.8,730.5,751.8,537.17
2018,7,12,14,30,697.0,202.0,1.8,32.7,801.0,876.56,622.44
2018,7,12,14,45,709.5,189.0,1.85,32.65,778.5,899.94,637.61
2018,7,12,15,0,722.0,176.0,1.9,32.6,756.0,920.31,651.99
2018,7,12,15,15,708.0,173.0,1.9,32.4,719.0,922.17,654.73
2018,7,12,15,30,694.0,170.0,1.9,32.2,682.0,920.51,655.58
2018,7,12,15,45,675.5,166.5,1.95,32.05,640.0,910.31,651.56
2018,7,12,16,0,657.0,163.0,2.0,31.9,598.0,896.72,645.51
2018,7,12,16,15,635.5,157.5,2.0,31.65,553.0,874.6,633.77
2018,7,12,16,30,614.0,152.0,2.0,31.4,508.0,849.39,620.03
2018,7,12,16,45,586.5,145.5,2.0,31.15,460.5,814.08,599.45
2018,7,12,17,0,559.0,139.0,2.0,30.9,413.0,776.19,576.86
2018,7,12,17,15,526.0,130.0,1.9,30.45,365.0,718.55,539.92
2018,7,12,17,30,493.0,121.0,1.8,30.0,317.0,670.32,508.74
2018,7,12,17,45,450.5,110.0,1.7,29.55,269.5,609.53,467.52
2018,7,12,18,0,408.0,99.0,1.6,29.1,222.0,548.82,424.89
2018,7,12,18,15,345.0,86.0,1.6,29.1,176.0,467.3,364.48
2018,7,12,18,30,282.0,73.0,1.6,29.1,130.0,388.27,302.95
2018,7,12,18,45,216.5,56.5,1.3,27.55,93.0,305.3,236.8
2018,7,12,19,0,151.0,40.0,1.0,26.0,56.0,208.43,155.75
2018,7,12,19,15,87.0,24.0,1.0,25.7,32.0,121.34,32.74
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,23.27,0.0
2018,7,12,19,45,11.5,4.0,1.05,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
