Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.0,1.5,20.1,9.5,6.29,0.0
2018,7,13,5,30,58.0,16.0,1.6,20.5,19.0,12.2,0.0
2018,7,13,5,45,75.5,25.0,1.7,20.9,33.0,19.02,9.33
2018,7,13,6,0,93.0,34.0,1.8,21.3,47.0,25.76,16.25
2018,7,13,6,15,46.5,38.0,1.85,21.85,44.5,29.4,19.75
2018,7,13,6,30,0.0,42.0,1.9,22.4,42.0,32.09,22.25
2018,7,13,6,45,0.5,60.5,1.95,23.0,60.5,46.29,34.54
2018,7,13,7,0,1.0,79.0,2.0,23.6,79.0,59.74,45.99
2018,7,13,7,15,8.5,111.5,1.95,24.2,115.0,82.43,65.08
2018,7,13,7,30,16.0,144.0,1.9,24.8,151.0,104.49,83.24
2018,7,13,7,45,25.0,168.0,1.9,25.45,180.5,116.46,92.66
2018,7,13,8,0,34.0,192.0,1.9,26.1,210.0,131.26,104.28
2018,7,13,8,15,47.0,216.0,1.85,26.65,243.5,145.8,115.53
2018,7,13,8,30,60.0,240.0,1.8,27.2,277.0,160.01,126.34
2018,7,13,8,45,80.5,266.0,1.75,27.75,319.5,175.07,137.7
2018,7,13,9,0,101.0,292.0,1.7,28.3,362.0,189.73,148.59
2018,7,13,9,15,116.5,319.5,1.7,28.7,405.0,192.48,150.1
2018,7,13,9,30,132.0,347.0,1.7,29.1,448.0,204.88,159.23
2018,7,13,9,45,229.0,354.0,1.7,29.55,539.0,194.38,150.38
2018,7,13,10,0,326.0,361.0,1.7,30.0,630.0,210.8,149.76
2018,7,13,10,15,405.0,348.0,1.7,30.3,694.5,227.31,152.29
2018,7,13,10,30,484.0,335.0,1.7,30.6,759.0,266.74,175.81
2018,7,13,10,45,530.0,322.5,1.7,30.85,799.0,307.63,204.88
2018,7,13,11,0,576.0,310.0,1.7,31.1,839.0,353.4,239.39
2018,7,13,11,15,603.5,300.0,1.7,31.35,863.5,392.3,270.35
2018,7,13,11,30,631.0,290.0,1.7,31.6,888.0,440.17,307.67
2018,7,13,11,45,694.5,251.5,1.7,31.8,916.0,489.33,345.28
2018,7,13,12,0,758.0,213.0,1.7,32.0,944.0,542.62,385.49
2018,7,13,12,15,754.5,217.0,1.7,32.1,946.0,591.43,421.88
2018,7,13,12,30,751.0,221.0,1.7,32.2,948.0,639.14,456.47
2018,7,13,12,45,729.0,234.0,1.7,32.3,937.0,680.04,485.38
2018,7,13,13,0,707.0,247.0,1.7,32.4,926.0,718.01,511.57
2018,7,13,13,15,698.5,250.0,1.7,32.45,913.0,754.99,536.87
2018,7,13,13,30,690.0,253.0,1.7,32.5,900.0,789.32,559.99
2018,7,13,13,45,649.0,268.5,1.7,32.55,867.0,804.27,569.76
2018,7,13,14,0,608.0,284.0,1.7,32.6,834.0,814.11,576.22
2018,7,13,14,15,448.0,333.0,1.65,32.55,731.5,741.2,526.67
2018,7,13,14,30,288.0,382.0,1.6,32.5,629.0,643.96,460.48
2018,7,13,14,45,295.5,361.0,1.6,32.45,606.0,646.89,464.69
2018,7,13,15,0,303.0,340.0,1.6,32.4,583.0,647.87,466.89
2018,7,13,15,15,316.0,311.5,1.6,32.25,554.0,644.43,466.71
2018,7,13,15,30,329.0,283.0,1.6,32.1,525.0,638.71,465.14
2018,7,13,15,45,475.5,228.5,1.55,31.95,555.0,763.56,553.13
2018,7,13,16,0,622.0,174.0,1.5,31.8,585.0,872.95,626.72
2018,7,13,16,15,646.0,154.0,1.5,31.5,553.5,881.55,633.59
2018,7,13,16,30,670.0,134.0,1.5,31.2,522.0,886.28,639.25
2018,7,13,16,45,644.5,128.0,1.5,30.9,473.5,853.44,620.75
2018,7,13,17,0,619.0,122.0,1.5,30.6,425.0,817.96,600.59
2018,7,13,17,15,542.0,121.5,1.35,30.0,365.0,734.83,547.03
2018,7,13,17,30,465.0,121.0,1.2,29.4,305.0,642.99,486.14
2018,7,13,17,45,440.0,107.0,1.1,28.85,261.0,595.59,455.0
2018,7,13,18,0,415.0,93.0,1.0,28.3,217.0,547.36,421.57
2018,7,13,18,15,348.5,80.5,1.0,28.3,171.0,462.9,359.74
2018,7,13,18,30,282.0,68.0,1.0,28.3,125.0,381.13,296.77
2018,7,13,18,45,203.0,52.5,0.85,26.4,87.5,287.67,223.27
2018,7,13,19,0,124.0,37.0,0.7,24.5,50.0,179.75,134.13
2018,7,13,19,15,69.5,22.0,0.75,24.15,28.5,102.68,22.7
2018,7,13,19,30,15.0,7.0,0.8,23.8,7.0,16.59,0.0
2018,7,13,19,45,7.5,3.5,0.8,23.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.95,19.25,9.5,6.69,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.7,19.0,12.86,0.0
2018,7,14,5,45,122.5,35.5,1.1,20.2,50.0,26.31,14.93
2018,7,14,6,0,196.0,54.0,1.2,20.7,81.0,39.7,28.1
2018,7,14,6,15,268.5,69.0,1.2,21.55,122.5,50.7,38.07
2018,7,14,6,30,341.0,84.0,1.2,22.4,164.0,61.38,47.49
2018,7,14,6,45,400.0,94.5,1.15,23.2,211.0,68.8,53.83
2018,7,14,7,0,459.0,105.0,1.1,24.0,258.0,76.12,59.86
2018,7,14,7,15,502.5,114.0,1.0,24.7,307.5,82.15,64.63
2018,7,14,7,30,546.0,123.0,0.9,25.4,357.0,88.05,69.17
2018,7,14,7,45,497.5,146.5,0.85,26.1,380.5,100.72,79.24
2018,7,14,8,0,449.0,170.0,0.8,26.8,404.0,112.44,88.32
2018,7,14,8,15,550.5,160.5,0.8,27.35,475.5,107.94,84.11
2018,7,14,8,30,652.0,151.0,0.8,27.9,547.0,102.6,79.3
2018,7,14,8,45,678.0,154.0,0.8,28.4,594.0,102.78,79.05
2018,7,14,9,0,704.0,157.0,0.8,28.9,641.0,102.94,78.78
2018,7,14,9,15,701.5,166.5,0.8,29.3,674.5,105.77,80.72
2018,7,14,9,30,699.0,176.0,0.8,29.7,708.0,108.21,82.33
2018,7,14,9,45,728.5,171.5,0.8,30.1,749.5,104.13,78.76
2018,7,14,10,0,758.0,167.0,0.8,30.5,791.0,129.52,81.59
2018,7,14,10,15,760.0,170.5,0.8,30.8,816.0,179.36,103.4
2018,7,14,10,30,762.0,174.0,0.8,31.1,841.0,229.82,136.54
2018,7,14,10,45,613.5,246.5,0.8,31.35,793.5,278.85,179.46
2018,7,14,11,0,465.0,319.0,0.8,31.6,746.0,325.45,220.59
2018,7,14,11,15,523.0,297.5,0.75,31.85,786.0,368.72,252.56
2018,7,14,11,30,581.0,276.0,0.7,32.1,826.0,410.93,284.2
2018,7,14,11,45,675.0,236.0,0.7,32.35,881.5,469.88,327.19
2018,7,14,12,0,769.0,196.0,0.7,32.6,937.0,534.82,373.91
2018,7,14,12,15,788.5,185.0,0.7,32.75,946.5,585.12,410.31
2018,7,14,12,30,808.0,174.0,0.7,32.9,956.0,635.74,446.07
2018,7,14,12,45,734.5,211.0,0.65,33.05,919.0,665.63,465.82
2018,7,14,13,0,661.0,248.0,0.6,33.2,882.0,685.79,478.5
2018,7,14,13,15,530.0,312.0,0.6,33.3,816.0,678.11,472.54
2018,7,14,13,30,399.0,376.0,0.6,33.4,750.0,659.13,458.88
2018,7,14,13,45,360.5,391.0,0.6,33.45,723.5,655.29,456.81
2018,7,14,14,0,322.0,406.0,0.6,33.5,697.0,658.38,458.66
2018,7,14,14,15,314.0,385.5,0.6,33.45,662.5,652.73,456.1
2018,7,14,14,30,306.0,365.0,0.6,33.4,628.0,644.17,451.77
2018,7,14,14,45,373.5,321.5,0.6,33.35,630.0,701.92,491.57
2018,7,14,15,0,441.0,278.0,0.6,33.3,632.0,741.51,519.19
2018,7,14,15,15,492.0,249.0,0.6,33.2,626.0,777.5,544.23
2018,7,14,15,30,543.0,220.0,0.6,33.1,620.0,811.33,567.95
2018,7,14,15,45,619.5,181.0,0.6,32.95,611.0,869.19,606.26
2018,7,14,16,0,696.0,142.0,0.6,32.8,602.0,912.76,634.13
2018,7,14,16,15,623.0,153.5,0.6,32.55,542.5,857.51,601.93
2018,7,14,16,30,550.0,165.0,0.6,32.3,483.0,787.13,560.75
2018,7,14,16,45,609.0,134.0,0.6,32.05,456.5,824.39,587.79
2018,7,14,17,0,668.0,103.0,0.6,31.8,430.0,844.17,602.41
2018,7,14,17,15,604.5,102.0,0.6,31.3,372.5,774.36,560.53
2018,7,14,17,30,541.0,101.0,0.6,30.8,315.0,703.28,517.37
2018,7,14,17,45,518.5,89.5,0.6,30.25,270.5,658.69,490.47
2018,7,14,18,0,496.0,78.0,0.6,29.7,226.0,612.76,460.92
2018,7,14,18,15,454.0,67.5,0.6,29.7,183.0,549.2,416.17
2018,7,14,18,30,412.0,57.0,0.6,29.7,140.0,486.13,369.33
2018,7,14,18,45,328.0,46.5,0.6,27.85,100.5,384.32,293.51
2018,7,14,19,0,244.0,36.0,0.6,26.0,61.0,296.1,219.12
2018,7,14,19,15,144.5,22.0,0.6,25.6,35.0,175.01,33.07
2018,7,14,19,30,45.0,8.0,0.6,25.2,9.0,39.54,0.0
2018,7,14,19,45,22.5,4.0,0.65,24.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,15,5,15,25.5,8.0,1.1,20.35,9.0,6.29,0.0
2018,7,15,5,30,51.0,16.0,1.2,20.9,18.0,12.59,0.0
2018,7,15,5,45,146.5,32.5,1.3,21.45,50.0,24.39,13.14
2018,7,15,6,0,242.0,49.0,1.4,22.0,82.0,36.65,25.33
2018,7,15,6,15,318.5,61.5,1.45,22.85,124.0,45.94,33.78
2018,7,15,6,30,395.0,74.0,1.5,23.7,166.0,55.18,41.92
2018,7,15,6,45,450.5,83.0,1.55,24.5,213.0,61.8,47.57
2018,7,15,7,0,506.0,92.0,1.6,25.3,260.0,70.65,54.92
2018,7,15,7,15,548.5,99.5,1.6,26.1,309.5,75.33,58.56
2018,7,15,7,30,591.0,107.0,1.6,26.9,359.0,79.91,62.01
2018,7,15,7,45,621.0,112.5,1.6,27.7,407.5,82.76,63.94
2018,7,15,8,0,651.0,118.0,1.6,28.5,456.0,85.51,65.76
2018,7,15,8,15,658.5,127.5,1.5,29.1,498.5,90.14,69.14
2018,7,15,8,30,666.0,137.0,1.4,29.7,541.0,94.39,72.18
2018,7,15,8,45,623.0,168.0,1.3,30.3,569.0,109.78,84.18
2018,7,15,9,0,580.0,199.0,1.2,30.9,597.0,124.09,95.11
2018,7,15,9,15,609.0,201.5,1.15,31.35,642.5,122.83,93.63
2018,7,15,9,30,638.0,204.0,1.1,31.8,688.0,121.6,92.25
2018,7,15,9,45,640.0,216.5,1.0,32.2,722.5,124.8,94.4
2018,7,15,10,0,642.0,229.0,0.9,32.6,757.0,144.98,94.75
2018,7,15,10,15,679.0,215.5,0.9,32.95,793.0,184.88,109.6
2018,7,15,10,30,716.0,202.0,0.9,33.3,829.0,229.33,136.85
2018,7,15,10,45,616.0,262.0,0.9,33.6,812.0,287.31,183.83
2018,7,15,11,0,516.0,322.0,0.9,33.9,795.0,341.22,228.16
2018,7,15,11,15,486.5,343.5,0.9,34.1,796.0,381.94,260.39
2018,7,15,11,30,457.0,365.0,0.9,34.3,797.0,420.22,290.16
2018,7,15,11,45,532.5,325.5,0.95,34.5,834.0,466.64,324.03
2018,7,15,12,0,608.0,286.0,1.0,34.7,871.0,512.64,357.82
2018,7,15,12,15,603.5,290.5,1.0,34.85,872.5,555.34,388.65
2018,7,15,12,30,599.0,295.0,1.0,35.0,874.0,597.19,418.04
2018,7,15,12,45,606.5,296.0,1.05,35.15,880.0,643.37,449.97
2018,7,15,13,0,614.0,297.0,1.1,35.3,886.0,689.02,480.89
2018,7,15,13,15,633.5,280.5,1.1,35.35,881.0,729.38,508.04
2018,7,15,13,30,653.0,264.0,1.1,35.4,876.0,768.35,533.99
2018,7,15,13,45,618.5,275.0,1.1,35.45,845.0,783.78,543.83
2018,7,15,14,0,584.0,286.0,1.1,35.5,814.0,794.58,550.82
2018,7,15,14,15,585.0,268.0,1.1,35.45,783.5,808.23,560.81
2018,7,15,14,30,586.0,250.0,1.1,35.4,753.0,818.49,568.67
2018,7,15,14,45,451.5,290.0,1.1,35.3,668.5,745.97,521.58
2018,7,15,15,0,317.0,330.0,1.1,35.2,584.0,651.26,459.74
2018,7,15,15,15,383.5,293.5,1.1,35.0,586.0,715.17,505.07
2018,7,15,15,30,450.0,257.0,1.1,34.8,588.0,757.19,535.02
2018,7,15,15,45,449.0,238.0,1.1,34.65,551.5,747.0,530.16
2018,7,15,16,0,448.0,219.0,1.1,34.5,515.0,734.0,524.09
2018,7,15,16,15,282.5,218.0,1.05,34.2,399.5,543.49,396.42
2018,7,15,16,30,117.0,217.0,1.0,33.9,284.0,353.81,262.2
2018,7,15,16,45,319.0,179.5,1.0,33.65,340.0,544.15,404.89
2018,7,15,17,0,521.0,142.0,1.0,33.4,396.0,731.4,534.83
2018,7,15,17,15,488.0,131.5,0.9,32.8,348.0,683.05,502.45
2018,7,15,17,30,455.0,121.0,0.8,32.2,300.0,633.54,471.01
2018,7,15,17,45,349.0,113.5,0.75,31.6,239.0,516.92,391.08
2018,7,15,18,0,243.0,106.0,0.7,31.0,178.0,381.07,293.39
2018,7,15,18,15,208.5,88.5,0.7,31.0,142.0,325.12,251.83
2018,7,15,18,30,174.0,71.0,0.7,31.0,106.0,270.03,208.62
2018,7,15,18,45,146.5,54.5,0.6,29.6,78.0,224.04,171.51
2018,7,15,19,0,119.0,38.0,0.5,28.2,50.0,179.45,130.96
2018,7,15,19,15,68.5,22.5,0.5,27.95,28.5,103.29,10.85
2018,7,15,19,30,18.0,7.0,0.5,27.7,7.0,18.81,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.45,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.45,22.9,2.0,1.57,0.0
2018,7,16,5,30,0.0,4.0,0.5,23.0,4.0,3.15,0.0
2018,7,16,5,45,0.0,8.0,0.55,23.15,8.0,6.06,0.0
2018,7,16,6,0,0.0,12.0,0.6,23.3,12.0,9.1,2.03
2018,7,16,6,15,0.0,15.0,0.65,23.55,15.0,11.39,4.15
2018,7,16,6,30,0.0,18.0,0.7,23.8,18.0,13.68,6.21
2018,7,16,6,45,0.0,23.0,0.75,24.1,23.0,17.5,9.56
2018,7,16,7,0,0.0,28.0,0.8,24.4,28.0,21.34,12.86
2018,7,16,7,15,0.5,51.0,0.9,24.95,51.0,39.03,27.98
2018,7,16,7,30,1.0,74.0,1.0,25.5,74.0,56.83,42.92
2018,7,16,7,45,7.0,120.0,1.05,26.05,123.5,89.63,70.14
2018,7,16,8,0,13.0,166.0,1.1,26.6,173.0,120.55,95.19
2018,7,16,8,15,100.5,213.0,1.15,27.05,273.5,139.51,110.08
2018,7,16,8,30,188.0,260.0,1.2,27.5,374.0,165.9,130.73
2018,7,16,8,45,195.0,285.5,1.3,28.0,411.5,178.8,140.33
2018,7,16,9,0,202.0,311.0,1.4,28.5,449.0,191.14,149.44
2018,7,16,9,15,177.5,330.5,1.45,28.8,457.5,199.28,155.27
2018,7,16,9,30,153.0,350.0,1.5,29.1,466.0,206.89,160.68
2018,7,16,9,45,109.0,355.0,1.6,29.35,439.5,207.13,160.43
2018,7,16,10,0,65.0,360.0,1.7,29.6,413.0,227.18,166.87
2018,7,16,10,15,109.0,391.0,1.8,29.9,484.5,242.04,174.4
2018,7,16,10,30,153.0,422.0,1.9,30.2,556.0,279.06,198.73
2018,7,16,10,45,188.5,435.5,2.0,30.45,605.0,311.89,221.19
2018,7,16,11,0,224.0,449.0,2.1,30.7,654.0,349.37,247.86
2018,7,16,11,15,239.0,455.0,2.15,30.9,677.5,380.28,270.86
2018,7,16,11,30,254.0,461.0,2.2,31.1,701.0,402.91,288.17
2018,7,16,11,45,248.0,467.0,2.25,31.25,703.5,429.95,308.81
2018,7,16,12,0,242.0,473.0,2.3,31.4,706.0,456.76,328.89
2018,7,16,12,15,230.5,450.5,2.3,31.5,673.0,461.02,333.0
2018,7,16,12,30,219.0,428.0,2.3,31.6,640.0,462.43,334.98
2018,7,16,12,45,191.5,445.0,2.35,31.75,629.5,477.48,345.84
2018,7,16,13,0,164.0,462.0,2.4,31.9,619.0,490.05,354.57
2018,7,16,13,15,259.0,424.5,2.4,32.05,668.5,556.46,402.66
2018,7,16,13,30,354.0,387.0,2.4,32.2,718.0,622.26,449.74
2018,7,16,13,45,564.0,277.0,2.45,32.3,792.0,740.0,533.96
2018,7,16,14,0,774.0,167.0,2.5,32.4,866.0,844.87,607.26
2018,7,16,14,15,607.0,227.5,2.5,32.45,765.5,791.76,570.29
2018,7,16,14,30,440.0,288.0,2.5,32.5,665.0,713.8,516.3
2018,7,16,14,45,354.0,288.5,2.5,32.55,584.5,651.89,474.45
2018,7,16,15,0,268.0,289.0,2.5,32.6,504.0,561.6,412.29
2018,7,16,15,15,303.5,275.0,2.5,32.5,507.0,593.67,437.2
2018,7,16,15,30,339.0,261.0,2.5,32.4,510.0,625.08,460.98
2018,7,16,15,45,226.0,229.0,2.45,32.35,390.5,484.75,361.59
2018,7,16,16,0,113.0,197.0,2.4,32.3,271.0,317.13,239.08
2018,7,16,16,15,56.5,127.5,2.4,32.05,164.5,187.41,141.75
2018,7,16,16,30,0.0,58.0,2.4,31.8,58.0,44.53,29.5
2018,7,16,16,45,6.5,94.0,2.4,31.55,97.0,79.49,57.57
2018,7,16,17,0,13.0,130.0,2.4,31.3,136.0,120.14,89.97
2018,7,16,17,15,132.0,127.0,2.25,30.8,179.5,272.5,213.2
2018,7,16,17,30,251.0,124.0,2.1,30.3,223.0,410.96,321.66
2018,7,16,17,45,376.0,101.0,2.0,29.8,224.5,526.32,410.06
2018,7,16,18,0,501.0,78.0,1.9,29.3,226.0,617.73,476.55
2018,7,16,18,15,440.5,69.0,1.9,29.3,180.5,538.78,417.68
2018,7,16,18,30,380.0,60.0,1.9,29.3,135.0,456.27,354.57
2018,7,16,18,45,293.5,48.0,1.65,27.85,96.0,358.25,277.72
2018,7,16,19,0,207.0,36.0,1.4,26.4,57.0,266.91,197.54
2018,7,16,19,15,120.0,22.0,1.45,26.2,32.5,155.15,8.4
2018,7,16,19,30,33.0,8.0,1.5,26.0,8.0,30.68,0.0
2018,7,16,19,45,16.5,4.0,1.55,25.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,17,5,15,27.5,7.5,1.3,22.65,8.5,5.9,0.0
2018,7,17,5,30,55.0,15.0,1.4,23.0,17.0,11.8,0.0
2018,7,17,5,45,134.0,31.5,1.55,23.35,46.5,23.62,11.92
2018,7,17,6,0,213.0,48.0,1.7,23.7,76.0,35.78,24.31
2018,7,17,6,15,270.5,61.5,1.75,24.25,113.5,45.57,33.21
2018,7,17,6,30,328.0,75.0,1.8,24.8,151.0,55.2,41.71
2018,7,17,6,45,339.5,91.5,1.9,25.35,187.0,66.12,51.08
2018,7,17,7,0,351.0,108.0,2.0,25.9,223.0,76.59,59.82
2018,7,17,7,15,453.5,109.0,2.0,26.45,284.5,78.23,60.93
2018,7,17,7,30,556.0,110.0,2.0,27.0,346.0,81.49,63.34
2018,7,17,7,45,560.5,122.0,2.05,27.6,386.0,88.13,68.47
2018,7,17,8,0,565.0,134.0,2.1,28.2,426.0,94.29,73.14
2018,7,17,8,15,418.0,190.5,2.15,28.55,418.5,122.11,95.55
2018,7,17,8,30,271.0,247.0,2.2,28.9,411.0,153.71,120.61
2018,7,17,8,45,467.5,201.0,2.2,29.25,510.0,125.37,97.21
2018,7,17,9,0,664.0,155.0,2.2,29.6,609.0,100.86,77.05
2018,7,17,9,15,615.5,185.5,2.2,29.85,627.0,114.09,87.47
2018,7,17,9,30,567.0,216.0,2.2,30.1,645.0,126.26,96.89
2018,7,17,9,45,594.0,215.5,2.25,30.3,684.5,122.99,93.99
2018,7,17,10,0,621.0,215.0,2.3,30.5,724.0,134.53,89.37
2018,7,17,10,15,706.0,181.5,2.3,30.6,781.5,168.06,98.04
2018,7,17,10,30,791.0,148.0,2.3,30.7,839.0,216.95,127.11
2018,7,17,10,45,798.5,149.0,2.3,30.85,863.0,269.21,167.44
2018,7,17,11,0,806.0,150.0,2.3,31.0,887.0,322.27,210.89
2018,7,17,11,15,812.5,149.5,2.3,31.15,904.5,374.67,254.51
2018,7,17,11,30,819.0,149.0,2.3,31.3,922.0,427.58,298.03
2018,7,17,11,45,671.5,237.0,2.3,31.45,875.5,467.01,332.08
2018,7,17,12,0,524.0,325.0,2.3,31.6,829.0,500.21,358.87
2018,7,17,12,15,419.0,376.5,2.3,31.75,780.0,514.33,370.47
2018,7,17,12,30,314.0,428.0,2.3,31.9,731.0,520.34,375.12
2018,7,17,12,45,312.5,380.0,2.3,32.05,680.5,510.72,369.95
2018,7,17,13,0,311.0,332.0,2.3,32.2,630.0,496.72,361.72
2018,7,17,13,15,566.0,238.5,2.25,32.3,771.5,644.94,468.45
2018,7,17,13,30,821.0,145.0,2.2,32.4,913.0,780.99,563.21
2018,7,17,13,45,819.0,142.0,2.2,32.5,894.5,813.37,583.48
2018,7,17,14,0,817.0,139.0,2.2,32.6,876.0,842.93,602.7
2018,7,17,14,15,724.0,182.5,2.15,32.6,821.0,845.13,604.13
2018,7,17,14,30,631.0,226.0,2.1,32.6,766.0,837.82,598.55
2018,7,17,14,45,467.0,288.5,2.05,32.6,679.5,759.15,544.48
2018,7,17,15,0,303.0,351.0,2.0,32.6,593.0,659.23,475.5
2018,7,17,15,15,249.5,341.0,2.0,32.5,534.0,609.9,443.0
2018,7,17,15,30,196.0,331.0,2.0,32.4,475.0,533.3,390.97
2018,7,17,15,45,118.0,258.5,1.95,32.25,343.5,383.9,285.49
2018,7,17,16,0,40.0,186.0,1.9,32.1,212.0,209.64,156.64
2018,7,17,16,15,68.5,163.0,1.85,31.9,204.0,238.23,180.45
2018,7,17,16,30,97.0,140.0,1.8,31.7,196.0,244.88,187.39
2018,7,17,16,45,167.5,159.0,1.75,31.45,245.0,364.59,279.51
2018,7,17,17,0,238.0,178.0,1.7,31.2,294.0,464.02,354.33
2018,7,17,17,15,151.0,146.0,1.55,30.75,216.5,315.68,244.03
2018,7,17,17,30,64.0,114.0,1.4,30.3,139.0,172.57,133.49
2018,7,17,17,45,134.5,109.5,1.25,29.8,152.0,258.64,203.51
2018,7,17,18,0,205.0,105.0,1.1,29.3,165.0,344.37,270.36
2018,7,17,18,15,199.5,86.5,1.1,29.3,135.5,314.32,246.63
2018,7,17,18,30,194.0,68.0,1.1,29.3,106.0,283.24,221.51
2018,7,17,18,45,147.5,51.0,0.9,28.15,75.0,218.9,168.96
2018,7,17,19,0,101.0,34.0,0.7,27.0,44.0,156.4,113.64
2018,7,17,19,15,63.5,20.5,0.7,26.8,25.5,94.45,0.0
2018,7,17,19,30,26.0,7.0,0.7,26.6,7.0,24.73,0.0
2018,7,17,19,45,13.0,3.5,0.7,26.35,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.75,25.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,18,5,15,8.5,6.5,1.65,21.1,7.0,0.0,0.0
2018,7,18,5,30,17.0,13.0,1.7,21.2,14.0,10.23,0.0
2018,7,18,5,45,87.5,29.0,1.8,21.3,40.0,21.71,10.35
2018,7,18,6,0,158.0,45.0,1.9,21.4,66.0,33.48,22.6
2018,7,18,6,15,220.0,61.0,1.95,21.75,103.5,45.16,33.21
2018,7,18,6,30,282.0,77.0,2.0,22.1,141.0,56.11,42.97
2018,7,18,6,45,378.5,83.5,2.05,22.45,193.0,61.29,47.54
2018,7,18,7,0,475.0,90.0,2.1,22.8,245.0,66.63,52.07
2018,7,18,7,15,539.0,94.0,2.2,23.35,299.0,71.35,55.88
2018,7,18,7,30,603.0,98.0,2.3,23.9,353.0,73.99,57.82
2018,7,18,7,45,510.5,132.0,2.35,24.5,367.0,92.32,72.93
2018,7,18,8,0,418.0,166.0,2.4,25.1,381.0,109.6,86.89
2018,7,18,8,15,321.5,210.5,2.35,25.65,386.0,136.63,108.67
2018,7,18,8,30,225.0,255.0,2.3,26.2,391.0,164.37,130.63
2018,7,18,8,45,379.5,231.5,2.25,26.7,482.0,139.56,109.78
2018,7,18,9,0,534.0,208.0,2.2,27.2,573.0,129.04,100.77
2018,7,18,9,15,671.0,165.5,2.1,27.6,653.5,104.63,80.56
2018,7,18,9,30,808.0,123.0,2.0,28.0,734.0,91.23,69.38
2018,7,18,9,45,823.5,123.5,1.9,28.4,772.5,90.47,68.51
2018,7,18,10,0,839.0,124.0,1.8,28.8,811.0,116.1,73.56
2018,7,18,10,15,848.5,125.0,1.7,29.2,842.5,168.78,94.24
2018,7,18,10,30,858.0,126.0,1.6,29.6,874.0,222.66,128.93
2018,7,18,10,45,798.0,163.0,1.5,29.95,874.0,276.24,172.48
2018,7,18,11,0,738.0,200.0,1.4,30.3,874.0,327.07,215.71
2018,7,18,11,15,684.0,229.5,1.3,30.7,863.5,375.07,256.04
2018,7,18,11,30,630.0,259.0,1.2,31.1,853.0,417.83,291.11
2018,7,18,11,45,554.5,302.0,1.05,31.45,829.0,460.24,324.02
2018,7,18,12,0,479.0,345.0,0.9,31.8,805.0,489.88,346.05
2018,7,18,12,15,675.5,241.5,0.9,32.05,892.0,561.22,396.95
2018,7,18,12,30,872.0,138.0,0.9,32.3,979.0,640.34,452.94
2018,7,18,12,45,814.0,168.0,0.85,32.55,950.0,679.04,478.58
2018,7,18,13,0,756.0,198.0,0.8,32.8,921.0,705.87,495.9
2018,7,18,13,15,568.0,295.5,0.8,32.9,834.5,690.82,484.24
2018,7,18,13,30,380.0,393.0,0.8,33.0,748.0,647.57,453.93
2018,7,18,13,45,376.0,381.5,0.75,33.1,726.5,659.24,462.23
2018,7,18,14,0,372.0,370.0,0.7,33.2,705.0,668.56,468.37
2018,7,18,14,15,384.5,342.5,0.7,33.2,680.0,692.26,484.72
2018,7,18,14,30,397.0,315.0,0.7,33.2,655.0,699.29,490.59
2018,7,18,14,45,486.5,265.5,0.7,33.15,665.5,755.15,529.58
2018,7,18,15,0,576.0,216.0,0.7,33.1,676.0,818.82,572.35
2018,7,18,15,15,391.0,270.5,0.65,33.0,576.0,699.67,493.0
2018,7,18,15,30,206.0,325.0,0.6,32.9,476.0,536.94,384.06
2018,7,18,15,45,398.5,246.5,0.6,32.75,516.0,705.03,502.65
2018,7,18,16,0,591.0,168.0,0.6,32.6,556.0,835.17,589.13
2018,7,18,16,15,681.0,132.0,0.6,32.35,547.5,892.31,625.17
2018,7,18,16,30,771.0,96.0,0.6,32.1,539.0,936.86,654.28
2018,7,18,16,45,747.5,92.0,0.6,31.8,489.0,907.53,638.53
2018,7,18,17,0,724.0,88.0,0.6,31.5,439.0,875.3,621.78
2018,7,18,17,15,692.5,83.5,0.6,30.95,388.0,838.29,602.22
2018,7,18,17,30,661.0,79.0,0.6,30.4,337.0,793.42,576.92
2018,7,18,17,45,617.5,73.0,0.55,29.85,286.5,733.33,539.72
2018,7,18,18,0,574.0,67.0,0.5,29.3,236.0,672.62,500.52
2018,7,18,18,15,511.5,60.0,0.5,29.3,188.5,592.98,445.56
2018,7,18,18,30,449.0,53.0,0.5,29.3,141.0,514.67,388.48
2018,7,18,18,45,340.0,43.0,0.6,27.3,98.5,395.18,301.06
2018,7,18,19,0,231.0,33.0,0.7,25.3,56.0,281.66,206.16
2018,7,18,19,15,136.0,20.5,0.7,24.85,32.0,163.76,0.0
2018,7,18,19,30,41.0,8.0,0.7,24.4,8.0,36.61,0.0
2018,7,18,19,45,20.5,4.0,0.75,24.0,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,19,5,15,43.0,8.0,1.45,18.65,9.5,0.0,0.0
2018,7,19,5,30,86.0,16.0,1.5,19.1,19.0,12.59,0.0
2018,7,19,5,45,180.0,30.0,1.6,19.55,49.0,22.7,10.85
2018,7,19,6,0,274.0,44.0,1.7,20.0,79.0,33.29,22.54
2018,7,19,6,15,367.0,54.0,1.75,20.85,123.5,41.1,29.84
2018,7,19,6,30,460.0,64.0,1.8,21.7,168.0,51.23,38.83
2018,7,19,6,45,523.5,71.0,1.8,22.6,218.0,56.37,43.28
2018,7,19,7,0,587.0,78.0,1.8,23.5,268.0,61.54,47.56
2018,7,19,7,15,574.5,91.5,1.9,24.35,304.5,70.16,54.64
2018,7,19,7,30,562.0,105.0,2.0,25.2,341.0,78.19,61.06
2018,7,19,7,45,622.5,106.5,2.1,26.05,400.0,78.94,61.24
2018,7,19,8,0,683.0,108.0,2.2,26.9,459.0,79.91,61.61
2018,7,19,8,15,730.5,106.0,2.15,27.4,515.0,78.6,60.17
2018,7,19,8,30,778.0,104.0,2.1,27.9,571.0,83.91,64.21
2018,7,19,8,45,730.5,131.0,2.0,28.4,597.5,90.95,69.63
2018,7,19,9,0,683.0,158.0,1.9,28.9,624.0,103.31,79.31
2018,7,19,9,15,669.5,177.5,1.85,29.25,658.0,111.42,85.5
2018,7,19,9,30,656.0,197.0,1.8,29.6,692.0,118.79,91.07
2018,7,19,9,45,696.5,190.0,1.7,30.0,739.0,113.14,86.18
2018,7,19,10,0,737.0,183.0,1.6,30.4,786.0,122.0,79.49
2018,7,19,10,15,702.0,213.5,1.55,30.7,805.5,182.41,109.15
2018,7,19,10,30,667.0,244.0,1.5,31.0,825.0,240.09,148.65
2018,7,19,10,45,731.0,212.5,1.45,31.25,866.0,282.5,178.39
2018,7,19,11,0,795.0,181.0,1.4,31.5,907.0,335.74,218.98
2018,7,19,11,15,815.5,172.0,1.4,31.75,929.0,387.77,261.07
2018,7,19,11,30,836.0,163.0,1.4,32.0,951.0,441.4,304.01
2018,7,19,11,45,868.0,144.0,1.35,32.2,970.0,493.86,345.12
2018,7,19,12,0,900.0,125.0,1.3,32.4,989.0,548.5,386.72
2018,7,19,12,15,886.5,134.5,1.3,32.55,987.5,597.58,423.6
2018,7,19,12,30,873.0,144.0,1.3,32.7,986.0,644.39,457.68
2018,7,19,12,45,857.5,152.5,1.25,32.85,976.0,686.86,487.38
2018,7,19,13,0,842.0,161.0,1.2,33.0,966.0,737.33,520.96
2018,7,19,13,15,846.0,155.5,1.25,33.05,955.0,767.99,542.99
2018,7,19,13,30,850.0,150.0,1.3,33.1,944.0,807.16,569.68
2018,7,19,13,45,830.0,155.0,1.3,33.1,916.5,845.94,594.22
2018,7,19,14,0,810.0,160.0,1.3,33.1,889.0,868.88,608.73
2018,7,19,14,15,765.5,175.5,1.3,33.05,848.0,875.64,613.5
2018,7,19,14,30,721.0,191.0,1.3,33.0,807.0,886.9,621.37
2018,7,19,14,45,626.5,225.0,1.35,32.95,745.5,855.91,602.55
2018,7,19,15,0,532.0,259.0,1.4,32.9,684.0,810.8,574.25
2018,7,19,15,15,416.0,288.0,1.4,32.7,610.0,742.0,529.43
2018,7,19,15,30,300.0,317.0,1.4,32.5,536.0,646.92,466.42
2018,7,19,15,45,273.5,294.5,1.4,32.35,485.0,606.25,441.14
2018,7,19,16,0,247.0,272.0,1.4,32.2,434.0,563.01,413.19
2018,7,19,16,15,236.0,244.5,1.4,31.9,390.0,527.57,390.92
2018,7,19,16,30,225.0,217.0,1.4,31.6,346.0,489.91,366.64
2018,7,19,16,45,281.5,191.0,1.4,31.25,337.0,520.88,392.58
2018,7,19,17,0,338.0,165.0,1.4,30.9,328.0,548.9,415.98
2018,7,19,17,15,259.5,155.0,1.3,30.3,271.5,459.55,351.88
2018,7,19,17,30,181.0,145.0,1.2,29.7,215.0,349.1,270.92
2018,7,19,17,45,199.5,122.5,1.05,29.05,189.5,361.95,282.58
2018,7,19,18,0,218.0,100.0,0.9,28.4,164.0,349.62,274.5
2018,7,19,18,15,172.5,82.0,0.9,28.4,126.5,283.0,222.48
2018,7,19,18,30,127.0,64.0,0.9,28.4,89.0,217.66,170.01
2018,7,19,18,45,80.5,47.0,0.8,26.45,61.0,137.41,105.49
2018,7,19,19,0,34.0,30.0,0.7,24.5,33.0,76.69,53.11
2018,7,19,19,15,23.0,17.5,0.75,24.15,19.0,45.49,0.0
2018,7,19,19,30,12.0,5.0,0.8,23.8,5.0,12.81,0.0
2018,7,19,19,45,6.0,2.5,0.8,23.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,5,15,9.5,3.0,1.1,20.25,3.5,0.0,0.0
2018,7,20,5,30,19.0,6.0,1.2,20.7,7.0,4.72,0.0
2018,7,20,5,45,17.5,7.5,1.3,21.1,9.0,5.94,0.0
2018,7,20,6,0,16.0,9.0,1.4,21.5,11.0,7.42,0.6
2018,7,20,6,15,8.0,10.5,1.55,22.2,11.5,8.28,1.48
2018,7,20,6,30,0.0,12.0,1.7,22.9,12.0,9.1,2.25
2018,7,20,6,45,1.0,35.0,1.8,23.55,35.5,26.71,17.55
2018,7,20,7,0,2.0,58.0,1.9,24.2,59.0,44.45,32.78
2018,7,20,7,15,43.0,107.5,2.0,24.75,125.5,78.47,61.63
2018,7,20,7,30,84.0,157.0,2.1,25.3,192.0,109.61,87.46
2018,7,20,7,45,162.0,183.0,2.15,25.8,262.0,123.37,98.38
2018,7,20,8,0,240.0,209.0,2.2,26.3,332.0,134.56,107.04
2018,7,20,8,15,213.0,235.0,2.25,26.7,352.0,153.32,121.81
2018,7,20,8,30,186.0,261.0,2.3,27.1,372.0,166.23,131.65
2018,7,20,8,45,157.0,284.5,2.3,27.5,383.5,177.22,139.84
2018,7,20,9,0,128.0,308.0,2.3,27.9,395.0,187.59,147.47
2018,7,20,9,15,216.0,319.5,2.3,28.3,477.5,195.56,153.16
2018,7,20,9,30,304.0,331.0,2.3,28.7,560.0,189.41,147.68
2018,7,20,9,45,274.5,345.5,2.3,29.05,560.0,192.77,149.82
2018,7,20,10,0,245.0,360.0,2.3,29.4,560.0,202.01,146.73
2018,7,20,10,15,395.5,325.0,2.3,29.7,662.5,210.47,141.63
2018,7,20,10,30,546.0,290.0,2.3,30.0,765.0,249.08,161.3
2018,7,20,10,45,612.5,259.0,2.3,30.3,806.0,280.94,183.11
2018,7,20,11,0,679.0,228.0,2.3,30.6,847.0,324.78,216.56
2018,7,20,11,15,608.5,272.0,2.25,30.85,835.0,373.01,257.7
2018,7,20,11,30,538.0,316.0,2.2,31.1,823.0,420.81,296.82
2018,7,20,11,45,387.0,391.5,2.2,31.35,758.0,438.7,313.75
2018,7,20,12,0,236.0,467.0,2.2,31.6,693.0,454.68,326.87
2018,7,20,12,15,358.0,411.5,2.2,31.75,755.5,504.87,363.44
2018,7,20,12,30,480.0,356.0,2.2,31.9,818.0,570.4,410.78
2018,7,20,12,45,477.0,350.5,2.15,32.0,807.5,600.2,432.14
2018,7,20,13,0,474.0,345.0,2.1,32.1,797.0,628.28,452.1
2018,7,20,13,15,373.0,394.0,2.1,32.15,747.0,616.39,443.31
2018,7,20,13,30,272.0,443.0,2.1,32.2,697.0,604.18,433.76
2018,7,20,13,45,242.0,437.0,2.05,32.2,659.5,596.67,428.81
2018,7,20,14,0,212.0,431.0,2.0,32.2,622.0,570.09,410.96
2018,7,20,14,15,198.5,412.0,2.0,32.1,586.5,556.29,402.52
2018,7,20,14,30,185.0,393.0,2.0,32.0,551.0,539.95,392.18
2018,7,20,14,45,244.5,371.0,1.95,31.85,571.0,608.55,441.5
2018,7,20,15,0,304.0,349.0,1.9,31.7,591.0,658.34,477.34
2018,7,20,15,15,300.0,333.0,1.85,31.45,562.0,651.71,473.91
2018,7,20,15,30,296.0,317.0,1.8,31.2,533.0,643.03,469.57
2018,7,20,15,45,323.0,286.0,1.8,30.95,508.5,647.13,475.37
2018,7,20,16,0,350.0,255.0,1.8,30.7,484.0,648.91,479.63
2018,7,20,16,15,360.0,230.5,1.8,30.45,450.5,638.32,475.03
2018,7,20,16,30,370.0,206.0,1.8,30.2,417.0,625.29,468.85
2018,7,20,16,45,350.0,187.0,1.75,29.95,372.0,585.95,443.15
2018,7,20,17,0,330.0,168.0,1.7,29.7,327.0,544.87,415.92
2018,7,20,17,15,229.5,144.0,1.6,29.3,248.5,415.18,321.49
2018,7,20,17,30,129.0,120.0,1.5,28.9,170.0,264.32,207.26
2018,7,20,17,45,106.0,111.5,1.4,28.45,148.5,234.68,184.86
2018,7,20,18,0,83.0,103.0,1.3,28.0,127.0,206.81,162.7
2018,7,20,18,15,63.5,85.5,1.3,28.0,101.5,152.2,118.97
2018,7,20,18,30,44.0,68.0,1.3,28.0,76.0,116.97,89.66
2018,7,20,18,45,60.5,50.0,1.1,26.55,57.5,127.15,97.05
2018,7,20,19,0,77.0,32.0,0.9,25.1,39.0,134.29,96.21
2018,7,20,19,15,48.5,19.0,0.95,24.85,22.5,79.18,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.6,6.0,19.51,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.35,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.7,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.1,13.0,9.44,0.0
2018,7,21,5,45,66.0,28.0,1.1,20.45,34.0,20.86,8.68
2018,7,21,6,0,92.0,44.0,1.2,20.8,55.0,32.36,21.6
2018,7,21,6,15,132.0,62.0,1.15,21.4,86.5,45.05,33.11
2018,7,21,6,30,172.0,80.0,1.1,22.0,118.0,57.52,44.17
2018,7,21,6,45,296.0,87.5,1.05,22.6,174.0,63.02,48.98
2018,7,21,7,0,420.0,95.0,1.0,23.2,230.0,69.16,54.14
2018,7,21,7,15,423.5,111.5,0.95,23.75,268.0,79.42,62.63
2018,7,21,7,30,427.0,128.0,0.9,24.3,306.0,89.17,70.5
2018,7,21,7,45,258.5,167.0,0.85,24.85,279.0,112.08,89.18
2018,7,21,8,0,90.0,206.0,0.8,25.4,252.0,139.63,111.24
2018,7,21,8,15,102.5,233.0,0.7,26.0,290.5,155.62,123.4
2018,7,21,8,30,115.0,260.0,0.6,26.6,329.0,163.91,129.2
2018,7,21,8,45,109.0,279.0,0.55,27.2,348.5,181.95,142.72
2018,7,21,9,0,103.0,298.0,0.5,27.8,368.0,192.37,150.0
2018,7,21,9,15,89.0,304.0,0.5,28.25,367.0,195.96,152.09
2018,7,21,9,30,75.0,310.0,0.5,28.7,366.0,199.23,153.97
2018,7,21,9,45,49.0,288.0,0.5,29.15,325.5,187.68,144.42
2018,7,21,10,0,23.0,266.0,0.5,29.6,285.0,176.3,128.89
2018,7,21,10,15,36.5,318.5,0.6,29.95,349.5,211.53,153.62
2018,7,21,10,30,50.0,371.0,0.7,30.3,414.0,249.19,179.79
2018,7,21,10,45,49.0,374.5,0.75,30.6,418.0,259.71,187.01
2018,7,21,11,0,48.0,378.0,0.8,30.9,422.0,270.03,194.41
2018,7,21,11,15,93.5,421.0,1.0,31.1,508.5,319.93,229.33
2018,7,21,11,30,139.0,464.0,1.2,31.3,595.0,367.57,262.81
2018,7,21,11,45,149.5,466.0,1.35,31.5,608.0,391.52,280.35
2018,7,21,12,0,160.0,468.0,1.5,31.7,621.0,416.67,298.83
2018,7,21,12,15,173.0,468.5,1.55,31.8,634.5,443.33,318.14
2018,7,21,12,30,186.0,469.0,1.6,31.9,648.0,471.15,338.15
2018,7,21,12,45,134.5,453.5,1.65,31.95,582.5,445.64,320.73
2018,7,21,13,0,83.0,438.0,1.7,32.0,517.0,407.08,293.91
2018,7,21,13,15,130.5,426.5,1.6,32.0,549.0,453.39,327.45
2018,7,21,13,30,178.0,415.0,1.5,32.0,581.0,495.76,357.61
2018,7,21,13,45,344.5,365.0,1.45,31.95,677.5,618.36,444.49
2018,7,21,14,0,511.0,315.0,1.4,31.9,774.0,754.45,536.74
2018,7,21,14,15,488.0,304.0,1.35,31.8,732.0,749.91,533.17
2018,7,21,14,30,465.0,293.0,1.3,31.7,690.0,741.37,528.34
2018,7,21,14,45,654.5,200.5,1.25,31.55,735.0,858.54,609.05
2018,7,21,15,0,844.0,108.0,1.2,31.4,780.0,945.13,662.54
2018,7,21,15,15,847.0,101.0,1.15,31.25,747.0,959.88,671.44
2018,7,21,15,30,850.0,94.0,1.1,31.1,714.0,971.06,679.13
2018,7,21,15,45,837.0,91.5,1.1,30.9,671.0,967.66,679.07
2018,7,21,16,0,824.0,89.0,1.1,30.7,628.0,960.71,677.16
2018,7,21,16,15,806.0,87.0,1.1,30.5,581.0,958.74,678.52
2018,7,21,16,30,788.0,85.0,1.1,30.3,534.0,940.61,669.87
2018,7,21,16,45,764.0,81.5,1.15,30.1,484.0,911.25,655.07
2018,7,21,17,0,740.0,78.0,1.2,29.9,434.0,879.02,638.23
2018,7,21,17,15,708.5,74.0,1.1,29.45,383.0,836.05,612.47
2018,7,21,17,30,677.0,70.0,1.0,29.0,332.0,791.01,584.76
2018,7,21,17,45,597.0,69.5,0.9,28.55,275.0,709.03,531.05
2018,7,21,18,0,517.0,69.0,0.8,28.1,218.0,622.05,471.93
2018,7,21,18,15,483.0,58.5,0.8,28.1,176.0,565.26,431.6
2018,7,21,18,30,449.0,48.0,0.8,28.1,134.0,508.61,388.34
2018,7,21,18,45,363.5,39.0,0.75,26.95,95.0,410.86,312.96
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,318.36,227.68
2018,7,21,19,15,156.5,17.5,0.7,25.55,30.5,173.68,0.0
2018,7,21,19,30,35.0,5.0,0.7,25.3,5.0,29.81,0.0
2018,7,21,19,45,17.5,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.55,20.4,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.6,20.6,4.0,3.15,0.0
2018,7,22,5,45,0.0,10.0,0.7,20.75,10.0,7.59,0.0
2018,7,22,6,0,0.0,16.0,0.8,20.9,16.0,12.16,4.59
2018,7,22,6,15,0.0,22.5,0.8,21.2,22.5,17.12,9.15
2018,7,22,6,30,0.0,29.0,0.8,21.5,29.0,22.09,13.63
2018,7,22,6,45,1.0,38.5,0.8,21.75,39.0,29.4,20.07
2018,7,22,7,0,2.0,48.0,0.8,22.0,49.0,36.73,26.43
2018,7,22,7,15,1.0,55.0,0.8,22.45,55.5,42.12,30.98
2018,7,22,7,30,0.0,62.0,0.8,22.9,62.0,47.52,35.46
2018,7,22,7,45,0.5,89.0,0.8,23.35,89.5,68.02,52.71
2018,7,22,8,0,1.0,116.0,0.8,23.8,117.0,87.25,68.56
2018,7,22,8,15,5.0,146.5,0.8,24.25,149.5,108.46,85.77
2018,7,22,8,30,9.0,177.0,0.8,24.7,182.0,129.17,102.28
2018,7,22,8,45,6.0,171.5,0.8,25.1,175.0,126.22,99.33
2018,7,22,9,0,3.0,166.0,0.8,25.5,168.0,123.0,96.27
2018,7,22,9,15,5.5,182.0,0.8,26.15,186.0,134.12,104.75
2018,7,22,9,30,8.0,198.0,0.8,26.8,204.0,145.12,113.0
2018,7,22,9,45,20.5,250.0,0.8,27.45,266.5,179.13,139.32
2018,7,22,10,0,33.0,302.0,0.8,28.1,329.0,195.73,144.51
2018,7,22,10,15,39.0,331.5,0.8,28.5,364.5,218.52,159.82
2018,7,22,10,30,45.0,361.0,0.8,28.9,400.0,242.86,176.57
2018,7,22,10,45,31.5,315.5,0.85,29.3,343.0,221.71,161.23
2018,7,22,11,0,18.0,270.0,0.9,29.7,286.0,204.17,148.77
2018,7,22,11,15,23.0,285.5,0.9,29.95,306.5,211.19,153.72
2018,7,22,11,30,28.0,301.0,0.9,30.2,327.0,228.22,166.0
2018,7,22,11,45,43.5,317.0,0.9,30.45,358.0,251.47,182.67
2018,7,22,12,0,59.0,333.0,0.9,30.7,389.0,277.04,201.02
2018,7,22,12,15,57.5,320.5,0.95,30.8,375.5,274.71,199.61
2018,7,22,12,30,56.0,308.0,1.0,30.9,362.0,271.58,197.71
2018,7,22,12,45,128.0,366.5,1.05,31.0,489.0,375.74,272.96
2018,7,22,13,0,200.0,425.0,1.1,31.1,616.0,485.94,349.95
2018,7,22,13,15,444.0,323.0,1.15,31.1,739.0,620.63,445.5
2018,7,22,13,30,688.0,221.0,1.2,31.1,862.0,758.24,540.44
2018,7,22,13,45,514.5,308.5,1.25,31.1,782.0,723.47,514.72
2018,7,22,14,0,341.0,396.0,1.3,31.1,702.0,665.18,474.39
2018,7,22,14,15,281.0,400.0,1.3,31.0,647.0,636.52,455.75
2018,7,22,14,30,221.0,404.0,1.3,30.9,592.0,583.89,420.63
2018,7,22,14,45,302.0,356.5,1.3,30.8,603.0,648.8,467.91
2018,7,22,15,0,383.0,309.0,1.3,30.7,614.0,715.57,514.9
2018,7,22,15,15,472.5,252.5,1.3,30.5,609.5,762.06,549.2
2018,7,22,15,30,562.0,196.0,1.3,30.3,605.0,815.66,588.01
2018,7,22,15,45,524.5,195.0,1.25,30.1,558.5,776.95,563.38
2018,7,22,16,0,487.0,194.0,1.2,29.9,512.0,746.54,544.63
2018,7,22,16,15,321.0,189.5,1.15,29.7,392.5,550.4,410.91
2018,7,22,16,30,155.0,185.0,1.1,29.5,273.0,356.07,270.8
2018,7,22,16,45,276.0,147.5,1.0,29.25,286.5,461.74,353.59
