Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,0,397.0,110.0,0.9,29.0,300.0,565.51,430.05
2018,7,22,17,15,469.0,106.5,0.85,28.6,305.5,632.24,477.55
2018,7,22,17,30,541.0,103.0,0.8,28.2,311.0,706.5,529.6
2018,7,22,17,45,468.0,95.5,0.75,27.8,256.5,608.62,462.4
2018,7,22,18,0,395.0,88.0,0.7,27.4,202.0,523.48,403.26
2018,7,22,18,15,233.5,70.5,0.7,27.4,134.5,345.06,269.94
2018,7,22,18,30,72.0,53.0,0.7,27.4,67.0,132.86,102.64
2018,7,22,18,45,53.5,39.5,0.6,26.25,48.0,101.31,76.46
2018,7,22,19,0,35.0,26.0,0.5,25.1,29.0,70.2,47.03
2018,7,22,19,15,19.5,14.5,0.5,24.85,16.0,36.68,0.0
2018,7,22,19,30,4.0,3.0,0.5,24.6,3.0,5.32,0.0
2018,7,22,19,45,2.0,1.5,0.55,24.35,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,2.0,4.5,0.6,21.7,4.5,0.0,0.0
2018,7,23,5,30,4.0,9.0,0.7,21.9,9.0,7.08,0.0
2018,7,23,5,45,9.5,23.0,0.8,22.15,24.0,17.44,5.34
2018,7,23,6,0,15.0,37.0,0.9,22.4,39.0,27.75,17.49
2018,7,23,6,15,28.0,55.5,0.9,22.6,61.0,40.89,29.36
2018,7,23,6,30,41.0,74.0,0.9,22.8,83.0,53.9,40.9
2018,7,23,6,45,62.5,94.5,0.95,23.05,112.5,68.06,53.21
2018,7,23,7,0,84.0,115.0,1.0,23.3,142.0,80.65,63.92
2018,7,23,7,15,48.0,112.5,1.05,23.55,128.5,81.51,64.46
2018,7,23,7,30,12.0,110.0,1.1,23.8,115.0,82.09,64.69
2018,7,23,7,45,11.0,115.0,1.15,24.1,120.0,86.17,67.83
2018,7,23,8,0,10.0,120.0,1.2,24.4,125.0,90.16,70.83
2018,7,23,8,15,16.0,156.0,1.2,24.75,165.0,114.93,91.04
2018,7,23,8,30,22.0,192.0,1.2,25.1,205.0,138.97,110.26
2018,7,23,8,45,14.0,172.0,1.2,25.5,180.5,126.75,99.72
2018,7,23,9,0,6.0,152.0,1.2,25.9,156.0,113.63,88.62
2018,7,23,9,15,7.0,169.0,1.2,26.3,174.0,125.49,97.89
2018,7,23,9,30,8.0,186.0,1.2,26.7,192.0,137.21,106.91
2018,7,23,9,45,16.5,234.0,1.15,27.1,247.0,168.96,131.77
2018,7,23,10,0,25.0,282.0,1.1,27.5,302.0,184.76,137.05
2018,7,23,10,15,20.5,272.5,1.15,27.9,289.5,197.49,145.69
2018,7,23,10,30,16.0,263.0,1.2,28.3,277.0,193.74,142.48
2018,7,23,10,45,13.0,238.5,1.2,28.65,250.0,179.05,131.31
2018,7,23,11,0,10.0,214.0,1.2,29.0,223.0,162.98,119.19
2018,7,23,11,15,23.5,278.5,1.3,29.15,300.5,206.72,151.45
2018,7,23,11,30,37.0,343.0,1.4,29.3,378.0,259.48,189.93
2018,7,23,11,45,54.5,369.0,1.45,29.5,421.0,291.6,213.01
2018,7,23,12,0,72.0,395.0,1.5,29.7,464.0,326.71,238.32
2018,7,23,12,15,102.0,424.0,1.6,29.8,522.0,373.08,271.82
2018,7,23,12,30,132.0,453.0,1.7,29.9,580.0,426.7,310.23
2018,7,23,12,45,122.5,454.5,1.75,30.0,572.0,438.36,318.58
2018,7,23,13,0,113.0,456.0,1.8,30.1,564.0,448.88,326.23
2018,7,23,13,15,142.5,458.5,1.85,30.1,592.5,488.17,354.73
2018,7,23,13,30,172.0,461.0,1.9,30.1,621.0,529.62,384.48
2018,7,23,13,45,149.0,446.0,1.95,30.05,582.5,514.39,374.19
2018,7,23,14,0,126.0,431.0,2.0,30.0,544.0,496.02,361.9
2018,7,23,14,15,80.5,360.5,2.0,29.85,432.0,384.81,283.64
2018,7,23,14,30,35.0,290.0,2.0,29.7,320.0,284.42,210.83
2018,7,23,14,45,20.5,232.5,2.05,29.6,250.0,221.37,164.6
2018,7,23,15,0,6.0,175.0,2.1,29.5,180.0,145.17,107.1
2018,7,23,15,15,6.5,180.5,2.15,29.3,185.5,151.08,112.1
2018,7,23,15,30,7.0,186.0,2.2,29.1,191.0,157.31,117.25
2018,7,23,15,45,5.5,176.5,2.25,28.9,180.5,148.51,110.83
2018,7,23,16,0,4.0,167.0,2.3,28.7,170.0,139.65,104.34
2018,7,23,16,15,2.0,116.5,2.25,28.45,118.0,93.69,68.82
2018,7,23,16,30,0.0,66.0,2.2,28.2,66.0,50.7,34.99
2018,7,23,16,45,0.0,47.0,2.2,28.0,47.0,36.01,23.4
2018,7,23,17,0,0.0,28.0,2.2,27.8,28.0,21.39,11.7
2018,7,23,17,15,0.0,28.5,2.05,27.45,28.5,21.75,12.09
2018,7,23,17,30,0.0,29.0,1.9,27.1,29.0,22.12,12.47
2018,7,23,17,45,0.0,31.5,1.75,26.7,31.5,24.02,14.09
2018,7,23,18,0,0.0,34.0,1.6,26.3,34.0,25.93,15.7
2018,7,23,18,15,0.0,27.0,1.6,26.3,27.0,20.56,11.24
2018,7,23,18,30,0.0,20.0,1.6,26.3,20.0,15.2,6.73
2018,7,23,18,45,0.0,15.0,1.4,25.45,15.0,11.39,3.48
2018,7,23,19,0,0.0,10.0,1.2,24.6,10.0,7.58,0.0
2018,7,23,19,15,0.0,5.5,1.25,24.4,5.5,4.33,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.2,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.0,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,5,15,3.0,2.5,0.9,20.5,2.5,0.0,0.0
2018,7,24,5,30,6.0,5.0,1.0,20.6,5.0,3.93,0.0
2018,7,24,5,45,3.0,11.0,1.1,20.75,11.0,8.36,0.0
2018,7,24,6,0,0.0,17.0,1.2,20.9,17.0,12.92,5.18
2018,7,24,6,15,0.0,28.5,1.2,21.1,28.5,21.73,13.09
2018,7,24,6,30,0.0,40.0,1.2,21.3,40.0,30.56,20.98
2018,7,24,6,45,6.5,66.5,1.2,21.5,68.5,50.24,38.19
2018,7,24,7,0,13.0,93.0,1.2,21.7,97.0,68.93,54.31
2018,7,24,7,15,6.5,85.5,1.25,21.95,87.5,64.67,50.48
2018,7,24,7,30,0.0,78.0,1.3,22.2,78.0,59.82,46.12
2018,7,24,7,45,0.5,91.5,1.3,22.45,92.0,69.76,54.39
2018,7,24,8,0,1.0,105.0,1.3,22.7,106.0,79.62,62.48
2018,7,24,8,15,14.5,158.0,1.35,23.1,167.0,116.16,92.74
2018,7,24,8,30,28.0,211.0,1.4,23.5,228.0,143.26,114.59
2018,7,24,8,45,29.5,231.0,1.4,23.85,250.0,155.03,123.61
2018,7,24,9,0,31.0,251.0,1.4,24.2,272.0,166.48,132.34
2018,7,24,9,15,55.0,284.0,1.4,24.6,324.0,184.93,146.59
2018,7,24,9,30,79.0,317.0,1.4,25.0,376.0,202.68,160.09
2018,7,24,9,45,144.0,346.0,1.4,25.35,460.5,204.58,160.98
2018,7,24,10,0,209.0,375.0,1.4,25.7,545.0,221.9,164.72
2018,7,24,10,15,155.0,370.0,1.4,25.95,498.5,234.64,170.15
2018,7,24,10,30,101.0,365.0,1.4,26.2,452.0,240.27,174.97
2018,7,24,10,45,63.5,326.0,1.4,26.5,381.5,234.73,172.14
2018,7,24,11,0,26.0,287.0,1.4,26.8,311.0,208.18,153.67
2018,7,24,11,15,38.0,321.0,1.35,27.05,356.5,239.04,176.3
2018,7,24,11,30,50.0,355.0,1.3,27.3,402.0,272.34,200.45
2018,7,24,11,45,80.5,407.0,1.3,27.55,483.5,328.44,240.82
2018,7,24,12,0,111.0,459.0,1.3,27.8,565.0,385.72,281.55
2018,7,24,12,15,124.0,462.0,1.25,27.95,580.5,411.25,299.6
2018,7,24,12,30,137.0,465.0,1.2,28.1,596.0,438.2,318.69
2018,7,24,12,45,106.0,440.0,1.15,28.2,541.0,416.67,303.47
2018,7,24,13,0,75.0,415.0,1.1,28.3,486.0,383.11,279.77
2018,7,24,13,15,71.5,410.5,1.15,28.35,477.5,386.63,282.89
2018,7,24,13,30,68.0,406.0,1.2,28.4,469.0,389.41,285.24
2018,7,24,13,45,119.5,418.0,1.2,28.45,526.0,465.63,340.24
2018,7,24,14,0,171.0,430.0,1.2,28.5,583.0,533.91,388.46
2018,7,24,14,15,219.5,414.5,1.2,28.45,605.0,577.53,419.77
2018,7,24,14,30,268.0,399.0,1.2,28.4,627.0,642.02,464.82
2018,7,24,14,45,261.5,379.0,1.2,28.3,594.0,632.96,459.37
2018,7,24,15,0,255.0,359.0,1.2,28.2,561.0,621.45,452.97
2018,7,24,15,15,195.0,347.0,1.2,28.1,497.0,539.8,397.32
2018,7,24,15,30,135.0,335.0,1.2,28.0,433.0,477.53,353.93
2018,7,24,15,45,103.0,305.0,1.2,27.85,377.0,396.85,297.47
2018,7,24,16,0,71.0,275.0,1.2,27.7,321.0,338.2,255.34
2018,7,24,16,15,54.0,244.0,1.2,27.5,277.5,292.24,222.13
2018,7,24,16,30,37.0,213.0,1.2,27.3,234.0,245.12,187.23
2018,7,24,16,45,18.5,152.5,1.15,27.15,163.0,146.19,111.34
2018,7,24,17,0,0.0,92.0,1.1,27.0,92.0,71.72,52.24
2018,7,24,17,15,0.0,67.0,1.0,26.65,67.0,51.39,36.22
2018,7,24,17,30,0.0,42.0,0.9,26.3,42.0,32.09,20.69
2018,7,24,17,45,0.0,35.0,0.85,25.95,35.0,26.7,16.37
2018,7,24,18,0,0.0,28.0,0.8,25.6,28.0,21.33,11.98
2018,7,24,18,15,0.0,29.5,0.8,25.6,29.5,22.48,12.87
2018,7,24,18,30,0.0,31.0,0.8,25.6,31.0,23.64,13.66
2018,7,24,18,45,0.0,23.0,0.7,24.75,23.0,17.52,8.42
2018,7,24,19,0,0.0,15.0,0.6,23.9,15.0,11.41,2.63
2018,7,24,19,15,1.0,8.0,0.6,23.7,8.0,7.07,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.5,1.0,0.79,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.35,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,4.72,0.0
2018,7,25,5,45,31.0,18.5,0.2,21.8,22.0,14.34,2.36
2018,7,25,6,0,57.0,31.0,0.2,22.0,38.0,23.77,14.16
2018,7,25,6,15,114.0,51.5,0.25,22.3,73.5,37.97,26.91
2018,7,25,6,30,171.0,72.0,0.3,22.6,109.0,52.34,39.59
2018,7,25,6,45,146.0,93.5,0.3,22.85,131.0,67.38,52.64
2018,7,25,7,0,121.0,115.0,0.3,23.1,153.0,81.04,64.23
2018,7,25,7,15,155.5,138.0,0.35,23.5,196.0,95.97,76.6
2018,7,25,7,30,190.0,161.0,0.4,23.9,239.0,110.59,88.46
2018,7,25,7,45,194.5,184.0,0.4,24.3,273.0,124.32,99.33
2018,7,25,8,0,199.0,207.0,0.4,24.7,307.0,137.6,109.66
2018,7,25,8,15,178.5,219.0,0.4,24.85,315.5,144.27,114.57
2018,7,25,8,30,158.0,231.0,0.4,25.0,324.0,150.55,119.17
2018,7,25,8,45,138.5,267.0,0.4,25.2,353.5,168.34,132.94
2018,7,25,9,0,119.0,303.0,0.4,25.4,383.0,185.01,145.61
2018,7,25,9,15,112.5,319.0,0.5,25.5,398.5,192.18,150.9
2018,7,25,9,30,106.0,335.0,0.6,25.6,414.0,212.02,166.18
2018,7,25,9,45,135.5,360.5,0.65,25.75,467.0,210.56,164.57
2018,7,25,10,0,165.0,386.0,0.7,25.9,520.0,224.15,174.83
2018,7,25,10,15,161.5,403.5,0.75,26.05,539.0,250.06,180.5
2018,7,25,10,30,158.0,421.0,0.8,26.2,558.0,276.2,198.18
2018,7,25,10,45,161.0,428.5,0.9,26.35,571.5,299.12,214.77
2018,7,25,11,0,164.0,436.0,1.0,26.5,585.0,322.57,232.46
2018,7,25,11,15,114.0,389.5,1.0,26.65,494.0,298.13,216.97
2018,7,25,11,30,64.0,343.0,1.0,26.8,403.0,269.94,198.14
2018,7,25,11,45,49.0,335.5,1.0,26.9,381.5,266.39,196.16
2018,7,25,12,0,34.0,328.0,1.0,27.0,360.0,260.78,192.31
2018,7,25,12,15,76.0,366.5,1.0,27.15,439.0,318.16,234.28
2018,7,25,12,30,118.0,405.0,1.0,27.3,518.0,383.54,281.23
2018,7,25,12,45,59.5,249.5,0.95,27.4,306.5,240.31,177.59
2018,7,25,13,0,1.0,94.0,0.9,27.5,95.0,73.82,51.88
2018,7,25,13,15,0.5,87.0,0.95,27.6,87.5,68.06,47.67
2018,7,25,13,30,0.0,80.0,1.0,27.7,80.0,62.2,43.14
2018,7,25,13,45,0.0,84.5,1.05,27.75,84.5,65.69,45.88
2018,7,25,14,0,0.0,89.0,1.1,27.8,89.0,69.18,48.63
2018,7,25,14,15,5.0,144.0,1.15,27.8,148.0,117.44,86.16
2018,7,25,14,30,10.0,199.0,1.2,27.8,207.0,167.54,124.58
2018,7,25,14,45,16.0,239.0,1.25,27.75,251.5,208.24,155.6
2018,7,25,15,0,22.0,279.0,1.3,27.7,296.0,251.35,188.22
2018,7,25,15,15,182.0,274.5,1.3,27.6,407.0,451.17,339.85
2018,7,25,15,30,342.0,270.0,1.3,27.5,518.0,638.75,474.41
2018,7,25,15,45,326.0,270.5,1.35,27.35,495.0,633.63,470.62
2018,7,25,16,0,310.0,271.0,1.4,27.2,472.0,627.32,467.81
2018,7,25,16,15,296.5,250.0,1.3,27.0,430.5,597.25,448.16
2018,7,25,16,30,283.0,229.0,1.2,26.8,389.0,565.17,427.1
2018,7,25,16,45,191.0,180.0,1.15,26.6,283.5,416.1,320.11
2018,7,25,17,0,99.0,131.0,1.1,26.4,178.0,242.68,189.76
2018,7,25,17,15,50.5,85.0,1.0,26.1,109.0,141.42,110.45
2018,7,25,17,30,2.0,39.0,0.9,25.8,40.0,31.75,20.51
2018,7,25,17,45,26.5,58.5,0.85,25.5,66.0,75.6,57.72
2018,7,25,18,0,51.0,78.0,0.8,25.2,92.0,124.02,97.85
2018,7,25,18,15,46.5,56.5,0.8,25.2,67.5,110.75,86.53
2018,7,25,18,30,42.0,35.0,0.8,25.2,43.0,79.01,60.18
2018,7,25,18,45,29.0,25.0,0.65,24.35,29.5,56.07,40.34
2018,7,25,19,0,16.0,15.0,0.5,23.5,16.0,32.97,18.45
2018,7,25,19,15,11.5,8.5,0.45,23.4,9.0,15.61,0.0
2018,7,25,19,30,7.0,2.0,0.4,23.3,2.0,0.0,0.0
2018,7,25,19,45,3.5,1.0,0.4,23.15,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.0,5.5,0.7,19.95,6.0,0.0,0.0
2018,7,26,5,30,58.0,11.0,0.8,20.3,12.0,8.65,0.0
2018,7,26,5,45,157.0,25.0,0.95,20.7,40.0,18.95,4.03
2018,7,26,6,0,256.0,39.0,1.1,21.1,68.0,29.59,18.94
2018,7,26,6,15,340.5,50.0,1.05,21.6,109.5,38.06,26.99
2018,7,26,6,30,425.0,61.0,1.0,22.1,151.0,48.83,36.62
2018,7,26,6,45,485.5,69.0,0.95,22.65,199.0,54.67,41.79
2018,7,26,7,0,546.0,77.0,0.9,23.2,247.0,60.49,46.73
2018,7,26,7,15,589.0,83.0,0.9,24.1,297.0,64.55,49.93
2018,7,26,7,30,632.0,89.0,0.9,25.0,347.0,68.57,52.99
2018,7,26,7,45,664.0,94.0,0.95,25.85,397.5,71.65,55.19
2018,7,26,8,0,696.0,99.0,1.0,26.7,448.0,74.64,57.29
2018,7,26,8,15,720.0,102.5,1.0,27.3,496.5,76.43,58.41
2018,7,26,8,30,744.0,106.0,1.0,27.9,545.0,84.65,64.81
2018,7,26,8,45,762.0,109.0,1.0,28.5,590.5,85.9,65.44
2018,7,26,9,0,780.0,112.0,1.0,29.1,636.0,87.05,66.01
2018,7,26,9,15,794.5,114.5,1.05,29.5,678.0,87.71,66.26
2018,7,26,9,30,809.0,117.0,1.1,29.9,720.0,88.28,66.44
2018,7,26,9,45,820.5,119.5,1.1,30.3,757.5,88.65,66.47
2018,7,26,10,0,832.0,122.0,1.1,30.7,795.0,105.12,79.38
2018,7,26,10,15,841.0,123.5,1.1,30.95,826.5,158.05,87.77
2018,7,26,10,30,850.0,125.0,1.1,31.2,858.0,212.17,120.6
2018,7,26,10,45,856.5,125.5,1.1,31.5,882.5,266.21,160.92
2018,7,26,11,0,863.0,126.0,1.1,31.8,907.0,320.74,204.75
2018,7,26,11,15,868.0,126.0,1.1,32.0,924.5,374.81,249.14
2018,7,26,11,30,873.0,126.0,1.1,32.2,942.0,428.83,293.01
2018,7,26,11,45,870.0,130.0,1.1,32.4,951.0,481.5,334.93
2018,7,26,12,0,867.0,134.0,1.1,32.6,960.0,533.06,374.71
2018,7,26,12,15,869.5,133.0,1.1,32.75,963.5,583.2,412.28
2018,7,26,12,30,872.0,132.0,1.1,32.9,967.0,632.28,447.94
2018,7,26,12,45,880.5,125.5,1.1,33.0,964.5,680.02,481.86
2018,7,26,13,0,889.0,119.0,1.1,33.1,962.0,726.33,513.97
2018,7,26,13,15,886.5,118.0,1.1,33.15,949.5,767.12,541.75
2018,7,26,13,30,884.0,117.0,1.1,33.2,937.0,805.34,566.19
2018,7,26,13,45,879.5,116.0,1.15,33.25,917.0,839.17,587.99
2018,7,26,14,0,875.0,115.0,1.2,33.3,897.0,869.95,607.91
2018,7,26,14,15,869.0,114.0,1.2,33.2,870.5,896.23,624.8
2018,7,26,14,30,863.0,113.0,1.2,33.1,844.0,919.16,639.72
2018,7,26,14,45,855.0,111.0,1.2,33.05,811.0,935.8,650.78
2018,7,26,15,0,847.0,109.0,1.2,33.0,778.0,948.87,659.84
2018,7,26,15,15,672.0,165.5,1.2,32.85,679.5,878.41,617.76
2018,7,26,15,30,497.0,222.0,1.2,32.7,581.0,768.03,548.13
2018,7,26,15,45,470.0,207.5,1.2,32.55,530.5,736.03,530.17
2018,7,26,16,0,443.0,193.0,1.2,32.4,480.0,700.91,509.08
2018,7,26,16,15,570.5,151.5,1.15,32.3,491.5,802.5,579.04
2018,7,26,16,30,698.0,110.0,1.1,32.2,503.0,886.67,633.24
2018,7,26,16,45,658.5,107.5,1.1,32.05,450.5,843.88,607.38
2018,7,26,17,0,619.0,105.0,1.1,31.9,398.0,798.68,580.96
2018,7,26,17,15,613.5,93.5,1.0,31.3,355.0,773.91,567.19
2018,7,26,17,30,608.0,82.0,0.9,30.7,312.0,746.4,550.9
2018,7,26,17,45,578.5,73.5,0.8,30.1,265.5,697.35,519.3
2018,7,26,18,0,549.0,65.0,0.7,29.5,219.0,647.18,485.61
2018,7,26,18,15,483.5,57.5,0.7,29.5,172.0,564.74,427.21
2018,7,26,18,30,418.0,50.0,0.7,29.5,125.0,483.92,366.82
2018,7,26,18,45,322.5,39.0,0.7,28.15,86.0,376.02,284.11
2018,7,26,19,0,227.0,28.0,0.7,26.8,47.0,271.56,181.05
2018,7,26,19,15,126.5,16.0,0.7,26.5,25.5,110.71,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.2,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,25.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.0,5.0,0.45,21.3,5.5,0.0,0.0
2018,7,27,5,30,56.0,10.0,0.5,21.7,11.0,7.87,0.0
2018,7,27,5,45,133.5,23.5,0.55,22.15,36.0,17.79,2.36
2018,7,27,6,0,211.0,37.0,0.6,22.6,61.0,27.94,17.39
2018,7,27,6,15,234.0,52.0,0.55,23.2,91.0,38.72,27.34
2018,7,27,6,30,257.0,67.0,0.5,23.8,121.0,49.16,36.63
2018,7,27,6,45,403.0,70.5,0.45,24.45,182.5,52.9,39.95
2018,7,27,7,0,549.0,74.0,0.4,25.1,244.0,58.34,44.51
2018,7,27,7,15,592.5,80.0,0.5,26.05,294.0,62.49,47.76
2018,7,27,7,30,636.0,86.0,0.6,27.0,344.0,66.6,50.87
2018,7,27,7,45,645.0,96.0,0.65,27.95,388.5,72.66,55.53
2018,7,27,8,0,654.0,106.0,0.7,28.9,433.0,78.34,59.78
2018,7,27,8,15,701.5,104.0,0.8,29.45,488.0,76.98,58.3
2018,7,27,8,30,749.0,102.0,0.9,30.0,543.0,82.16,62.19
2018,7,27,8,45,768.0,105.0,1.05,30.5,589.0,83.54,62.98
2018,7,27,9,0,787.0,108.0,1.2,31.0,635.0,84.83,63.71
2018,7,27,9,15,796.0,112.5,1.25,31.3,675.5,86.62,64.89
2018,7,27,9,30,805.0,117.0,1.3,31.6,716.0,88.2,65.92
2018,7,27,9,45,809.0,123.0,1.35,31.9,751.0,90.26,67.34
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,96.42,72.02
2018,7,27,10,15,821.5,131.0,1.45,32.4,817.0,158.76,88.8
2018,7,27,10,30,830.0,133.0,1.5,32.6,848.0,212.08,120.93
2018,7,27,10,45,816.5,144.0,1.55,32.8,864.5,260.65,157.94
2018,7,27,11,0,803.0,155.0,1.6,33.0,881.0,315.54,202.64
2018,7,27,11,15,672.0,217.5,1.65,33.15,833.0,357.67,241.61
2018,7,27,11,30,541.0,280.0,1.7,33.3,785.0,390.78,271.94
2018,7,27,11,45,512.5,299.5,1.7,33.45,782.5,435.62,306.96
2018,7,27,12,0,484.0,319.0,1.7,33.6,780.0,472.2,335.04
2018,7,27,12,15,617.0,252.5,1.75,33.7,841.5,532.51,379.38
2018,7,27,12,30,750.0,186.0,1.8,33.8,903.0,602.94,430.61
2018,7,27,12,45,672.5,226.0,1.8,33.9,866.5,631.27,450.64
2018,7,27,13,0,595.0,266.0,1.8,34.0,830.0,649.23,463.07
2018,7,27,13,15,489.5,316.5,1.8,34.0,776.5,648.54,462.2
2018,7,27,13,30,384.0,367.0,1.8,34.0,723.0,638.28,454.41
2018,7,27,13,45,462.5,327.0,1.8,34.0,746.5,695.97,495.32
2018,7,27,14,0,541.0,287.0,1.8,34.0,770.0,754.66,536.03
2018,7,27,14,15,537.0,277.5,1.8,33.95,744.5,768.82,546.05
2018,7,27,14,30,533.0,268.0,1.8,33.9,719.0,780.09,554.59
2018,7,27,14,45,506.0,264.0,1.8,33.8,678.5,772.16,550.41
2018,7,27,15,0,479.0,260.0,1.8,33.7,638.0,760.62,544.02
2018,7,27,15,15,549.5,222.0,1.75,33.55,634.5,806.46,577.15
2018,7,27,15,30,620.0,184.0,1.7,33.4,631.0,861.65,614.69
2018,7,27,15,45,625.0,169.5,1.7,33.2,596.0,863.14,617.08
2018,7,27,16,0,630.0,155.0,1.7,33.0,561.0,861.28,618.03
2018,7,27,16,15,632.0,140.0,1.6,32.8,521.0,852.39,613.56
2018,7,27,16,30,634.0,125.0,1.5,32.6,481.0,840.05,606.98
2018,7,27,16,45,639.0,114.0,1.45,32.4,443.5,832.34,604.03
2018,7,27,17,0,644.0,103.0,1.4,32.2,406.0,821.47,598.97
2018,7,27,17,15,528.5,110.0,1.25,31.6,339.0,709.49,526.12
2018,7,27,17,30,413.0,117.0,1.1,31.0,272.0,589.17,445.44
2018,7,27,17,45,423.0,98.0,0.95,30.4,235.5,569.68,433.49
2018,7,27,18,0,433.0,79.0,0.8,29.8,199.0,547.21,417.47
2018,7,27,18,15,390.0,67.5,0.8,29.8,158.5,484.93,371.52
2018,7,27,18,30,347.0,56.0,0.8,29.8,118.0,424.13,324.34
2018,7,27,18,45,257.0,43.0,0.75,28.45,80.5,323.33,245.15
2018,7,27,19,0,167.0,30.0,0.7,27.1,43.0,224.97,145.85
2018,7,27,19,15,91.0,16.5,0.7,26.85,23.0,83.54,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,28,5,15,15.0,4.0,1.5,21.3,4.0,0.0,0.0
2018,7,28,5,30,30.0,8.0,1.6,21.6,8.0,6.29,0.0
2018,7,28,5,45,48.0,22.5,1.75,21.9,26.0,16.95,0.8
2018,7,28,6,0,66.0,37.0,1.9,22.2,44.0,27.61,17.03
2018,7,28,6,15,205.5,52.5,1.95,22.75,92.0,38.88,27.46
2018,7,28,6,30,345.0,68.0,2.0,23.3,140.0,50.63,37.92
2018,7,28,6,45,321.0,84.0,2.05,23.9,165.5,61.06,47.01
2018,7,28,7,0,297.0,100.0,2.1,24.5,191.0,70.91,55.36
2018,7,28,7,15,334.5,117.0,2.1,25.1,237.5,81.74,64.33
2018,7,28,7,30,372.0,134.0,2.1,25.7,284.0,92.19,72.78
2018,7,28,7,45,450.0,137.0,2.15,26.3,343.5,94.5,74.27
2018,7,28,8,0,528.0,140.0,2.2,26.9,403.0,96.98,75.88
2018,7,28,8,15,608.0,133.0,2.1,27.4,466.5,93.35,72.44
2018,7,28,8,30,688.0,126.0,2.0,27.9,530.0,89.02,68.47
2018,7,28,8,45,708.5,130.5,1.9,28.4,576.0,90.62,69.41
2018,7,28,9,0,729.0,135.0,1.8,28.9,622.0,92.09,70.25
2018,7,28,9,15,745.0,138.0,1.6,29.3,664.0,100.56,76.78
2018,7,28,9,30,761.0,141.0,1.4,29.7,706.0,100.87,76.67
2018,7,28,9,45,774.5,142.5,1.25,30.15,743.0,100.14,75.75
2018,7,28,10,0,788.0,144.0,1.1,30.6,780.0,102.46,77.28
2018,7,28,10,15,797.0,146.5,0.95,30.9,811.0,154.89,87.35
2018,7,28,10,30,806.0,149.0,0.8,31.2,842.0,208.72,119.67
2018,7,28,10,45,812.5,150.5,0.65,31.5,866.5,262.66,159.23
2018,7,28,11,0,819.0,152.0,0.5,31.8,891.0,317.3,202.01
2018,7,28,11,15,822.5,153.5,0.5,31.95,908.5,371.48,245.63
2018,7,28,11,30,826.0,155.0,0.5,32.1,926.0,425.66,288.7
2018,7,28,11,45,746.5,201.5,0.5,32.3,904.0,471.92,325.85
2018,7,28,12,0,667.0,248.0,0.5,32.5,882.0,511.69,356.49
2018,7,28,12,15,489.0,343.0,0.6,32.6,808.5,527.64,370.04
2018,7,28,12,30,311.0,438.0,0.7,32.7,735.0,523.67,368.38
2018,7,28,12,45,456.5,365.0,0.75,32.8,798.5,595.57,419.22
2018,7,28,13,0,602.0,292.0,0.8,32.9,862.0,673.39,473.1
2018,7,28,13,15,648.5,260.0,0.85,32.9,866.5,721.29,506.03
2018,7,28,13,30,695.0,228.0,0.9,32.9,871.0,768.55,538.6
2018,7,28,13,45,750.5,192.5,0.9,32.9,873.0,810.99,567.61
2018,7,28,14,0,806.0,157.0,0.9,32.9,875.0,861.11,599.57
2018,7,28,14,15,800.5,154.5,0.9,32.8,849.0,886.25,615.37
2018,7,28,14,30,795.0,152.0,0.9,32.7,823.0,908.03,629.47
2018,7,28,14,45,778.0,152.5,0.9,32.65,787.5,918.51,636.69
2018,7,28,15,0,761.0,153.0,0.9,32.6,752.0,925.11,641.82
2018,7,28,15,15,756.0,146.5,0.85,32.4,716.5,932.63,647.23
2018,7,28,15,30,751.0,140.0,0.8,32.2,681.0,936.6,650.58
2018,7,28,15,45,732.5,137.5,0.75,32.05,637.5,935.8,651.08
2018,7,28,16,0,714.0,135.0,0.7,31.9,594.0,923.88,644.99
2018,7,28,16,15,692.0,130.5,0.65,31.75,547.5,902.62,633.4
2018,7,28,16,30,670.0,126.0,0.6,31.6,501.0,878.18,619.96
2018,7,28,16,45,641.5,121.0,0.55,31.45,452.0,843.55,600.08
2018,7,28,17,0,613.0,116.0,0.5,31.3,403.0,806.28,578.36
2018,7,28,17,15,577.5,108.0,0.45,30.9,353.0,756.11,548.42
2018,7,28,17,30,542.0,100.0,0.4,30.5,303.0,704.17,516.52
2018,7,28,17,45,495.5,90.5,0.3,30.1,254.0,638.51,473.45
2018,7,28,18,0,449.0,81.0,0.2,29.7,205.0,565.42,423.58
2018,7,28,18,15,383.5,69.5,0.2,29.7,159.5,482.35,364.57
2018,7,28,18,30,318.0,58.0,0.2,29.7,114.0,402.13,304.44
2018,7,28,18,45,233.0,43.5,0.2,28.6,77.5,304.41,228.1
2018,7,28,19,0,148.0,29.0,0.2,27.5,41.0,206.45,128.46
2018,7,28,19,15,78.0,15.5,0.25,27.1,21.5,72.65,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.45,24.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,29,5,15,13.5,4.0,1.6,19.75,4.0,0.0,0.0
2018,7,29,5,30,27.0,8.0,1.7,20.0,8.0,6.29,0.0
2018,7,29,5,45,66.5,23.5,1.75,20.2,29.0,17.55,0.0
2018,7,29,6,0,106.0,39.0,1.8,20.4,50.0,28.85,18.1
2018,7,29,6,15,140.0,56.0,1.85,21.0,79.5,40.97,29.44
2018,7,29,6,30,174.0,73.0,1.9,21.6,109.0,52.89,40.12
2018,7,29,6,45,268.5,86.0,1.9,22.2,159.5,62.72,48.77
2018,7,29,7,0,363.0,99.0,1.9,22.8,210.0,71.14,55.95
2018,7,29,7,15,385.5,114.5,1.9,23.5,252.0,80.94,64.08
2018,7,29,7,30,408.0,130.0,1.9,24.2,294.0,90.35,71.67
2018,7,29,7,45,374.0,154.0,1.9,24.85,320.5,103.44,82.22
2018,7,29,8,0,340.0,178.0,1.9,25.5,347.0,119.8,95.28
2018,7,29,8,15,223.0,215.0,1.85,26.1,330.5,137.0,108.82
2018,7,29,8,30,106.0,252.0,1.8,26.7,314.0,166.48,132.09
2018,7,29,8,45,87.0,224.5,1.75,27.25,278.0,152.89,120.34
2018,7,29,9,0,68.0,197.0,1.7,27.8,242.0,137.42,107.28
2018,7,29,9,15,35.5,168.0,1.7,28.2,191.5,119.15,92.13
2018,7,29,9,30,3.0,139.0,1.7,28.6,141.0,104.98,80.36
2018,7,29,9,45,25.0,218.0,1.65,29.0,238.0,148.57,114.95
2018,7,29,10,0,47.0,297.0,1.6,29.4,335.0,192.58,149.07
2018,7,29,10,15,79.5,353.5,1.55,29.7,420.5,232.47,168.99
2018,7,29,10,30,112.0,410.0,1.5,30.0,506.0,262.57,188.35
2018,7,29,10,45,105.5,420.5,1.5,30.25,513.0,295.53,212.16
2018,7,29,11,0,99.0,431.0,1.5,30.5,520.0,313.18,225.15
2018,7,29,11,15,125.5,444.5,1.45,30.7,560.0,332.53,238.57
2018,7,29,11,30,152.0,458.0,1.4,30.9,600.0,367.67,263.52
2018,7,29,11,45,162.0,464.0,1.35,31.1,616.5,394.58,282.83
2018,7,29,12,0,172.0,470.0,1.3,31.3,633.0,422.85,302.95
2018,7,29,12,15,192.0,472.0,1.25,31.35,654.5,455.22,325.91
2018,7,29,12,30,212.0,474.0,1.2,31.4,676.0,489.54,349.97
2018,7,29,12,45,249.0,463.5,1.15,31.45,699.5,530.0,378.19
2018,7,29,13,0,286.0,453.0,1.1,31.5,723.0,572.91,407.73
2018,7,29,13,15,306.0,437.0,1.1,31.45,722.5,600.54,427.22
2018,7,29,13,30,326.0,421.0,1.1,31.4,722.0,627.81,446.5
2018,7,29,13,45,302.5,415.5,1.15,31.4,690.0,627.83,447.21
2018,7,29,14,0,279.0,410.0,1.2,31.4,658.0,624.62,445.91
2018,7,29,14,15,272.5,390.5,1.25,31.3,626.5,620.43,444.66
2018,7,29,14,30,266.0,371.0,1.3,31.2,595.0,613.6,441.66
2018,7,29,14,45,369.0,331.5,1.4,31.1,629.0,687.9,495.89
2018,7,29,15,0,472.0,292.0,1.5,31.0,663.0,785.77,563.85
2018,7,29,15,15,395.5,298.0,1.55,30.75,598.0,732.32,528.61
2018,7,29,15,30,319.0,304.0,1.6,30.5,533.0,653.39,477.17
2018,7,29,15,45,347.0,277.5,1.65,30.3,512.5,663.48,487.82
2018,7,29,16,0,375.0,251.0,1.7,30.1,492.0,671.42,496.46
2018,7,29,16,15,413.5,230.5,1.7,29.75,477.0,719.45,531.97
2018,7,29,16,30,452.0,210.0,1.7,29.4,462.0,740.87,549.74
2018,7,29,16,45,392.0,199.5,1.65,29.05,403.0,646.47,486.58
2018,7,29,17,0,332.0,189.0,1.6,28.7,344.0,576.44,438.97
2018,7,29,17,15,281.0,167.0,1.55,28.25,287.0,500.03,385.73
2018,7,29,17,30,230.0,145.0,1.5,27.8,230.0,423.22,330.34
2018,7,29,17,45,188.5,123.0,1.45,27.35,185.5,355.72,280.24
2018,7,29,18,0,147.0,101.0,1.4,26.9,141.0,268.08,212.96
2018,7,29,18,15,125.5,84.0,1.4,26.9,113.0,229.23,181.65
2018,7,29,18,30,104.0,67.0,1.4,26.9,85.0,191.45,149.81
2018,7,29,18,45,71.0,45.5,1.3,25.95,56.0,134.56,101.87
2018,7,29,19,0,38.0,24.0,1.2,25.0,27.0,71.0,40.33
2018,7,29,19,15,19.5,12.5,1.2,24.8,14.0,24.94,0.0
2018,7,29,19,30,1.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.25,24.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.25,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.3,22.3,1.0,0.79,0.0
2018,7,30,5,45,0.0,3.5,1.35,22.35,3.5,2.64,0.0
2018,7,30,6,0,0.0,6.0,1.4,22.4,6.0,4.54,0.0
2018,7,30,6,15,0.0,8.0,1.45,22.55,8.0,6.06,0.0
2018,7,30,6,30,0.0,10.0,1.5,22.7,10.0,7.58,0.91
2018,7,30,6,45,7.5,30.0,1.5,22.8,32.5,23.7,14.99
2018,7,30,7,0,15.0,50.0,1.5,22.9,55.0,38.92,28.21
2018,7,30,7,15,8.0,54.5,1.55,23.05,57.0,41.83,30.66
2018,7,30,7,30,1.0,59.0,1.6,23.2,59.0,45.21,33.45
2018,7,30,7,45,1.0,75.5,1.65,23.35,75.5,58.0,44.23
2018,7,30,8,0,1.0,92.0,1.7,23.5,92.0,70.39,54.55
2018,7,30,8,15,0.5,71.5,1.7,23.7,71.5,54.94,41.22
2018,7,30,8,30,0.0,51.0,1.7,23.9,51.0,39.13,27.68
2018,7,30,8,45,1.0,82.0,1.7,24.1,82.5,63.18,47.81
2018,7,30,9,0,2.0,113.0,1.7,24.3,114.0,86.29,66.85
2018,7,30,9,15,8.0,171.0,1.7,24.65,176.5,126.76,99.82
2018,7,30,9,30,14.0,229.0,1.7,25.0,239.0,165.01,130.35
2018,7,30,9,45,16.5,248.5,1.7,25.35,261.0,177.86,140.09
2018,7,30,10,0,19.0,268.0,1.7,25.7,283.0,190.57,149.7
2018,7,30,10,15,79.5,332.5,1.7,26.05,400.0,221.55,163.47
2018,7,30,10,30,140.0,397.0,1.7,26.4,517.0,260.46,188.66
2018,7,30,10,45,165.5,413.0,1.7,26.8,559.0,290.84,209.58
2018,7,30,11,0,191.0,429.0,1.7,27.2,601.0,324.92,233.97
2018,7,30,11,15,158.5,440.5,1.65,27.5,585.0,341.03,247.3
2018,7,30,11,30,126.0,452.0,1.6,27.8,569.0,353.93,257.81
2018,7,30,11,45,208.0,429.0,1.6,28.15,625.0,393.16,285.64
2018,7,30,12,0,290.0,406.0,1.6,28.5,681.0,434.71,315.71
2018,7,30,12,15,316.5,411.0,1.6,28.8,712.0,479.51,348.14
2018,7,30,12,30,343.0,416.0,1.6,29.1,743.0,527.01,381.99
2018,7,30,12,45,281.0,431.5,1.6,29.4,698.5,527.05,381.91
2018,7,30,13,0,219.0,447.0,1.6,29.7,654.0,515.88,373.86
2018,7,30,13,15,224.5,434.5,1.6,29.85,644.0,529.63,384.18
2018,7,30,13,30,230.0,422.0,1.6,30.0,634.0,553.32,400.94
2018,7,30,13,45,125.0,351.0,1.65,30.15,466.0,411.81,301.71
2018,7,30,14,0,20.0,280.0,1.7,30.3,298.0,240.93,177.06
2018,7,30,14,15,24.5,287.0,1.7,30.3,308.0,268.05,197.94
2018,7,30,14,30,29.0,294.0,1.7,30.3,318.0,283.05,209.28
2018,7,30,14,45,128.5,318.0,1.7,30.3,419.5,426.05,315.91
2018,7,30,15,0,228.0,342.0,1.7,30.3,521.0,578.69,424.69
2018,7,30,15,15,385.5,282.0,1.7,30.15,566.0,706.67,516.06
2018,7,30,15,30,543.0,222.0,1.7,30.0,611.0,814.47,592.3
2018,7,30,15,45,536.0,208.5,1.7,29.85,572.0,804.43,586.8
2018,7,30,16,0,529.0,195.0,1.7,29.7,533.0,791.41,580.56
2018,7,30,16,15,568.5,166.0,1.7,29.45,504.0,816.41,600.16
2018,7,30,16,30,608.0,137.0,1.7,29.2,475.0,827.82,610.0
2018,7,30,16,45,547.0,137.5,1.65,28.9,419.5,766.4,570.88
2018,7,30,17,0,486.0,138.0,1.6,28.6,364.0,693.23,523.39
2018,7,30,17,15,388.0,136.0,1.5,28.15,302.5,591.37,453.19
2018,7,30,17,30,290.0,134.0,1.4,27.7,241.0,466.93,363.67
2018,7,30,17,45,255.5,115.5,1.3,27.25,199.0,409.47,322.16
2018,7,30,18,0,221.0,97.0,1.2,26.8,157.0,352.1,278.7
2018,7,30,18,15,230.5,77.0,1.2,26.8,127.5,332.75,263.61
2018,7,30,18,30,240.0,57.0,1.2,26.8,98.0,332.42,260.47
2018,7,30,18,45,177.0,42.0,1.1,25.65,66.5,255.37,195.48
2018,7,30,19,0,114.0,27.0,1.0,24.5,35.0,155.42,89.81
2018,7,30,19,15,60.0,14.5,1.05,24.3,18.5,57.87,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.2,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.79,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.27,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,3.78,0.0
2018,7,31,6,15,0.0,7.0,0.6,23.05,7.0,5.3,0.0
2018,7,31,6,30,0.0,9.0,0.7,23.2,9.0,6.82,0.25
2018,7,31,6,45,0.0,18.0,0.75,23.4,18.0,13.68,6.26
2018,7,31,7,0,0.0,27.0,0.8,23.6,27.0,20.56,12.25
2018,7,31,7,15,0.0,43.5,0.8,23.9,43.5,33.24,23.17
2018,7,31,7,30,0.0,60.0,0.8,24.2,60.0,45.97,33.98
2018,7,31,7,45,0.0,49.5,0.8,24.5,49.5,37.89,26.9
2018,7,31,8,0,0.0,39.0,0.8,24.8,39.0,29.83,19.9
2018,7,31,8,15,0.0,46.0,0.8,25.1,46.0,35.25,24.38
2018,7,31,8,30,0.0,53.0,0.8,25.4,53.0,40.67,28.82
2018,7,31,8,45,0.0,71.0,0.85,25.7,71.0,54.62,40.35
2018,7,31,9,0,0.0,89.0,0.9,26.0,89.0,68.63,51.77
2018,7,31,9,15,0.0,95.5,0.95,26.2,95.5,73.68,55.72
2018,7,31,9,30,0.0,102.0,1.0,26.4,102.0,78.46,59.45
2018,7,31,9,45,0.0,97.5,1.05,26.65,97.5,75.19,56.57
2018,7,31,10,0,0.0,93.0,1.1,26.9,93.0,71.86,53.68
2018,7,31,10,15,0.0,91.0,1.15,27.05,91.0,70.36,49.89
2018,7,31,10,30,0.0,89.0,1.2,27.2,89.0,68.85,48.61
2018,7,31,10,45,3.0,127.0,1.3,27.4,129.5,97.72,70.78
2018,7,31,11,0,6.0,165.0,1.4,27.6,170.0,126.69,92.77
2018,7,31,11,15,6.0,164.5,1.45,27.6,170.0,127.1,93.0
2018,7,31,11,30,6.0,164.0,1.5,27.6,170.0,127.49,93.29
2018,7,31,11,45,6.5,160.5,1.55,27.6,167.0,125.85,92.05
2018,7,31,12,0,7.0,157.0,1.6,27.6,164.0,124.2,90.83
2018,7,31,12,15,7.0,170.5,1.6,27.45,177.5,135.2,99.31
2018,7,31,12,30,7.0,184.0,1.6,27.3,191.0,146.34,107.87
2018,7,31,12,45,34.0,266.0,1.65,27.2,298.0,231.18,172.26
2018,7,31,13,0,61.0,348.0,1.7,27.1,405.0,320.02,238.14
2018,7,31,13,15,205.5,375.0,1.7,26.95,564.5,475.31,352.49
2018,7,31,13,30,350.0,402.0,1.7,26.8,724.0,630.57,462.49
2018,7,31,13,45,368.0,386.5,1.65,26.65,718.5,656.36,480.25
2018,7,31,14,0,386.0,371.0,1.6,26.5,713.0,681.2,498.33
2018,7,31,14,15,482.5,312.0,1.65,26.4,726.0,752.04,549.67
2018,7,31,14,30,579.0,253.0,1.7,26.3,739.0,813.81,594.43
2018,7,31,14,45,433.5,295.5,1.75,26.2,651.0,734.39,539.59
2018,7,31,15,0,288.0,338.0,1.8,26.1,563.0,632.87,469.21
2018,7,31,15,15,195.5,275.5,1.75,26.05,425.0,489.01,368.45
2018,7,31,15,30,103.0,213.0,1.7,26.0,287.0,315.86,241.64
2018,7,31,15,45,53.5,168.0,1.7,25.9,206.5,203.68,156.55
2018,7,31,16,0,4.0,123.0,1.7,25.8,126.0,101.05,75.2
2018,7,31,16,15,21.0,120.5,1.65,25.75,132.5,127.44,97.32
2018,7,31,16,30,38.0,118.0,1.6,25.7,139.0,143.64,111.21
2018,7,31,16,45,110.0,150.5,1.6,25.6,203.0,274.93,216.77
2018,7,31,17,0,182.0,183.0,1.6,25.5,267.0,393.71,309.4
2018,7,31,17,15,126.5,146.5,1.5,25.35,201.5,295.46,233.57
2018,7,31,17,30,71.0,110.0,1.4,25.2,136.0,196.73,155.85
2018,7,31,17,45,37.0,74.5,1.3,25.05,88.0,104.07,81.14
2018,7,31,18,0,3.0,39.0,1.2,24.9,40.0,32.59,21.4
2018,7,31,18,15,2.5,31.5,1.2,24.9,32.0,26.29,16.13
2018,7,31,18,30,2.0,24.0,1.2,24.9,24.0,20.04,10.76
2018,7,31,18,45,3.0,15.0,1.05,24.5,15.0,13.94,5.52
2018,7,31,19,0,4.0,6.0,0.9,24.1,6.0,7.94,0.0
2018,7,31,19,15,4.0,3.5,0.9,24.0,3.5,5.85,0.0
2018,7,31,19,30,4.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.55,22.15,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.6,22.3,2.0,1.57,0.0
2018,8,1,5,45,3.5,5.5,1.65,22.4,5.5,4.31,0.0
2018,8,1,6,0,0.0,9.0,1.7,22.5,9.0,6.82,0.0
2018,8,1,6,15,0.0,11.5,1.75,22.65,11.5,8.72,1.77
2018,8,1,6,30,0.0,14.0,1.8,22.8,14.0,10.62,3.53
2018,8,1,6,45,0.0,15.5,1.8,22.95,15.5,11.77,4.59
2018,8,1,7,0,0.0,17.0,1.8,23.1,17.0,12.92,5.61
2018,8,1,7,15,4.0,41.5,1.9,23.25,43.0,31.76,21.94
2018,8,1,7,30,8.0,66.0,2.0,23.4,69.0,50.74,38.18
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,76.07,59.58
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,101.54,80.76
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,131.37,105.23
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,158.79,127.33
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,171.26,136.96
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,176.6,140.77
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,183.34,145.63
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,189.83,150.28
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,184.82,145.75
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,179.34,140.93
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,214.64,158.51
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,243.47,176.74
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,236.94,165.5
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,249.65,171.4
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,291.96,205.9
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,335.38,240.9
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,340.88,249.23
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,330.92,243.73
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,409.52,301.17
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,497.24,364.05
2018,8,1,12,45,357.0,371.0,2.2,28.55,708.0,530.81,389.66
2018,8,1,13,0,457.0,295.0,2.2,28.7,725.0,575.49,423.6
2018,8,1,13,15,434.5,293.5,2.2,28.75,698.0,588.42,433.31
2018,8,1,13,30,412.0,292.0,2.2,28.8,671.0,597.91,440.59
2018,8,1,13,45,594.0,221.5,2.2,28.85,754.5,715.49,525.56
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,829.27,604.17
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,853.82,619.6
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,889.2,642.85
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,876.7,635.05
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,853.07,620.51
