Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,864.76,629.55
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,873.28,636.32
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,814.98,599.08
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,751.84,558.59
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,683.15,511.96
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,625.35,471.54
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,448.26,344.4
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,274.75,213.16
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,182.08,142.49
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,112.09,86.79
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,57.94,42.72
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,10.99,3.51
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,7.73,0.75
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,4.54,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,6.42,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,7.97,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,6.23,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.79,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,4.92,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,9.11,1.6
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,19.04,10.48
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,27.28,17.82
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,20.81,12.38
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,12.16,4.91
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,26.37,17.19
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,40.67,29.4
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,54.17,40.76
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,67.51,51.84
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,68.22,52.19
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,68.78,52.43
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,50.11,36.59
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,31.49,20.86
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,67.71,50.95
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,96.69,74.6
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,149.62,117.28
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,196.36,154.14
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,189.73,134.87
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,223.25,150.32
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,251.15,163.25
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,308.41,202.4
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,349.81,241.35
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,384.89,273.88
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,388.16,282.54
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,371.72,273.17
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,422.99,311.0
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,482.91,355.07
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,406.49,301.37
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,316.73,236.72
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,233.36,174.79
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,132.92,97.69
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,182.25,135.61
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,228.45,170.49
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,211.1,157.5
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,204.96,153.07
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,177.18,132.25
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,148.94,110.91
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,116.49,86.06
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,84.03,60.86
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,159.49,120.71
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,233.56,178.48
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,264.24,203.03
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,297.1,229.33
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,210.45,162.87
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,111.73,85.07
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,69.39,51.28
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,32.09,20.77
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,20.57,11.37
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,9.11,1.89
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,6.82,0.0
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,4.54,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.16,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,3.78,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,1.97,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.79,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.27,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,3.78,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,5.68,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,7.58,0.9
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,12.53,5.27
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,17.5,9.62
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,25.17,16.27
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,32.86,22.87
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,47.53,35.38
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,62.26,47.79
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,85.81,67.51
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,108.46,86.2
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,122.34,97.38
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,136.05,108.33
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,150.63,119.94
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,165.02,131.31
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,160.39,127.21
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,155.49,122.96
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,153.54,115.45
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,151.39,113.45
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,119.3,88.48
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,84.88,61.62
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,141.32,105.34
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,192.87,144.65
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,280.34,209.9
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,383.4,286.29
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,433.09,323.69
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,497.06,371.84
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,500.04,374.24
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,499.45,373.59
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,445.54,335.11
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,390.4,295.07
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,359.92,272.22
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,309.58,234.12
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,260.04,196.98
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,207.97,157.27
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,193.22,146.35
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,165.22,125.04
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,267.79,206.88
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,342.66,266.3
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,473.33,366.05
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,585.03,449.37
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,490.19,379.21
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,368.75,288.4
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,204.93,161.55
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,33.66,21.92
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,27.88,17.35
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,22.11,12.67
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,17.04,8.59
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,12.23,4.66
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,10.51,3.15
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,8.58,1.43
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.52,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,4.54,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.36,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,3.93,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,14.74,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,25.6,14.5
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,32.74,22.14
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,39.83,28.69
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,38.71,27.96
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,38.25,27.6
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,48.67,36.49
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,58.93,45.05
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,65.7,50.51
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,72.43,55.85
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,80.51,62.28
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,88.54,68.59
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,106.17,82.68
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,123.46,96.26
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,144.71,112.93
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,165.46,128.99
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,180.08,140.02
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,203.59,157.89
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,228.31,167.0
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,256.69,185.98
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,273.54,192.6
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,306.31,212.71
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,340.03,233.36
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,410.59,283.18
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,465.43,325.67
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,521.05,367.95
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,567.49,403.04
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,617.96,439.38
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,650.21,462.13
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,682.26,483.76
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,733.87,520.18
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,791.77,559.85
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,790.66,558.54
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,791.23,558.43
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,849.41,597.5
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,899.72,628.77
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,913.28,638.46
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,923.16,646.58
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,926.44,649.89
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,926.03,651.19
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,916.87,647.29
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,911.88,646.23
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,846.25,605.75
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,764.53,554.84
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,781.42,567.65
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,782.96,569.19
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,737.38,541.91
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,689.94,512.99
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,620.12,467.23
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,543.86,414.68
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,457.17,350.93
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,373.87,286.23
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,269.86,200.28
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,151.46,37.01
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,49.95,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.15,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,14.56,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,24.83,13.61
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,35.12,24.03
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,45.26,33.2
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,56.43,43.04
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,67.32,52.38
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,70.0,54.47
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,74.27,57.78
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,77.4,60.05
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,80.47,62.23
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,90.51,70.2
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,99.76,77.4
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,98.06,75.61
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,96.63,74.09
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,91.74,69.82
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,94.8,72.02
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,93.37,70.59
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,92.01,69.25
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,139.16,77.77
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,202.06,115.02
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,255.73,153.84
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,310.04,196.82
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,363.7,240.39
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,417.33,283.41
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,467.48,323.6
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,515.42,360.51
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,569.87,399.97
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,620.49,435.87
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,665.59,467.35
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,708.63,496.63
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,748.6,523.49
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,786.09,547.99
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,818.86,568.12
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,848.64,586.39
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,873.55,602.89
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,908.67,625.73
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,923.98,635.58
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,935.64,643.64
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,940.7,647.82
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,942.07,650.04
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,934.57,647.0
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,923.44,642.02
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,909.59,635.65
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,886.07,623.39
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,852.83,605.08
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,816.99,584.89
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,767.41,557.35
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,716.12,527.51
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,647.68,483.72
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,578.88,437.31
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,488.19,371.24
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,397.39,301.47
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,290.9,213.43
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,169.02,19.4
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,58.78,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.15,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,14.16,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,24.25,12.92
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,34.13,23.18
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,44.02,32.17
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,53.57,40.64
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,60.48,46.61
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,65.57,50.77
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,70.56,54.7
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,73.52,56.81
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,76.43,58.84
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,79.08,60.64
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,81.6,62.32
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,90.32,69.03
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,91.96,69.92
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,92.74,70.27
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,93.41,70.56
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,93.31,70.22
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,93.15,69.86
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,139.33,78.0
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,194.44,109.2
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,255.77,153.73
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,309.88,196.67
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,363.36,240.75
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,415.23,283.35
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,466.23,324.35
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,513.22,360.79
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,556.34,393.58
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,595.57,422.57
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,580.12,412.26
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,540.9,384.83
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,550.41,392.4
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,557.47,397.79
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,621.4,442.49
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,688.37,488.08
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,730.21,516.37
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,756.71,535.3
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,638.39,456.73
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,510.18,369.29
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,399.23,292.89
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,307.0,226.57
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,227.72,169.36
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,134.71,99.61
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,159.04,119.85
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,169.65,129.3
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,379.5,291.27
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,548.96,413.86
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,454.91,346.56
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,360.83,279.03
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,278.14,217.59
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,220.14,172.18
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,188.66,146.99
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,155.69,119.41
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,111.24,79.91
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,55.63,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,20.56,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,13.77,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,23.44,11.97
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,33.64,22.68
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,43.82,31.92
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,51.37,38.67
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,61.01,46.98
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,66.03,51.11
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,70.98,55.03
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,74.58,57.73
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,78.08,60.29
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,80.32,61.81
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,82.48,63.25
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,83.51,63.75
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,91.67,70.07
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,90.48,68.81
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,89.39,67.66
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,87.49,65.89
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,96.38,72.82
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,140.87,79.44
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,195.09,109.73
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,249.8,149.72
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,304.99,194.18
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,359.38,239.46
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,413.57,284.37
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,466.51,327.58
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,518.68,369.06
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,563.98,404.39
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,612.05,440.15
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,653.03,470.91
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,698.97,504.22
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,738.87,531.72
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,766.36,550.68
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,790.68,568.06
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,811.23,582.56
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,843.99,603.99
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,874.11,623.51
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,879.84,628.11
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,890.01,635.94
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,883.71,632.9
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,873.62,627.75
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,901.02,647.41
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,918.2,660.27
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,810.71,591.66
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,680.33,506.36
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,386.72,298.0
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,89.66,66.87
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,88.22,66.93
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,86.39,66.1
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,160.17,127.04
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,203.17,162.15
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,217.58,172.07
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,205.84,160.51
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,151.7,110.41
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,83.66,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,27.04,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,11.02,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,19.06,8.45
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,31.93,21.27
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,44.89,32.89
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,55.28,42.13
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,66.79,52.09
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,75.12,59.04
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,84.5,66.69
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,84.37,66.19
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,85.0,66.31
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,82.39,63.74
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,80.28,61.61
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,87.45,67.15
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,87.81,67.06
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,88.18,67.06
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,88.5,67.04
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,88.37,66.66
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,98.62,74.66
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,142.15,81.08
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,196.44,111.27
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,250.65,150.76
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,305.29,194.66
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,359.37,239.71
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,413.23,284.41
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,465.74,327.23
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,517.5,368.35
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,565.38,405.81
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,611.17,440.71
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,658.38,475.62
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,697.08,504.1
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,715.06,516.12
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,719.79,518.85
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,691.01,499.9
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,656.65,476.72
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,709.32,515.61
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,768.98,558.18
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,638.9,468.27
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,461.64,342.98
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,361.13,271.08
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,235.61,177.53
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,372.24,282.98
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,516.61,389.61
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,592.63,447.07
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,692.62,519.97
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,655.7,495.5
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,616.58,470.24
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,413.68,322.83
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,218.07,171.81
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,110.39,86.08
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,6.82,0.0
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,5.68,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,12.59,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,20.56,9.19
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,30.05,19.64
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,38.28,27.23
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,43.41,31.92
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,48.62,36.48
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,58.96,45.27
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,68.71,53.37
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,89.33,70.48
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,109.21,86.65
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,120.23,95.27
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,130.56,103.21
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,147.58,116.53
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,158.3,124.58
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,148.48,116.15
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,146.61,114.23
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,147.14,114.23
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,147.59,114.18
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,185.16,122.24
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,231.96,150.16
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,268.59,174.82
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,313.79,209.09
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,357.68,243.51
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,409.4,284.37
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,430.45,306.07
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,441.38,317.31
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,512.1,369.0
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,600.03,432.45
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,631.03,454.06
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,650.07,467.01
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,651.75,467.74
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,633.86,455.03
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,684.79,491.03
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,726.95,520.6
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,741.76,531.11
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,753.99,540.19
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,786.34,563.78
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,816.68,585.92
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,876.93,627.88
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,923.89,658.68
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,911.15,651.3
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,894.87,642.47
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,874.39,631.3
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,850.7,618.08
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,817.57,599.29
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,781.84,578.47
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,745.74,557.0
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,707.4,533.13
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,638.43,486.17
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,569.27,436.96
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,471.36,363.7
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,374.82,287.45
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,251.99,179.45
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,70.45,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,6.29,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,12.2,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,21.92,9.76
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,32.92,22.04
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,43.67,31.86
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,50.77,38.29
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,60.26,46.54
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,65.05,50.5
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,69.83,54.32
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,73.5,57.08
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,77.07,59.7
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,79.37,61.29
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,81.6,62.79
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,83.26,63.83
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,92.01,70.69
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,93.69,71.75
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,95.2,72.7
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,95.59,72.76
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,95.88,72.76
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,137.62,79.2
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,192.78,109.85
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,252.14,154.17
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,308.81,199.98
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,361.22,242.49
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,414.33,285.23
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,465.57,325.56
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,515.7,363.54
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,567.83,402.04
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,615.39,436.59
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,660.73,468.27
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,704.2,497.7
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,743.72,524.57
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,780.72,549.21
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,812.55,568.28
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,853.9,593.1
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,877.5,608.01
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,897.56,621.11
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,912.24,629.98
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,923.25,636.82
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,926.49,640.06
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,926.01,641.34
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,917.79,638.14
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,913.22,637.41
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,891.19,626.89
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,866.0,614.55
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,829.35,593.74
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,790.16,571.02
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,705.31,518.81
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,610.11,457.52
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,515.6,394.05
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,423.48,328.06
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,358.37,277.68
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,294.88,225.38
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,220.5,152.41
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,80.81,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.5,22.1,20.5,12.2,0.0
2018,8,11,6,0,129.0,29.0,0.5,22.4,39.0,21.79,9.1
2018,8,11,6,15,202.0,44.0,0.5,22.75,73.0,32.89,21.9
2018,8,11,6,30,275.0,59.0,0.5,23.1,107.0,43.87,31.92
2018,8,11,6,45,252.5,74.5,0.5,23.5,130.5,54.14,41.04
2018,8,11,7,0,230.0,90.0,0.5,23.9,154.0,65.05,50.45
2018,8,11,7,15,377.0,97.0,0.5,24.4,227.5,69.83,54.39
2018,8,11,7,30,524.0,104.0,0.5,24.9,301.0,78.33,61.34
2018,8,11,7,45,560.0,111.5,0.45,25.4,350.5,82.6,64.57
2018,8,11,8,0,596.0,119.0,0.4,25.9,400.0,86.75,67.63
2018,8,11,8,15,618.5,126.0,0.35,26.3,446.5,90.11,70.03
2018,8,11,8,30,641.0,133.0,0.3,26.7,493.0,93.29,72.24
2018,8,11,8,45,672.0,135.0,0.3,27.1,541.5,93.42,71.97
2018,8,11,9,0,703.0,137.0,0.3,27.5,590.0,93.6,71.77
2018,8,11,9,15,575.5,174.5,0.35,27.8,562.0,109.67,84.49
2018,8,11,9,30,448.0,212.0,0.4,28.1,534.0,126.4,97.53
2018,8,11,9,45,316.5,268.0,0.45,28.4,501.5,160.05,123.79
2018,8,11,10,0,185.0,324.0,0.5,28.7,469.0,196.08,151.39
2018,8,11,10,15,192.5,325.0,0.55,28.85,481.5,210.7,149.93
2018,8,11,10,30,200.0,326.0,0.6,29.0,494.0,216.14,150.76
2018,8,11,10,45,278.0,327.0,0.7,29.15,568.0,252.23,173.83
2018,8,11,11,0,356.0,328.0,0.8,29.3,642.0,288.34,198.59
2018,8,11,11,15,314.0,358.5,0.85,29.35,639.5,331.53,233.16
2018,8,11,11,30,272.0,389.0,0.9,29.4,637.0,361.81,257.67
2018,8,11,11,45,255.0,385.0,0.95,29.45,619.5,377.87,271.17
2018,8,11,12,0,238.0,381.0,1.0,29.5,602.0,391.65,282.71
2018,8,11,12,15,243.0,380.5,1.05,29.45,606.5,417.56,302.46
2018,8,11,12,30,248.0,380.0,1.1,29.4,611.0,443.66,322.05
2018,8,11,12,45,288.0,372.0,1.1,29.4,639.0,486.64,353.22
2018,8,11,13,0,328.0,364.0,1.1,29.4,667.0,532.3,385.89
2018,8,11,13,15,357.5,356.0,1.15,29.25,682.0,572.47,414.98
2018,8,11,13,30,387.0,348.0,1.2,29.1,697.0,625.22,452.22
2018,8,11,13,45,260.0,366.5,1.25,29.0,598.5,550.72,400.58
2018,8,11,14,0,133.0,385.0,1.3,28.9,500.0,462.32,338.3
2018,8,11,14,15,213.5,346.0,1.35,28.8,524.0,527.55,387.59
2018,8,11,14,30,294.0,307.0,1.4,28.7,548.0,578.39,425.85
2018,8,11,14,45,479.0,245.0,1.4,28.55,617.5,728.21,532.43
2018,8,11,15,0,664.0,183.0,1.4,28.4,687.0,870.75,629.07
2018,8,11,15,15,524.5,210.5,1.4,28.25,595.5,770.12,562.11
2018,8,11,15,30,385.0,238.0,1.4,28.1,504.0,674.33,497.48
2018,8,11,15,45,196.0,207.0,1.35,27.95,342.0,433.31,327.56
2018,8,11,16,0,7.0,176.0,1.3,27.8,180.0,152.34,114.01
2018,8,11,16,15,5.5,159.5,1.25,27.65,162.5,137.21,103.35
2018,8,11,16,30,4.0,143.0,1.2,27.5,145.0,121.9,91.75
2018,8,11,16,45,18.0,124.0,1.15,27.35,132.0,119.73,91.17
