Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,17,0,32.0,105.0,1.1,27.2,119.0,128.43,99.13
2018,8,11,17,15,18.0,85.5,1.0,26.85,93.0,95.11,72.33
2018,8,11,17,30,4.0,66.0,0.9,26.5,67.0,54.52,39.16
2018,8,11,17,45,9.5,70.0,0.8,26.1,72.5,65.67,48.64
2018,8,11,18,0,15.0,74.0,0.7,25.7,78.0,80.55,60.82
2018,8,11,18,15,8.0,54.5,0.7,25.7,56.5,55.46,39.73
2018,8,11,18,30,1.0,35.0,0.7,25.7,35.0,29.43,17.87
2018,8,11,18,45,3.0,21.5,0.6,24.75,21.5,18.94,7.88
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,10.3,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.7,19.55,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,77.5,15.0,0.9,20.4,20.5,11.8,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.8,39.0,21.12,8.1
2018,8,12,6,15,236.5,43.0,0.95,21.3,76.5,32.36,21.52
2018,8,12,6,30,325.0,58.0,0.9,21.8,114.0,43.55,31.79
2018,8,12,6,45,390.5,69.5,0.9,22.25,160.0,52.08,39.47
2018,8,12,7,0,456.0,81.0,0.9,22.7,206.0,60.54,46.85
2018,8,12,7,15,484.0,92.0,0.8,23.5,250.5,68.07,53.13
2018,8,12,7,30,512.0,103.0,0.7,24.3,295.0,77.48,60.81
2018,8,12,7,45,455.0,130.0,0.65,25.05,319.5,90.83,71.61
2018,8,12,8,0,398.0,157.0,0.6,25.8,344.0,105.18,83.01
2018,8,12,8,15,522.0,144.0,0.6,26.25,418.5,98.87,77.31
2018,8,12,8,30,646.0,131.0,0.6,26.7,493.0,92.22,71.44
2018,8,12,8,45,657.0,140.0,0.6,27.2,536.0,96.19,74.32
2018,8,12,9,0,668.0,149.0,0.6,27.7,579.0,99.85,76.89
2018,8,12,9,15,694.5,150.0,0.55,28.0,624.0,99.03,75.89
2018,8,12,9,30,721.0,151.0,0.5,28.3,669.0,98.28,74.98
2018,8,12,9,45,734.0,155.0,0.5,28.6,706.5,98.76,75.1
2018,8,12,10,0,747.0,159.0,0.5,28.9,744.0,108.12,82.34
2018,8,12,10,15,755.5,162.0,0.5,29.05,774.5,145.82,87.02
2018,8,12,10,30,764.0,165.0,0.5,29.2,805.0,198.64,115.66
2018,8,12,10,45,769.0,168.5,0.5,29.4,829.0,252.29,153.93
2018,8,12,11,0,774.0,172.0,0.5,29.6,853.0,306.59,196.56
2018,8,12,11,15,689.5,227.0,0.5,29.7,843.0,360.63,242.44
2018,8,12,11,30,605.0,282.0,0.5,29.8,833.0,411.26,284.11
2018,8,12,11,45,582.5,298.5,0.5,29.9,833.5,456.16,319.1
2018,8,12,12,0,560.0,315.0,0.5,30.0,834.0,503.32,354.34
2018,8,12,12,15,560.0,314.5,0.5,30.05,835.0,544.18,384.32
2018,8,12,12,30,560.0,314.0,0.5,30.1,836.0,584.15,412.95
2018,8,12,12,45,451.5,361.0,0.55,30.15,780.0,588.27,416.64
2018,8,12,13,0,343.0,408.0,0.6,30.2,724.0,577.64,409.95
2018,8,12,13,15,311.5,417.0,0.6,30.2,701.0,588.9,418.05
2018,8,12,13,30,280.0,426.0,0.6,30.2,678.0,596.95,423.53
2018,8,12,13,45,195.5,355.5,0.6,30.2,529.5,474.53,341.8
2018,8,12,14,0,111.0,285.0,0.6,30.2,381.0,352.47,257.52
2018,8,12,14,15,64.5,241.0,0.65,30.1,296.5,263.0,194.04
2018,8,12,14,30,18.0,197.0,0.7,30.0,212.0,184.96,136.15
2018,8,12,14,45,66.0,238.0,0.7,29.95,288.5,270.8,201.77
2018,8,12,15,0,114.0,279.0,0.7,29.9,365.0,383.64,284.18
2018,8,12,15,15,70.5,229.0,0.65,29.85,281.5,275.41,205.14
2018,8,12,15,30,27.0,179.0,0.6,29.8,198.0,186.28,138.73
2018,8,12,15,45,20.5,155.0,0.55,29.8,169.0,158.41,118.17
2018,8,12,16,0,14.0,131.0,0.5,29.8,140.0,118.52,87.83
2018,8,12,16,15,8.5,91.5,0.5,29.55,97.0,79.2,57.53
2018,8,12,16,30,3.0,52.0,0.5,29.3,54.0,42.91,28.9
2018,8,12,16,45,6.0,59.5,0.5,29.05,62.5,51.69,36.27
2018,8,12,17,0,9.0,67.0,0.5,28.8,71.0,60.43,43.58
2018,8,12,17,15,9.5,73.0,0.5,28.2,76.5,65.47,47.9
2018,8,12,17,30,10.0,79.0,0.5,27.6,82.0,73.2,54.36
2018,8,12,17,45,5.0,47.5,0.55,27.0,49.0,41.09,28.25
2018,8,12,18,0,0.0,16.0,0.6,26.4,16.0,12.15,4.34
2018,8,12,18,15,0.0,11.0,0.6,26.4,11.0,8.34,1.14
2018,8,12,18,30,0.0,6.0,0.6,26.4,6.0,4.54,0.0
2018,8,12,18,45,0.0,4.0,0.5,25.5,4.0,3.02,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.57,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,0.5,0.65,18.7,0.5,0.0,0.0
2018,8,13,5,30,6.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,8,13,5,45,69.5,14.5,0.9,19.25,19.0,11.41,0.0
2018,8,13,6,0,133.0,28.0,1.0,19.5,37.0,21.07,7.4
2018,8,13,6,15,221.5,44.0,1.05,19.8,75.0,32.98,22.13
2018,8,13,6,30,310.0,60.0,1.1,20.1,113.0,44.82,33.08
2018,8,13,6,45,379.5,72.0,1.1,20.4,159.5,53.68,41.15
2018,8,13,7,0,449.0,84.0,1.1,20.7,206.0,62.46,48.9
2018,8,13,7,15,499.0,92.5,1.15,21.25,255.5,71.2,56.34
2018,8,13,7,30,549.0,101.0,1.2,21.8,305.0,76.68,60.79
2018,8,13,7,45,587.5,107.5,1.2,22.35,356.0,80.42,63.64
2018,8,13,8,0,626.0,114.0,1.2,22.9,407.0,84.08,66.37
2018,8,13,8,15,654.5,119.5,1.2,23.4,456.5,86.77,68.25
2018,8,13,8,30,683.0,125.0,1.2,23.9,506.0,89.36,70.02
2018,8,13,8,45,705.5,128.5,1.15,24.4,552.5,90.46,70.55
2018,8,13,9,0,728.0,132.0,1.1,24.9,599.0,91.51,71.04
2018,8,13,9,15,746.0,135.0,1.05,25.25,642.0,92.08,71.19
2018,8,13,9,30,764.0,138.0,1.0,25.6,685.0,100.62,77.9
2018,8,13,9,45,778.5,139.0,0.9,26.0,722.5,99.8,76.88
2018,8,13,10,0,793.0,140.0,0.8,26.4,760.0,98.99,75.92
2018,8,13,10,15,803.0,142.5,0.8,26.7,792.0,137.57,80.83
2018,8,13,10,30,813.0,145.0,0.8,27.0,824.0,193.04,110.95
2018,8,13,10,45,820.5,146.0,0.75,27.3,849.0,248.47,150.81
2018,8,13,11,0,828.0,147.0,0.7,27.6,874.0,304.7,195.47
2018,8,13,11,15,832.5,148.0,0.75,27.75,891.5,360.57,241.6
2018,8,13,11,30,837.0,149.0,0.8,27.9,909.0,416.49,287.55
2018,8,13,11,45,822.5,158.0,0.8,28.1,912.0,469.42,330.32
2018,8,13,12,0,808.0,167.0,0.8,28.3,915.0,520.23,370.08
2018,8,13,12,15,678.0,229.5,0.85,28.4,858.0,545.82,391.44
2018,8,13,12,30,548.0,292.0,0.9,28.5,801.0,560.85,403.78
2018,8,13,12,45,608.5,261.0,0.95,28.55,823.0,613.39,442.32
2018,8,13,13,0,669.0,230.0,1.0,28.6,845.0,670.61,483.2
2018,8,13,13,15,662.0,231.0,1.05,28.6,832.5,706.14,508.33
2018,8,13,13,30,655.0,232.0,1.1,28.6,820.0,739.09,531.59
2018,8,13,13,45,717.0,200.0,1.1,28.6,829.5,796.27,571.08
2018,8,13,14,0,779.0,168.0,1.1,28.6,839.0,846.24,604.62
2018,8,13,14,15,780.5,161.0,1.15,28.55,814.5,873.07,622.65
2018,8,13,14,30,782.0,154.0,1.2,28.5,790.0,896.7,639.03
2018,8,13,14,45,692.0,180.5,1.2,28.4,725.5,873.11,625.07
2018,8,13,15,0,602.0,207.0,1.2,28.3,661.0,835.02,601.7
2018,8,13,15,15,489.0,224.0,1.15,28.2,580.0,749.72,545.67
2018,8,13,15,30,376.0,241.0,1.1,28.1,499.0,668.65,491.08
2018,8,13,15,45,449.0,205.0,1.1,28.0,492.0,713.33,525.83
2018,8,13,16,0,522.0,169.0,1.1,27.9,485.0,754.69,556.85
2018,8,13,16,15,546.5,152.0,1.0,27.8,458.5,777.94,572.59
2018,8,13,16,30,571.0,135.0,0.9,27.7,432.0,786.64,578.85
2018,8,13,16,45,522.0,127.0,0.85,27.55,376.5,715.79,532.93
2018,8,13,17,0,473.0,119.0,0.8,27.4,321.0,656.22,494.46
2018,8,13,17,15,487.5,106.0,0.75,26.95,289.5,651.88,493.88
2018,8,13,17,30,502.0,93.0,0.7,26.5,258.0,653.99,496.66
2018,8,13,17,45,445.0,82.5,0.65,26.05,209.5,570.65,438.26
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,497.56,385.23
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,404.72,314.09
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,316.21,241.58
2018,8,13,18,45,146.5,28.5,0.6,24.85,44.5,209.1,131.12
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,55.03,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,60.5,13.5,0.4,19.4,17.5,10.62,0.0
2018,8,14,6,0,116.0,26.0,0.4,19.7,34.0,19.57,5.65
2018,8,14,6,15,199.0,43.0,0.45,20.1,71.0,32.16,21.37
2018,8,14,6,30,282.0,60.0,0.5,20.5,108.0,44.62,32.85
2018,8,14,6,45,348.5,73.5,0.5,20.9,153.5,54.4,41.69
2018,8,14,7,0,415.0,87.0,0.5,21.3,199.0,64.07,50.16
2018,8,14,7,15,465.0,96.5,0.6,22.0,248.0,70.76,55.77
2018,8,14,7,30,515.0,106.0,0.7,22.7,297.0,77.35,61.11
2018,8,14,7,45,553.5,113.5,0.75,23.4,347.0,84.14,66.49
2018,8,14,8,0,592.0,121.0,0.8,24.1,397.0,88.28,69.53
2018,8,14,8,15,621.5,127.5,0.9,24.6,446.5,91.42,71.76
2018,8,14,8,30,651.0,134.0,1.0,25.1,496.0,94.42,73.86
2018,8,14,8,45,675.0,137.5,1.05,25.6,542.0,95.29,74.18
2018,8,14,9,0,699.0,141.0,1.1,26.1,588.0,96.12,74.48
2018,8,14,9,15,720.0,143.0,1.1,26.45,631.0,95.96,74.02
2018,8,14,9,30,741.0,145.0,1.1,26.8,674.0,95.8,73.6
2018,8,14,9,45,760.0,144.5,1.1,27.1,712.5,102.55,78.81
2018,8,14,10,0,779.0,144.0,1.1,27.4,751.0,100.9,77.2
2018,8,14,10,15,789.0,146.0,1.15,27.65,782.5,137.62,81.38
2018,8,14,10,30,799.0,148.0,1.2,27.9,814.0,192.07,110.71
2018,8,14,10,45,807.5,148.5,1.2,28.1,839.0,246.68,150.03
2018,8,14,11,0,816.0,149.0,1.2,28.3,864.0,302.2,194.44
2018,8,14,11,15,822.0,149.0,1.25,28.4,882.0,357.32,240.26
2018,8,14,11,30,828.0,149.0,1.3,28.5,900.0,412.62,286.1
2018,8,14,11,45,832.5,148.5,1.3,28.65,910.5,466.09,329.57
2018,8,14,12,0,837.0,148.0,1.3,28.8,921.0,518.29,370.92
2018,8,14,12,15,758.0,188.0,1.3,28.85,889.5,557.8,402.14
2018,8,14,12,30,679.0,228.0,1.3,28.9,858.0,590.09,426.71
2018,8,14,12,45,600.0,268.5,1.35,28.95,822.5,613.42,444.24
2018,8,14,13,0,521.0,309.0,1.4,29.0,787.0,630.18,456.38
2018,8,14,13,15,658.0,238.5,1.4,29.0,833.0,709.28,513.09
2018,8,14,13,30,795.0,168.0,1.4,29.0,879.0,786.34,567.39
2018,8,14,13,45,791.0,165.0,1.4,29.0,858.5,818.46,589.05
2018,8,14,14,0,787.0,162.0,1.4,29.0,838.0,847.47,608.05
2018,8,14,14,15,780.5,158.5,1.35,28.9,810.5,870.58,622.93
2018,8,14,14,30,774.0,155.0,1.3,28.8,783.0,890.21,635.66
2018,8,14,14,45,764.5,151.5,1.3,28.75,749.5,903.48,645.04
2018,8,14,15,0,755.0,148.0,1.3,28.7,716.0,913.07,652.31
2018,8,14,15,15,741.0,144.5,1.25,28.6,676.5,922.43,659.03
2018,8,14,15,30,727.0,141.0,1.2,28.5,637.0,920.68,658.89
2018,8,14,15,45,708.5,137.0,1.2,28.4,593.0,910.22,654.26
2018,8,14,16,0,690.0,133.0,1.2,28.3,549.0,896.21,647.57
2018,8,14,16,15,659.5,129.0,1.1,28.15,499.5,866.62,629.6
2018,8,14,16,30,629.0,125.0,1.0,28.0,450.0,833.85,609.62
2018,8,14,16,45,597.0,118.5,0.95,27.9,400.5,793.71,585.18
2018,8,14,17,0,565.0,112.0,0.9,27.8,351.0,751.03,558.63
2018,8,14,17,15,483.0,108.0,0.85,27.2,293.0,650.12,492.32
2018,8,14,17,30,401.0,104.0,0.8,26.6,235.0,561.86,432.57
2018,8,14,17,45,274.5,92.5,0.75,26.05,174.5,398.85,313.48
2018,8,14,18,0,148.0,81.0,0.7,25.5,114.0,266.72,210.58
2018,8,14,18,15,108.5,61.5,0.7,25.5,82.5,187.04,146.78
2018,8,14,18,30,69.0,42.0,0.7,25.5,51.0,127.25,96.18
2018,8,14,18,45,39.0,25.5,0.75,24.7,30.0,77.55,42.85
2018,8,14,19,0,9.0,9.0,0.8,23.9,9.0,14.27,0.0
2018,8,14,19,15,4.5,4.5,0.8,23.75,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.85,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,64.5,14.0,1.0,19.75,18.0,11.02,0.0
2018,8,15,6,0,124.0,27.0,1.1,20.2,35.0,20.31,5.0
2018,8,15,6,15,211.5,42.5,1.15,20.6,71.5,31.86,20.95
2018,8,15,6,30,299.0,58.0,1.2,21.0,108.0,43.35,31.63
2018,8,15,6,45,366.5,71.0,1.2,21.45,154.0,52.87,40.24
2018,8,15,7,0,434.0,84.0,1.2,21.9,200.0,62.29,48.5
2018,8,15,7,15,484.0,93.5,1.1,22.6,249.5,69.07,54.2
2018,8,15,7,30,534.0,103.0,1.0,23.3,299.0,78.05,61.59
2018,8,15,7,45,571.0,110.5,0.9,24.0,349.5,82.39,64.87
2018,8,15,8,0,608.0,118.0,0.8,24.7,400.0,86.61,67.97
2018,8,15,8,15,635.0,124.0,0.7,25.3,448.5,89.47,69.91
2018,8,15,8,30,662.0,130.0,0.6,25.9,497.0,92.21,71.73
2018,8,15,8,45,682.5,135.5,0.55,26.5,543.0,94.33,73.03
2018,8,15,9,0,703.0,141.0,0.5,27.1,589.0,96.32,74.22
2018,8,15,9,15,718.0,146.0,0.4,27.35,631.0,97.72,75.03
2018,8,15,9,30,733.0,151.0,0.3,27.6,673.0,98.97,75.72
2018,8,15,9,45,744.0,155.0,0.2,27.85,709.5,99.43,75.78
2018,8,15,10,0,755.0,159.0,0.1,28.1,746.0,108.81,82.96
2018,8,15,10,15,762.5,162.5,0.2,28.15,776.5,144.24,86.79
2018,8,15,10,30,770.0,166.0,0.3,28.2,807.0,197.87,115.35
2018,8,15,10,45,667.0,225.5,0.35,28.3,792.5,256.69,161.49
2018,8,15,11,0,564.0,285.0,0.4,28.4,778.0,316.8,211.39
2018,8,15,11,15,486.5,333.0,0.45,28.45,764.5,362.77,249.89
2018,8,15,11,30,409.0,381.0,0.5,28.5,751.0,401.24,281.82
2018,8,15,11,45,371.0,403.0,0.55,28.5,741.5,439.22,311.46
2018,8,15,12,0,333.0,425.0,0.6,28.5,732.0,467.18,333.19
2018,8,15,12,15,388.0,398.5,0.65,28.6,757.0,508.78,363.65
2018,8,15,12,30,443.0,372.0,0.7,28.7,782.0,555.71,397.57
2018,8,15,12,45,573.5,299.0,0.7,28.8,826.5,618.46,442.34
2018,8,15,13,0,704.0,226.0,0.7,28.9,871.0,691.42,493.34
2018,8,15,13,15,532.0,310.0,0.75,28.95,793.0,673.46,480.29
2018,8,15,13,30,360.0,394.0,0.8,29.0,715.0,632.31,451.89
2018,8,15,13,45,256.0,403.0,0.8,29.1,628.5,580.39,416.68
2018,8,15,14,0,152.0,412.0,0.8,29.2,542.0,503.99,363.97
2018,8,15,14,15,216.5,390.5,0.85,29.25,569.0,555.07,402.13
2018,8,15,14,30,281.0,369.0,0.9,29.3,596.0,628.12,453.36
2018,8,15,14,45,293.5,350.5,0.9,29.3,578.5,638.26,460.92
2018,8,15,15,0,306.0,332.0,0.9,29.3,561.0,646.85,468.16
2018,8,15,15,15,348.5,298.5,0.9,29.25,546.0,667.05,484.35
2018,8,15,15,30,391.0,265.0,0.9,29.2,531.0,685.41,499.34
2018,8,15,15,45,373.5,247.0,0.9,29.1,487.0,658.77,483.0
2018,8,15,16,0,356.0,229.0,0.9,29.0,443.0,629.58,465.25
2018,8,15,16,15,418.5,197.0,0.8,28.9,427.5,688.53,507.49
2018,8,15,16,30,481.0,165.0,0.7,28.8,412.0,719.22,529.98
2018,8,15,16,45,417.0,155.5,0.65,28.75,353.0,645.36,480.27
2018,8,15,17,0,353.0,146.0,0.6,28.7,294.0,570.43,429.58
2018,8,15,17,15,391.0,125.0,0.6,28.2,268.0,581.61,441.55
2018,8,15,17,30,429.0,104.0,0.6,27.7,242.0,589.11,448.82
2018,8,15,17,45,354.5,91.0,0.6,27.15,191.0,496.8,383.52
2018,8,15,18,0,280.0,78.0,0.6,26.6,140.0,406.6,316.5
2018,8,15,18,15,231.5,61.5,0.6,26.6,103.5,337.79,261.97
2018,8,15,18,30,183.0,45.0,0.6,26.6,67.0,271.69,205.5
2018,8,15,18,45,109.5,27.5,0.6,25.9,39.0,156.7,82.79
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,36.58,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,9.44,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,18.03,2.64
2018,8,16,6,15,170.0,42.5,0.65,22.4,66.0,31.58,20.47
2018,8,16,6,30,250.0,61.0,0.7,22.8,102.0,45.08,32.83
2018,8,16,6,45,316.5,75.5,0.75,23.2,147.0,55.48,42.14
2018,8,16,7,0,383.0,90.0,0.8,23.6,192.0,65.71,51.06
2018,8,16,7,15,434.0,101.0,0.85,24.25,240.5,73.3,57.41
2018,8,16,7,30,485.0,112.0,0.9,24.9,289.0,80.74,63.44
2018,8,16,7,45,523.0,120.5,1.0,25.55,338.5,86.25,67.7
2018,8,16,8,0,561.0,129.0,1.1,26.2,388.0,93.4,73.24
2018,8,16,8,15,590.5,136.0,1.2,26.75,436.5,96.62,75.48
2018,8,16,8,30,620.0,143.0,1.3,27.3,485.0,99.7,77.59
2018,8,16,8,45,643.0,148.0,1.4,27.8,530.5,101.21,78.41
2018,8,16,9,0,666.0,153.0,1.5,28.3,576.0,102.63,79.16
2018,8,16,9,15,686.0,156.0,1.5,28.65,618.5,102.69,78.87
2018,8,16,9,30,706.0,159.0,1.5,29.0,661.0,102.73,78.58
2018,8,16,9,45,722.5,160.5,1.55,29.3,698.0,101.82,77.57
2018,8,16,10,0,739.0,162.0,1.6,29.6,735.0,100.94,76.61
2018,8,16,10,15,749.0,164.5,1.55,29.85,766.0,143.63,87.0
2018,8,16,10,30,759.0,167.0,1.5,30.1,797.0,196.28,114.75
2018,8,16,10,45,766.0,168.5,1.5,30.3,821.0,249.15,152.38
2018,8,16,11,0,773.0,170.0,1.5,30.5,845.0,302.86,194.97
2018,8,16,11,15,778.0,171.5,1.5,30.65,862.5,356.58,239.08
2018,8,16,11,30,783.0,173.0,1.5,30.8,880.0,410.52,283.21
2018,8,16,11,45,769.0,183.0,1.45,30.95,883.5,461.94,324.71
2018,8,16,12,0,755.0,193.0,1.4,31.1,887.0,511.36,363.35
2018,8,16,12,15,687.0,228.0,1.4,31.2,860.5,549.14,392.76
2018,8,16,12,30,619.0,263.0,1.4,31.3,834.0,579.8,415.84
2018,8,16,12,45,603.0,270.5,1.35,31.4,824.0,616.75,442.24
2018,8,16,13,0,587.0,278.0,1.3,31.5,814.0,651.03,466.0
2018,8,16,13,15,657.0,238.0,1.25,31.5,829.5,708.01,505.74
2018,8,16,13,30,727.0,198.0,1.2,31.5,845.0,765.3,544.89
2018,8,16,13,45,747.5,182.5,1.2,31.55,834.0,797.97,567.4
2018,8,16,14,0,768.0,167.0,1.2,31.6,823.0,835.56,592.16
2018,8,16,14,15,752.5,168.0,1.15,31.55,793.0,854.39,603.86
2018,8,16,14,30,737.0,169.0,1.1,31.5,763.0,877.41,618.42
2018,8,16,14,45,649.5,195.0,1.05,31.4,701.5,847.56,599.95
2018,8,16,15,0,562.0,221.0,1.0,31.3,640.0,809.65,575.44
2018,8,16,15,15,608.0,192.5,1.0,31.2,623.0,843.32,600.28
2018,8,16,15,30,654.0,164.0,1.0,31.1,606.0,873.55,620.7
2018,8,16,15,45,662.5,150.0,0.95,31.0,571.5,878.55,624.6
2018,8,16,16,0,671.0,136.0,0.9,30.9,537.0,880.07,626.76
2018,8,16,16,15,640.5,132.0,0.85,30.85,488.0,850.38,609.18
2018,8,16,16,30,610.0,128.0,0.8,30.8,439.0,817.52,589.83
2018,8,16,16,45,578.5,120.5,0.75,30.75,390.0,776.73,565.1
2018,8,16,17,0,547.0,113.0,0.7,30.7,341.0,733.42,538.29
2018,8,16,17,15,510.5,103.5,0.7,30.05,293.0,670.99,499.68
2018,8,16,17,30,474.0,94.0,0.7,29.4,245.0,618.9,466.66
2018,8,16,17,45,414.5,83.0,0.65,28.8,197.0,542.46,413.78
2018,8,16,18,0,355.0,72.0,0.6,28.2,149.0,467.43,359.23
2018,8,16,18,15,273.0,57.5,0.6,28.2,107.0,369.17,283.58
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,275.95,206.37
2018,8,16,18,45,111.5,26.0,0.7,27.25,37.5,154.21,70.04
2018,8,16,19,0,32.0,9.0,0.8,26.3,10.0,32.57,0.0
2018,8,16,19,15,16.0,4.5,0.8,26.0,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.85,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.4,14.0,9.05,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.8,28.0,17.27,0.98
2018,8,17,6,15,153.5,41.5,1.2,23.3,63.0,30.79,19.62
2018,8,17,6,30,233.0,60.0,1.3,23.8,98.0,44.27,31.94
2018,8,17,6,45,302.5,75.0,1.4,24.25,143.0,55.01,41.53
2018,8,17,7,0,372.0,90.0,1.5,24.7,188.0,65.6,50.73
2018,8,17,7,15,424.5,101.0,1.6,25.25,236.5,73.19,57.1
2018,8,17,7,30,477.0,112.0,1.7,25.8,285.0,80.64,63.17
2018,8,17,7,45,517.0,120.0,1.8,26.35,334.5,85.85,67.21
2018,8,17,8,0,557.0,128.0,1.9,26.9,384.0,92.72,72.55
2018,8,17,8,15,583.0,135.5,1.95,27.35,431.0,96.22,75.05
2018,8,17,8,30,609.0,143.0,2.0,27.8,478.0,99.55,77.38
2018,8,17,8,45,633.5,148.5,2.05,28.25,524.5,101.4,78.49
2018,8,17,9,0,658.0,154.0,2.1,28.7,571.0,103.13,79.51
2018,8,17,9,15,675.0,159.0,2.15,28.9,612.5,104.25,80.13
2018,8,17,9,30,692.0,164.0,2.2,29.1,654.0,105.25,80.67
2018,8,17,9,45,655.5,191.0,2.25,29.35,675.5,116.57,89.52
2018,8,17,10,0,619.0,218.0,2.3,29.6,697.0,127.08,97.65
2018,8,17,10,15,557.5,257.0,2.35,29.75,702.0,173.87,115.05
2018,8,17,10,30,496.0,296.0,2.4,29.9,707.0,227.34,148.75
2018,8,17,10,45,550.0,275.5,2.45,30.05,744.0,265.52,173.82
2018,8,17,11,0,604.0,255.0,2.5,30.2,781.0,304.61,203.19
2018,8,17,11,15,595.0,261.5,2.5,30.3,788.5,349.97,240.83
2018,8,17,11,30,586.0,268.0,2.5,30.4,796.0,394.44,277.62
2018,8,17,11,45,473.0,332.0,2.55,30.55,761.0,433.84,311.01
2018,8,17,12,0,360.0,396.0,2.6,30.7,726.0,461.11,333.47
2018,8,17,12,15,315.5,417.0,2.6,30.75,707.0,482.44,350.26
2018,8,17,12,30,271.0,438.0,2.6,30.8,688.0,499.82,363.46
2018,8,17,12,45,323.0,419.0,2.65,30.8,715.0,545.28,397.06
2018,8,17,13,0,375.0,400.0,2.7,30.8,742.0,593.71,432.5
2018,8,17,13,15,393.0,385.5,2.7,30.8,739.0,623.34,454.26
2018,8,17,13,30,411.0,371.0,2.7,30.8,736.0,662.89,482.55
2018,8,17,13,45,448.0,342.5,2.7,30.8,731.5,697.28,507.76
2018,8,17,14,0,485.0,314.0,2.7,30.8,727.0,730.76,532.34
2018,8,17,14,15,461.0,314.0,2.7,30.7,696.0,735.18,536.07
2018,8,17,14,30,437.0,314.0,2.7,30.6,665.0,736.07,537.59
2018,8,17,14,45,423.0,301.0,2.7,30.5,628.5,730.66,535.33
2018,8,17,15,0,409.0,288.0,2.7,30.4,592.0,722.0,530.95
2018,8,17,15,15,414.0,267.5,2.65,30.3,560.5,721.35,532.38
2018,8,17,15,30,419.0,247.0,2.6,30.2,529.0,717.95,532.0
2018,8,17,15,45,418.0,231.0,2.5,30.05,496.0,710.59,528.64
2018,8,17,16,0,417.0,215.0,2.4,29.9,463.0,700.65,523.6
2018,8,17,16,15,448.0,185.5,2.3,29.6,431.0,705.27,530.03
2018,8,17,16,30,479.0,156.0,2.2,29.3,399.0,706.14,533.86
2018,8,17,16,45,435.5,146.5,2.05,29.05,349.0,652.88,497.46
2018,8,17,17,0,392.0,137.0,1.9,28.8,299.0,598.24,459.7
2018,8,17,17,15,284.5,125.5,1.75,28.35,234.5,452.22,353.46
2018,8,17,17,30,177.0,114.0,1.6,27.9,170.0,334.83,263.91
2018,8,17,17,45,192.5,92.5,1.45,27.4,142.5,322.39,255.76
2018,8,17,18,0,208.0,71.0,1.3,26.9,115.0,307.26,243.83
2018,8,17,18,15,147.5,54.5,1.3,26.9,81.5,230.18,180.28
2018,8,17,18,30,87.0,38.0,1.3,26.9,48.0,155.97,116.58
2018,8,17,18,45,52.5,22.5,1.25,26.05,27.5,95.65,32.38
2018,8,17,19,0,18.0,7.0,1.2,25.2,7.0,19.82,0.0
2018,8,17,19,15,9.0,3.5,1.2,25.1,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,5,45,6.0,8.0,1.6,22.65,8.5,6.29,0.0
2018,8,18,6,0,12.0,16.0,1.7,22.8,17.0,12.46,0.0
2018,8,18,6,15,97.0,35.0,1.8,23.15,50.0,26.16,15.75
2018,8,18,6,30,182.0,54.0,1.9,23.5,83.0,40.01,28.34
2018,8,18,6,45,160.0,60.5,1.95,23.8,93.0,44.73,32.81
2018,8,18,7,0,138.0,67.0,2.0,24.1,103.0,49.08,36.73
2018,8,18,7,15,69.5,67.0,2.05,24.45,85.0,50.43,37.87
2018,8,18,7,30,1.0,67.0,2.1,24.8,67.0,51.4,38.57
2018,8,18,7,45,5.0,91.5,2.15,25.15,93.5,69.35,53.65
2018,8,18,8,0,9.0,116.0,2.2,25.5,120.0,86.75,68.02
2018,8,18,8,15,18.0,157.5,2.2,25.75,167.0,114.93,91.16
2018,8,18,8,30,27.0,199.0,2.2,26.0,214.0,135.61,107.74
2018,8,18,8,45,46.0,228.5,2.2,26.25,256.5,153.1,121.52
2018,8,18,9,0,65.0,258.0,2.2,26.5,299.0,170.05,134.71
2018,8,18,9,15,57.5,266.5,2.2,26.7,304.5,175.2,138.33
2018,8,18,9,30,50.0,275.0,2.2,26.9,310.0,180.1,141.78
2018,8,18,9,45,67.5,304.0,2.15,27.1,354.5,195.83,153.84
2018,8,18,10,0,85.0,333.0,2.1,27.3,399.0,210.99,165.32
2018,8,18,10,15,133.5,365.5,2.05,27.45,473.5,223.12,163.49
2018,8,18,10,30,182.0,398.0,2.0,27.6,548.0,261.6,187.79
2018,8,18,10,45,161.5,402.0,2.0,27.8,538.0,280.05,201.47
2018,8,18,11,0,141.0,406.0,2.0,28.0,528.0,295.93,214.27
2018,8,18,11,15,89.5,385.5,1.95,28.05,463.5,293.78,214.95
2018,8,18,11,30,38.0,365.0,1.9,28.1,399.0,273.12,201.32
2018,8,18,11,45,34.0,354.5,1.9,28.15,385.0,272.15,200.93
2018,8,18,12,0,30.0,344.0,1.9,28.2,371.0,270.05,199.57
2018,8,18,12,15,29.0,342.5,1.9,28.1,369.0,275.04,203.51
2018,8,18,12,30,28.0,341.0,1.9,28.0,367.0,279.79,207.24
2018,8,18,12,45,76.0,388.0,1.9,27.95,457.5,353.38,261.73
2018,8,18,13,0,124.0,435.0,1.9,27.9,548.0,441.59,325.63
2018,8,18,13,15,143.5,435.5,1.9,27.75,564.0,471.95,347.75
2018,8,18,13,30,163.0,436.0,1.9,27.6,580.0,503.61,371.09
2018,8,18,13,45,150.5,420.5,1.9,27.4,551.0,496.11,366.43
2018,8,18,14,0,138.0,405.0,1.9,27.2,522.0,486.24,360.27
2018,8,18,14,15,111.0,341.5,1.85,26.95,433.5,415.64,310.62
2018,8,18,14,30,84.0,278.0,1.8,26.7,345.0,339.55,256.06
2018,8,18,14,45,42.0,169.0,1.75,26.45,202.5,184.6,139.98
2018,8,18,15,0,0.0,60.0,1.7,26.2,60.0,46.25,31.22
2018,8,18,15,15,1.0,78.5,1.65,26.0,79.0,61.52,43.63
2018,8,18,15,30,2.0,97.0,1.6,25.8,98.0,76.97,56.1
2018,8,18,15,45,4.5,126.0,1.55,25.65,128.5,104.09,77.88
2018,8,18,16,0,7.0,155.0,1.5,25.5,159.0,133.51,101.45
2018,8,18,16,15,104.5,168.0,1.4,25.35,221.0,285.29,223.66
2018,8,18,16,30,202.0,181.0,1.3,25.2,283.0,429.4,334.91
2018,8,18,16,45,167.0,160.5,1.25,25.05,238.5,349.77,275.04
2018,8,18,17,0,132.0,140.0,1.2,24.9,194.0,293.49,232.51
2018,8,18,17,15,66.0,97.5,1.1,24.75,124.5,176.48,139.82
2018,8,18,17,30,0.0,55.0,1.0,24.6,55.0,42.1,29.06
2018,8,18,17,45,0.0,47.5,0.9,24.4,47.5,36.33,24.42
2018,8,18,18,0,0.0,40.0,0.8,24.2,40.0,30.57,19.55
2018,8,18,18,15,0.0,29.5,0.8,24.2,29.5,22.5,12.67
2018,8,18,18,30,0.0,19.0,0.8,24.2,19.0,14.46,5.65
2018,8,18,18,45,1.5,11.0,0.8,23.9,11.0,9.61,0.0
2018,8,18,19,0,3.0,3.0,0.8,23.6,3.0,4.74,0.0
2018,8,18,19,15,1.5,1.5,0.85,23.6,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.5,11.0,1.2,22.15,14.5,8.65,0.0
2018,8,19,6,0,129.0,22.0,1.3,22.3,29.0,16.66,0.0
2018,8,19,6,15,228.5,35.5,1.25,22.65,65.0,26.93,16.32
2018,8,19,6,30,328.0,49.0,1.2,23.0,101.0,37.25,26.05
2018,8,19,6,45,396.5,60.0,1.2,23.3,146.0,47.86,35.56
2018,8,19,7,0,465.0,71.0,1.2,23.6,191.0,56.05,42.79
2018,8,19,7,15,515.5,79.0,1.15,23.95,240.5,61.62,47.54
2018,8,19,7,30,566.0,87.0,1.1,24.3,290.0,67.11,52.07
2018,8,19,7,45,601.5,93.5,1.05,24.65,340.0,71.19,55.29
2018,8,19,8,0,637.0,100.0,1.0,25.0,390.0,75.17,58.36
2018,8,19,8,15,665.0,105.0,0.95,25.45,439.0,77.89,60.3
2018,8,19,8,30,693.0,110.0,0.9,25.9,488.0,80.52,62.15
2018,8,19,8,45,714.5,113.5,0.9,26.35,534.0,81.98,63.02
2018,8,19,9,0,736.0,117.0,0.9,26.8,580.0,90.44,69.65
2018,8,19,9,15,713.0,140.5,0.9,27.1,615.0,94.81,72.92
2018,8,19,9,30,690.0,164.0,0.9,27.4,650.0,105.46,81.27
2018,8,19,9,45,652.5,197.0,0.9,27.7,677.0,120.21,92.85
2018,8,19,10,0,615.0,230.0,0.9,28.0,704.0,134.1,103.61
2018,8,19,10,15,631.5,231.5,0.95,28.2,735.5,160.87,104.21
2018,8,19,10,30,648.0,233.0,1.0,28.4,767.0,208.98,129.34
2018,8,19,10,45,663.0,231.0,1.05,28.65,792.0,257.18,162.93
2018,8,19,11,0,678.0,229.0,1.1,28.9,817.0,307.3,201.92
2018,8,19,11,15,686.0,229.5,1.1,29.05,834.5,358.43,243.26
2018,8,19,11,30,694.0,230.0,1.1,29.2,852.0,410.28,285.04
2018,8,19,11,45,564.0,284.5,1.15,29.4,793.5,438.51,311.12
2018,8,19,12,0,434.0,339.0,1.2,29.6,735.0,457.16,328.11
2018,8,19,12,15,375.0,358.5,1.25,29.65,701.5,473.99,342.25
2018,8,19,12,30,316.0,378.0,1.3,29.7,668.0,482.96,349.97
2018,8,19,12,45,260.0,387.5,1.35,29.8,625.0,481.08,349.48
2018,8,19,13,0,204.0,397.0,1.4,29.9,582.0,466.76,339.89
2018,8,19,13,15,134.5,376.5,1.4,29.85,497.5,416.84,304.83
2018,8,19,13,30,65.0,356.0,1.4,29.8,413.0,346.32,254.25
2018,8,19,13,45,123.5,351.5,1.4,29.75,457.0,412.94,304.0
2018,8,19,14,0,182.0,347.0,1.4,29.7,501.0,470.51,346.25
2018,8,19,14,15,201.0,339.5,1.4,29.55,504.5,493.53,363.42
2018,8,19,14,30,220.0,332.0,1.4,29.4,508.0,536.58,394.46
2018,8,19,14,45,166.5,316.0,1.4,29.3,445.5,463.25,343.0
2018,8,19,15,0,113.0,300.0,1.4,29.2,383.0,405.91,302.19
2018,8,19,15,15,65.5,232.0,1.35,29.15,279.5,274.55,206.57
2018,8,19,15,30,18.0,164.0,1.3,29.1,176.0,163.3,122.23
2018,8,19,15,45,9.0,117.5,1.3,29.0,123.5,101.33,74.71
2018,8,19,16,0,0.0,71.0,1.3,28.9,71.0,54.59,37.88
2018,8,19,16,15,0.0,51.5,1.25,28.65,51.5,39.49,26.07
2018,8,19,16,30,0.0,32.0,1.2,28.4,32.0,24.46,14.13
2018,8,19,16,45,18.5,50.5,1.2,28.15,58.0,59.98,43.81
2018,8,19,17,0,37.0,69.0,1.2,27.9,84.0,96.16,73.87
2018,8,19,17,15,88.0,90.0,1.1,27.45,119.0,188.67,149.57
2018,8,19,17,30,139.0,111.0,1.0,27.0,154.0,273.16,216.84
2018,8,19,17,45,83.0,90.0,0.9,26.5,114.5,195.45,154.16
2018,8,19,18,0,27.0,69.0,0.8,26.0,75.0,101.61,77.56
2018,8,19,18,15,16.5,50.0,0.8,26.0,53.5,71.83,52.58
2018,8,19,18,30,6.0,31.0,0.8,26.0,32.0,33.31,20.15
2018,8,19,18,45,5.0,18.0,0.75,25.2,18.5,19.89,0.0
2018,8,19,19,0,4.0,5.0,0.7,24.4,5.0,7.11,0.0
2018,8,19,19,15,2.0,2.5,0.7,24.25,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,20,5,45,17.0,8.0,1.15,21.5,9.0,6.29,0.0
2018,8,20,6,0,34.0,16.0,1.3,21.7,18.0,12.41,0.0
2018,8,20,6,15,17.0,30.0,1.35,21.9,31.0,22.79,12.9
2018,8,20,6,30,0.0,44.0,1.4,22.1,44.0,33.0,22.51
2018,8,20,6,45,41.0,67.5,1.4,22.3,78.0,49.53,37.14
2018,8,20,7,0,82.0,91.0,1.4,22.5,112.0,64.98,50.66
2018,8,20,7,15,104.0,110.0,1.4,22.85,143.0,77.76,61.6
2018,8,20,7,30,126.0,129.0,1.4,23.2,174.0,90.3,72.08
2018,8,20,7,45,105.0,155.0,1.4,23.5,196.5,105.72,84.8
2018,8,20,8,0,84.0,181.0,1.4,23.8,219.0,124.01,99.69
2018,8,20,8,15,129.5,206.5,1.4,24.2,273.0,135.76,108.88
2018,8,20,8,30,175.0,232.0,1.4,24.6,327.0,150.66,120.54
2018,8,20,8,45,130.0,241.0,1.35,25.0,315.0,154.82,123.28
2018,8,20,9,0,85.0,250.0,1.3,25.4,303.0,166.37,132.02
2018,8,20,9,15,50.5,241.5,1.3,25.75,273.5,161.83,127.77
2018,8,20,9,30,16.0,233.0,1.3,26.1,244.0,166.8,131.27
2018,8,20,9,45,18.0,248.0,1.25,26.5,261.0,176.85,138.72
2018,8,20,10,0,20.0,263.0,1.2,26.9,278.0,186.76,146.0
2018,8,20,10,15,21.0,275.5,1.2,27.15,292.0,196.95,146.36
2018,8,20,10,30,22.0,288.0,1.2,27.4,306.0,208.69,154.37
2018,8,20,10,45,18.5,271.5,1.15,27.7,287.0,200.98,148.25
2018,8,20,11,0,15.0,255.0,1.1,28.0,268.0,191.9,141.34
2018,8,20,11,15,10.5,215.5,1.1,28.2,224.5,165.07,121.28
2018,8,20,11,30,6.0,176.0,1.1,28.4,181.0,136.16,99.54
2018,8,20,11,45,5.5,166.0,1.15,28.6,171.0,129.38,94.4
2018,8,20,12,0,5.0,156.0,1.2,28.8,161.0,122.34,89.03
2018,8,20,12,15,13.0,228.0,1.2,28.85,240.0,181.71,133.84
2018,8,20,12,30,21.0,300.0,1.2,28.9,319.0,244.82,180.48
2018,8,20,12,45,28.0,333.0,1.2,28.95,358.5,280.03,206.11
2018,8,20,13,0,35.0,366.0,1.2,29.0,398.0,317.43,233.22
2018,8,20,13,15,38.5,367.0,1.2,28.95,401.5,328.01,241.02
2018,8,20,13,30,42.0,368.0,1.2,28.9,405.0,338.9,249.22
2018,8,20,13,45,49.0,346.0,1.2,28.85,388.0,332.59,245.3
2018,8,20,14,0,56.0,324.0,1.2,28.8,371.0,325.65,241.08
2018,8,20,14,15,237.0,312.0,1.2,28.75,501.5,517.2,382.32
2018,8,20,14,30,418.0,300.0,1.2,28.7,632.0,705.67,513.23
2018,8,20,14,45,428.0,287.5,1.15,28.6,614.5,722.4,523.67
2018,8,20,15,0,438.0,275.0,1.1,28.5,597.0,737.06,534.52
2018,8,20,15,15,382.0,271.5,1.05,28.4,540.5,671.3,491.18
2018,8,20,15,30,326.0,268.0,1.0,28.3,484.0,624.77,460.31
2018,8,20,15,45,340.5,247.5,0.95,28.2,459.0,626.89,464.03
2018,8,20,16,0,355.0,227.0,0.9,28.1,434.0,626.98,466.0
2018,8,20,16,15,295.0,214.5,0.8,27.95,376.5,559.26,419.02
2018,8,20,16,30,235.0,202.0,0.7,27.8,319.0,490.17,370.62
2018,8,20,16,45,267.5,180.5,0.65,27.65,299.5,501.79,381.89
2018,8,20,17,0,300.0,159.0,0.6,27.5,280.0,511.11,390.68
2018,8,20,17,15,283.5,140.5,0.55,27.2,241.5,473.92,364.91
2018,8,20,17,30,267.0,122.0,0.5,26.9,203.0,435.91,338.05
2018,8,20,17,45,232.0,102.0,0.45,26.6,162.5,377.48,294.38
2018,8,20,18,0,197.0,82.0,0.4,26.3,122.0,319.51,249.22
2018,8,20,18,15,141.0,59.5,0.4,26.3,83.5,238.45,183.88
2018,8,20,18,30,85.0,37.0,0.4,26.3,45.0,157.52,114.07
2018,8,20,18,45,47.0,20.5,0.35,25.7,24.5,75.13,0.0
2018,8,20,19,0,9.0,4.0,0.3,25.1,4.0,10.27,0.0
2018,8,20,19,15,4.5,2.0,0.35,24.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,6.69,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,12.93,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,24.38,13.98
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,35.7,24.63
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,49.64,37.01
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,63.33,48.98
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,70.17,54.86
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,78.33,61.69
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,91.09,72.25
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,103.75,82.55
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,102.38,81.03
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,100.66,79.26
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,120.64,95.45
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,140.21,111.08
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,153.51,121.42
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,172.78,136.5
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,163.16,128.28
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,163.53,128.2
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,175.85,131.27
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,189.62,141.0
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,208.72,154.62
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,240.86,178.12
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,251.07,185.69
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,261.23,193.28
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,301.75,222.85
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,346.58,255.46
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,334.13,246.69
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,318.62,235.67
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,310.54,229.79
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,300.54,222.36
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,332.5,246.37
2018,8,21,13,30,69.0,376.0,2.6,29.4,437.0,366.87,271.96
2018,8,21,13,45,107.5,383.5,2.6,29.4,475.5,428.71,317.69
2018,8,21,14,0,146.0,391.0,2.6,29.4,514.0,480.77,356.03
2018,8,21,14,15,117.0,352.5,2.6,29.35,449.0,432.01,321.28
2018,8,21,14,30,88.0,314.0,2.6,29.3,384.0,359.1,268.92
2018,8,21,14,45,134.0,288.5,2.6,29.25,389.5,405.33,305.16
2018,8,21,15,0,180.0,263.0,2.6,29.2,395.0,432.27,327.07
