Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,765.05,540.59
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,806.05,566.63
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,834.21,584.37
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,856.21,597.69
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,874.57,608.86
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,871.85,608.19
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,871.78,609.59
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,875.64,612.71
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,875.94,613.73
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,852.36,599.24
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,825.18,582.98
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,800.56,570.91
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,772.89,556.62
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,742.83,539.57
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,710.23,520.25
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,645.61,479.04
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,579.9,435.08
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,483.41,366.67
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,398.06,302.03
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,289.34,210.57
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,160.78,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,55.51,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,9.44,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,21.08,8.03
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,32.99,21.9
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,43.53,31.57
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,53.87,40.79
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,60.45,46.5
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,69.29,53.94
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,74.34,57.97
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,79.27,61.8
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,87.66,68.41
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,95.5,74.46
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,91.35,70.6
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,87.8,67.31
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,88.35,67.49
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,96.53,73.88
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,96.33,73.45
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,96.15,73.08
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,117.95,72.54
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,173.41,98.09
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,229.2,136.23
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,285.57,180.36
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,341.4,226.25
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,397.14,272.17
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,451.03,315.7
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,504.11,357.39
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,554.99,395.98
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,604.08,431.93
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,649.27,464.54
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,691.99,494.59
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,730.72,521.54
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,766.7,546.19
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,768.16,546.26
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,757.17,538.5
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,646.1,463.44
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,490.04,356.03
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,485.88,355.39
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,480.44,352.5
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,346.86,258.31
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,189.38,142.22
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,111.83,83.26
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,34.48,21.89
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,25.23,14.68
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,16.02,7.34
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,14.09,5.84
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,12.17,4.31
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,11.02,3.4
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,9.87,2.46
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,8.34,1.18
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,6.82,0.0
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,4.54,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,2.36,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,4.31,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,6.06,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,9.1,2.2
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,12.15,4.93
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,17.12,9.29
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,22.1,13.6
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,27.1,17.85
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,32.11,22.04
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,52.56,39.31
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,72.64,55.9
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,108.92,85.54
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,143.24,112.81
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,156.34,122.53
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,169.27,132.05
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,170.35,132.17
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,171.26,132.23
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,173.95,127.69
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,177.89,129.89
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,205.83,148.93
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,247.09,177.33
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,294.15,208.71
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,359.85,253.8
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,408.43,286.78
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,477.84,336.0
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,536.73,378.89
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,602.69,426.86
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,643.21,456.72
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,687.05,488.18
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,725.79,515.66
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,761.84,540.98
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,786.82,557.73
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,802.78,568.96
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,830.4,587.39
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,861.55,607.94
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,877.94,620.01
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,890.81,630.25
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,890.73,630.96
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,886.83,629.58
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,879.2,627.03
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,861.85,618.46
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,832.42,602.57
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,799.94,584.52
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,743.38,550.06
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,684.64,513.05
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,515.87,395.83
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,340.7,265.98
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,289.12,226.42
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,237.41,183.66
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,168.69,119.76
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,54.34,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,6.29,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,9.44,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,19.41,5.43
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,31.83,20.8
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,40.03,28.53
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,48.21,35.88
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,53.38,40.4
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,58.55,44.74
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,62.37,47.81
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,66.16,50.76
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,69.32,53.13
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,78.4,60.39
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,80.38,61.69
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,82.3,62.95
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,84.25,64.25
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,86.09,65.46
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,87.68,66.5
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,89.15,67.45
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,109.99,66.63
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,166.87,92.07
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,231.13,136.06
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,287.65,180.01
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,339.52,223.4
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,394.38,268.58
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,430.29,301.28
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,452.22,321.1
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,504.3,359.4
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,564.71,403.14
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,624.05,445.42
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,688.52,490.31
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,715.29,508.37
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,742.21,526.2
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,765.08,541.77
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,784.01,554.64
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,831.99,586.95
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,872.38,612.64
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,870.22,612.04
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,870.42,613.64
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,861.56,609.57
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,848.82,603.3
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,813.45,581.93
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,774.28,558.22
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,787.0,569.25
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,795.55,576.96
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,762.65,557.67
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,727.23,536.46
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,660.81,493.6
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,593.52,447.82
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,478.55,364.58
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,364.42,277.05
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,261.78,180.86
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,93.39,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,3.93,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,16.75,3.04
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,28.96,18.31
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,42.36,30.4
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,55.67,42.11
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,59.05,45.07
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,65.17,50.14
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,68.42,52.63
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,71.73,55.08
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,74.04,56.65
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,76.33,58.2
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,78.36,59.52
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,87.06,66.28
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,90.32,68.62
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,93.37,70.78
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,102.48,77.81
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,118.08,89.95
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,170.04,117.34
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,239.59,165.02
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,271.57,186.3
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,304.33,210.43
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,331.2,232.05
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,355.73,251.8
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,399.33,283.38
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,449.45,319.98
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,509.54,363.79
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,578.85,414.16
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,607.1,434.73
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,629.02,450.49
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,606.57,435.64
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,562.81,406.07
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,502.23,364.69
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,416.63,304.77
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,546.12,399.04
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,685.8,495.58
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,691.98,501.25
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,694.11,505.74
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,689.9,504.06
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,683.01,500.7
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,517.3,386.41
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,351.61,266.4
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,267.43,204.26
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,161.39,122.55
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,114.22,86.28
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,60.57,43.69
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,86.57,65.09
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,111.81,85.36
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,84.05,62.52
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,54.63,38.06
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,33.07,17.56
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,8.74,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,7.08,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,18.24,2.68
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,29.73,18.86
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,39.68,28.08
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,47.52,35.13
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,56.48,42.83
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,65.03,49.96
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,77.14,59.88
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,90.27,70.44
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,85.81,66.37
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,79.33,60.68
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,82.3,62.82
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,78.96,59.76
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,81.78,61.81
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,84.39,63.67
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,98.28,74.65
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,101.9,77.28
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,136.26,90.59
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,197.44,126.6
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,231.67,145.32
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,279.45,178.87
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,328.69,221.34
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,370.78,257.65
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,412.65,291.57
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,453.1,323.56
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,472.37,339.77
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,476.39,343.98
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,557.79,402.98
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,646.2,465.75
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,698.07,501.93
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,745.0,534.72
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,789.75,565.79
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,832.5,593.73
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,860.09,611.46
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,884.39,627.24
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,900.47,638.47
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,912.84,647.6
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,913.99,649.61
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,911.27,649.46
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,898.38,643.05
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,881.78,634.45
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,854.37,619.14
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,830.22,605.82
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,785.29,578.33
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,738.16,548.58
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,670.65,504.56
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,602.41,457.4
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,505.12,385.49
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,409.88,310.03
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,274.26,174.72
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,89.8,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,7.08,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,17.9,1.21
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,31.14,20.07
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,38.57,27.28
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,46.06,34.05
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,52.09,39.29
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,58.09,44.3
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,61.27,46.74
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,64.47,49.12
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,67.09,51.01
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,75.36,57.55
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,77.51,58.97
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,79.6,60.34
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,81.72,61.76
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,83.73,63.09
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,87.28,65.67
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,90.57,68.02
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,107.08,64.88
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,171.62,94.49
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,226.51,132.69
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,284.59,178.85
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,331.71,218.57
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,377.86,256.61
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,435.39,298.98
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,500.09,345.74
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,534.57,372.09
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,560.17,391.06
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,601.04,419.61
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,640.24,446.2
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,667.34,464.76
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,691.56,481.31
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,714.65,496.12
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,734.44,508.72
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,730.02,507.04
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,727.66,506.79
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,755.02,527.07
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,790.77,552.09
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,739.11,520.59
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,694.07,493.56
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,714.42,510.64
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,744.62,532.49
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,752.49,539.43
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,757.1,544.59
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,740.39,536.47
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,720.55,525.94
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,650.92,481.27
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,580.55,433.7
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,480.21,361.69
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,382.13,285.41
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,249.5,145.24
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,75.58,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,7.08,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,17.83,0.0
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,28.89,18.06
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,37.37,26.15
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,48.0,35.58
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,55.97,42.47
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,63.72,48.92
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,68.67,52.8
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,73.52,56.48
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,85.93,66.38
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,97.55,75.44
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,94.79,72.67
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,92.51,70.37
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,89.07,67.29
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,93.33,70.44
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,95.95,72.26
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,105.19,79.35
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,148.2,100.25
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,212.42,141.83
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,255.44,173.88
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,300.21,209.1
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,325.48,226.45
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,365.37,255.05
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,408.11,285.4
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,463.37,324.87
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,509.93,359.02
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,558.88,394.51
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,573.3,405.15
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,580.24,410.27
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,615.31,435.45
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,649.85,459.83
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,679.6,480.55
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,707.98,500.32
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,728.44,516.07
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,746.51,530.48
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,803.75,570.18
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,851.2,601.5
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,856.5,606.11
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,858.31,609.2
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,850.05,606.13
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,838.34,601.06
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,804.7,582.33
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,768.0,561.4
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,699.73,518.0
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,621.68,466.51
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,483.82,370.63
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,327.19,254.27
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,267.7,207.72
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,209.0,158.08
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,132.14,66.66
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,31.0,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,6.29,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,17.76,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,29.42,18.48
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,39.25,27.86
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,49.06,36.69
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,58.66,45.02
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,65.4,50.65
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,77.43,60.56
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,90.6,71.18
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,108.24,85.27
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,128.42,101.12
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,140.81,110.4
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,152.55,119.05
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,162.76,126.52
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,172.43,133.5
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,180.26,139.03
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,187.7,144.23
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,202.37,144.05
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,238.26,163.24
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,272.15,186.14
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,305.46,210.73
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,336.46,234.4
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,366.65,257.37
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,392.9,277.18
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,419.24,296.6
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,438.94,311.21
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,457.39,324.71
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,452.3,321.85
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,443.15,316.1
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,433.48,310.0
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,420.6,301.51
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,443.28,318.15
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,466.7,335.0
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,466.5,336.07
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,465.14,336.61
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,402.24,293.2
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,313.56,230.79
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,290.67,215.72
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,266.67,199.17
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,235.44,176.56
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,203.26,152.86
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,296.96,227.17
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,368.33,283.21
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,380.46,292.8
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,368.66,285.29
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,266.01,207.72
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,185.82,144.42
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,142.5,109.2
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,82.26,59.39
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,47.17,15.57
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,8.8,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,3.93,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,13.06,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,22.16,12.51
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,33.91,23.44
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,45.53,33.89
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,52.07,39.72
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,58.43,45.19
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,74.3,58.67
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,89.7,71.49
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,72.95,56.88
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,54.71,41.13
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,52.71,39.23
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,50.71,37.33
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,81.8,63.04
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,110.64,86.37
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,129.52,101.24
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,147.97,115.58
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,144.55,107.31
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,141.88,104.74
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,104.83,76.19
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,64.7,45.16
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,80.8,57.63
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,96.78,69.83
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,83.24,59.3
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,69.4,48.58
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,82.92,59.0
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,96.54,69.42
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,126.47,92.24
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,157.25,115.48
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,157.47,115.66
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,157.67,115.95
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,156.65,115.28
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,155.55,114.57
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,186.42,138.27
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,219.26,163.22
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,252.62,188.47
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,271.14,202.73
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,266.88,200.41
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,262.54,198.19
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,223.32,169.16
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,164.74,124.81
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,137.36,104.09
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,109.55,82.45
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,89.35,66.74
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,68.73,50.37
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,257.12,206.26
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,415.64,327.75
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,367.47,286.61
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,322.95,243.68
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,192.11,52.05
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,38.29,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,2.36,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,7.6,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,12.93,4.95
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,20.24,11.82
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,28.24,19.06
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,36.4,26.31
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,45.2,33.98
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,40.56,29.81
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,35.94,25.66
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,41.36,30.16
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,46.78,34.59
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,60.35,45.86
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,73.7,56.77
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,90.61,70.5
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,107.18,83.74
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,113.26,88.25
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,119.29,92.7
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,113.08,83.4
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,106.89,78.34
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,131.03,96.52
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,155.72,114.86
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,144.92,106.55
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,133.43,97.79
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,123.78,90.39
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,113.74,82.69
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,133.01,97.4
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,152.84,112.42
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,160.79,118.41
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,168.94,124.58
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,190.23,140.72
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,212.5,157.52
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,217.15,161.16
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,222.04,165.08
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,201.14,149.77
2018,9,10,14,30,13.0,208.0,1.3,29.2,217.0,179.58,133.9
2018,9,10,14,45,15.0,209.0,1.3,29.05,219.0,184.17,137.91
2018,9,10,15,0,17.0,210.0,1.3,28.9,221.0,189.22,142.25
2018,9,10,15,15,25.5,200.0,1.25,28.7,215.5,207.51,156.98
2018,9,10,15,30,34.0,190.0,1.2,28.5,210.0,209.55,159.42
2018,9,10,15,45,137.5,184.0,1.2,28.3,254.0,330.73,255.37
2018,9,10,16,0,241.0,178.0,1.2,28.1,298.0,455.48,350.55
2018,9,10,16,15,383.5,147.0,1.1,27.8,314.0,589.37,450.2
2018,9,10,16,30,526.0,116.0,1.0,27.5,330.0,693.97,524.55
2018,9,10,16,45,461.5,108.5,0.95,27.25,277.0,622.78,475.12
2018,9,10,17,0,397.0,101.0,0.9,27.0,224.0,550.99,425.32
2018,9,10,17,15,205.5,74.5,0.8,26.5,137.5,306.58,242.4
