Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,17,30,14.0,48.0,0.7,26.0,51.0,57.26,41.34
2018,9,10,17,45,7.0,32.0,0.6,25.5,33.5,30.78,19.54
2018,9,10,18,0,0.0,16.0,0.5,25.0,16.0,12.16,3.78
2018,9,10,18,15,1.5,9.5,0.5,25.0,9.5,8.49,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,4.82,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,45,9.0,2.5,0.65,21.25,2.5,0.0,0.0
2018,9,11,6,0,18.0,5.0,0.7,21.3,5.0,3.93,0.0
2018,9,11,6,15,94.0,21.5,0.75,21.8,30.0,16.08,0.0
2018,9,11,6,30,170.0,38.0,0.8,22.3,55.0,28.44,17.2
2018,9,11,6,45,219.0,51.5,0.9,22.8,87.0,38.27,26.86
2018,9,11,7,0,268.0,65.0,1.0,23.3,119.0,47.91,35.57
2018,9,11,7,15,146.5,85.5,0.95,24.05,116.5,61.06,46.97
2018,9,11,7,30,25.0,106.0,0.9,24.8,114.0,75.6,59.25
2018,9,11,7,45,152.5,127.5,0.85,25.55,187.5,89.75,70.88
2018,9,11,8,0,280.0,149.0,0.8,26.3,261.0,102.2,80.82
2018,9,11,8,15,307.0,164.5,0.8,26.55,302.5,111.65,88.26
2018,9,11,8,30,334.0,180.0,0.8,26.8,344.0,120.81,95.38
2018,9,11,8,45,267.0,215.0,0.8,27.0,354.5,138.1,109.04
2018,9,11,9,0,200.0,250.0,0.8,27.2,365.0,160.8,126.84
2018,9,11,9,15,218.0,267.5,0.85,27.5,401.5,170.43,133.97
2018,9,11,9,30,236.0,285.0,0.9,27.8,438.0,179.75,140.86
2018,9,11,9,45,197.5,305.0,0.9,28.1,438.5,188.27,147.04
2018,9,11,10,0,159.0,325.0,0.9,28.4,439.0,196.27,152.8
2018,9,11,10,15,109.0,322.0,0.95,28.5,401.5,197.24,145.06
2018,9,11,10,30,59.0,319.0,1.0,28.6,364.0,215.37,157.61
2018,9,11,10,45,62.0,334.0,1.0,28.75,382.5,233.69,170.37
2018,9,11,11,0,65.0,349.0,1.0,28.9,401.0,252.85,184.22
2018,9,11,11,15,77.0,368.0,1.05,28.95,431.0,277.98,202.5
2018,9,11,11,30,89.0,387.0,1.1,29.0,461.0,305.33,222.54
2018,9,11,11,45,120.5,402.0,1.15,29.1,503.5,337.76,246.01
2018,9,11,12,0,152.0,417.0,1.2,29.2,546.0,378.93,275.9
2018,9,11,12,15,146.0,415.0,1.2,29.2,539.0,392.69,286.4
2018,9,11,12,30,140.0,413.0,1.2,29.2,532.0,405.34,296.09
2018,9,11,12,45,185.5,405.0,1.2,29.25,561.0,444.42,324.73
2018,9,11,13,0,231.0,397.0,1.2,29.3,590.0,486.92,355.58
2018,9,11,13,15,271.5,376.5,1.2,29.25,599.0,529.43,386.38
2018,9,11,13,30,312.0,356.0,1.2,29.2,608.0,564.31,411.96
2018,9,11,13,45,313.5,346.0,1.2,29.2,593.0,578.6,422.63
2018,9,11,14,0,315.0,336.0,1.2,29.2,578.0,591.3,432.37
2018,9,11,14,15,338.0,315.0,1.2,29.1,565.0,610.12,447.09
2018,9,11,14,30,361.0,294.0,1.2,29.0,552.0,627.78,461.06
2018,9,11,14,45,351.5,276.0,1.15,28.9,516.5,617.42,455.01
2018,9,11,15,0,342.0,258.0,1.1,28.8,481.0,604.31,447.35
2018,9,11,15,15,397.0,223.5,1.1,28.7,465.5,655.1,485.05
2018,9,11,15,30,452.0,189.0,1.1,28.6,450.0,682.16,506.48
2018,9,11,15,45,519.0,157.5,1.05,28.5,432.5,721.02,535.55
2018,9,11,16,0,586.0,126.0,1.0,28.4,415.0,768.58,568.4
2018,9,11,16,15,510.0,123.5,0.95,28.1,355.5,683.73,512.34
2018,9,11,16,30,434.0,121.0,0.9,27.8,296.0,609.73,463.48
2018,9,11,16,45,297.0,113.5,0.85,27.5,225.5,443.62,344.8
2018,9,11,17,0,160.0,106.0,0.8,27.2,155.0,284.86,224.5
2018,9,11,17,15,122.5,88.5,0.7,26.75,121.5,230.7,182.49
2018,9,11,17,30,85.0,71.0,0.6,26.3,88.0,177.17,138.95
2018,9,11,17,45,75.5,52.5,0.55,25.8,64.5,147.85,114.2
2018,9,11,18,0,66.0,34.0,0.5,25.3,41.0,117.18,84.97
2018,9,11,18,15,34.5,19.0,0.5,25.3,22.5,62.02,0.0
2018,9,11,18,30,3.0,4.0,0.5,25.3,4.0,5.6,0.0
2018,9,11,18,45,1.5,2.0,0.5,24.85,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,5,45,20.0,3.0,1.05,21.7,3.0,0.0,0.0
2018,9,12,6,0,40.0,6.0,1.1,21.8,6.0,4.72,0.0
2018,9,12,6,15,161.0,19.0,1.2,22.15,32.5,15.65,0.0
2018,9,12,6,30,282.0,32.0,1.3,22.5,59.0,26.29,15.27
2018,9,12,6,45,265.0,30.0,1.4,22.8,68.5,23.94,14.69
2018,9,12,7,0,248.0,28.0,1.5,23.1,78.0,22.01,13.34
2018,9,12,7,15,124.0,36.0,1.5,23.5,61.0,26.39,17.25
2018,9,12,7,30,0.0,44.0,1.5,23.9,44.0,33.62,23.5
2018,9,12,7,45,0.5,76.5,1.5,24.35,76.5,58.19,44.51
2018,9,12,8,0,1.0,109.0,1.5,24.8,109.0,80.96,63.6
2018,9,12,8,15,0.5,111.5,1.5,25.25,111.5,83.38,65.27
2018,9,12,8,30,0.0,114.0,1.5,25.7,114.0,85.65,66.81
2018,9,12,8,45,0.5,115.0,1.5,26.2,115.5,86.8,67.4
2018,9,12,9,0,1.0,116.0,1.5,26.7,117.0,87.85,67.9
2018,9,12,9,15,0.5,99.5,1.5,27.05,100.0,76.36,58.12
2018,9,12,9,30,0.0,83.0,1.5,27.4,83.0,63.95,47.65
2018,9,12,9,45,0.0,85.0,1.55,27.8,85.0,65.55,48.77
2018,9,12,10,0,0.0,87.0,1.6,28.2,87.0,67.15,49.89
2018,9,12,10,15,2.5,126.0,1.6,28.4,128.0,95.89,69.8
2018,9,12,10,30,5.0,165.0,1.6,28.6,169.0,124.16,91.25
2018,9,12,10,45,5.0,166.5,1.6,28.8,170.5,126.14,92.48
2018,9,12,11,0,5.0,168.0,1.6,29.0,172.0,128.09,93.8
2018,9,12,11,15,3.5,145.5,1.55,29.15,148.5,112.06,81.47
2018,9,12,11,30,2.0,123.0,1.5,29.3,125.0,95.27,68.56
2018,9,12,11,45,19.5,185.5,1.5,29.45,202.0,148.41,108.87
2018,9,12,12,0,37.0,248.0,1.5,29.6,279.0,205.59,151.66
2018,9,12,12,15,49.0,290.5,1.45,29.65,332.0,248.67,183.56
2018,9,12,12,30,61.0,333.0,1.4,29.7,385.0,294.72,217.32
2018,9,12,12,45,69.0,346.0,1.3,29.8,404.0,318.16,234.29
2018,9,12,13,0,77.0,359.0,1.2,29.9,423.0,343.01,252.24
2018,9,12,13,15,143.5,342.0,1.15,29.95,458.5,397.27,292.39
2018,9,12,13,30,210.0,325.0,1.1,30.0,494.0,459.4,337.52
2018,9,12,13,45,504.0,222.0,1.05,30.05,611.0,631.94,462.05
2018,9,12,14,0,798.0,119.0,1.0,30.1,728.0,804.01,577.98
2018,9,12,14,15,816.0,108.0,1.0,30.05,709.0,828.26,592.52
2018,9,12,14,30,834.0,97.0,1.0,30.0,690.0,859.85,613.53
2018,9,12,14,45,822.5,95.0,1.0,29.95,653.5,871.37,621.82
2018,9,12,15,0,811.0,93.0,1.0,29.9,617.0,890.39,635.27
2018,9,12,15,15,794.5,91.0,1.0,29.75,575.5,890.09,636.84
2018,9,12,15,30,778.0,89.0,1.0,29.6,534.0,885.95,636.38
2018,9,12,15,45,755.5,86.0,1.05,29.45,487.5,871.01,629.94
2018,9,12,16,0,733.0,83.0,1.1,29.3,441.0,852.42,621.21
2018,9,12,16,15,683.5,82.5,1.1,29.0,387.5,812.92,598.26
2018,9,12,16,30,634.0,82.0,1.1,28.7,334.0,765.86,569.83
2018,9,12,16,45,540.0,76.5,1.1,28.4,269.5,666.38,504.29
2018,9,12,17,0,446.0,71.0,1.1,28.1,205.0,566.16,435.51
2018,9,12,17,15,443.0,62.5,1.0,27.45,173.0,548.1,422.97
2018,9,12,17,30,440.0,54.0,0.9,26.8,141.0,527.99,405.94
2018,9,12,17,45,272.0,42.0,0.8,26.15,90.5,346.7,267.51
2018,9,12,18,0,104.0,30.0,0.7,25.5,40.0,160.22,115.28
2018,9,12,18,15,53.0,16.0,0.7,25.5,21.0,80.8,0.0
2018,9,12,18,30,2.0,2.0,0.7,25.5,2.0,1.57,0.0
2018,9,12,18,45,1.0,1.0,0.75,24.85,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,5,45,7.5,1.5,1.9,20.9,1.5,0.0,0.0
2018,9,13,6,0,15.0,3.0,2.0,21.0,3.0,2.36,0.0
2018,9,13,6,15,21.0,17.5,2.15,21.4,19.0,13.77,0.0
2018,9,13,6,30,27.0,32.0,2.3,21.8,35.0,23.89,13.21
2018,9,13,6,45,51.0,52.0,2.45,22.15,61.0,37.97,26.57
2018,9,13,7,0,75.0,72.0,2.6,22.5,87.0,51.85,39.0
2018,9,13,7,15,48.5,84.5,2.75,23.05,95.5,61.29,47.35
2018,9,13,7,30,22.0,97.0,2.9,23.6,104.0,70.03,54.83
2018,9,13,7,45,12.0,89.5,3.05,24.15,93.5,67.23,52.26
2018,9,13,8,0,2.0,82.0,3.2,24.7,83.0,62.53,48.0
2018,9,13,8,15,5.0,110.5,3.25,25.25,113.0,82.75,64.83
2018,9,13,8,30,8.0,139.0,3.3,25.8,143.0,102.46,80.94
2018,9,13,8,45,20.5,178.0,3.3,26.3,189.5,128.52,102.08
2018,9,13,9,0,33.0,217.0,3.3,26.8,236.0,146.1,115.93
2018,9,13,9,15,21.0,206.5,3.35,27.2,219.0,148.29,117.17
2018,9,13,9,30,9.0,196.0,3.4,27.6,202.0,142.23,111.75
2018,9,13,9,45,9.5,202.0,3.4,28.0,208.5,146.69,114.91
2018,9,13,10,0,10.0,208.0,3.4,28.4,215.0,151.06,117.99
2018,9,13,10,15,44.0,244.5,3.45,28.65,277.5,165.59,123.06
2018,9,13,10,30,78.0,281.0,3.5,28.9,340.0,196.54,143.98
2018,9,13,10,45,135.5,332.5,3.5,29.2,439.5,236.19,170.6
2018,9,13,11,0,193.0,384.0,3.5,29.5,539.0,294.04,211.51
2018,9,13,11,15,159.0,387.5,3.5,29.65,517.0,307.16,223.21
2018,9,13,11,30,125.0,391.0,3.5,29.8,495.0,316.07,231.57
2018,9,13,11,45,126.0,387.0,3.55,29.95,492.5,330.43,242.97
2018,9,13,12,0,127.0,383.0,3.6,30.1,490.0,344.35,253.94
2018,9,13,12,15,71.5,320.0,3.6,30.2,380.0,282.35,209.17
2018,9,13,12,30,16.0,257.0,3.6,30.3,270.0,207.19,153.3
2018,9,13,12,45,15.0,244.5,3.6,30.35,257.0,199.05,147.43
2018,9,13,13,0,14.0,232.0,3.6,30.4,244.0,190.46,141.09
2018,9,13,13,15,50.5,276.0,3.6,30.35,317.0,263.1,196.56
2018,9,13,13,30,87.0,320.0,3.6,30.3,390.0,335.12,250.87
2018,9,13,13,45,128.5,341.0,3.6,30.25,440.5,411.48,307.91
2018,9,13,14,0,170.0,362.0,3.6,30.2,491.0,478.54,357.7
2018,9,13,14,15,151.5,341.0,3.6,30.0,452.5,456.21,342.14
2018,9,13,14,30,133.0,320.0,3.6,29.8,414.0,431.14,324.77
2018,9,13,14,45,80.5,261.0,3.55,29.6,317.0,311.9,236.75
2018,9,13,15,0,28.0,202.0,3.5,29.4,220.0,208.51,157.92
2018,9,13,15,15,107.5,221.5,3.45,29.2,283.5,330.79,254.41
2018,9,13,15,30,187.0,241.0,3.4,29.0,347.0,438.37,337.67
2018,9,13,15,45,155.5,218.5,3.4,28.75,301.5,390.56,302.32
2018,9,13,16,0,124.0,196.0,3.4,28.5,256.0,340.89,265.45
2018,9,13,16,15,113.0,175.0,3.3,28.2,225.0,311.83,244.33
2018,9,13,16,30,102.0,154.0,3.2,27.9,194.0,281.75,221.95
2018,9,13,16,45,96.5,133.5,3.1,27.6,167.0,256.84,203.32
2018,9,13,17,0,91.0,113.0,3.0,27.3,140.0,231.14,183.5
2018,9,13,17,15,62.5,90.0,2.95,26.95,107.0,160.4,126.5
2018,9,13,17,30,34.0,67.0,2.9,26.6,74.0,108.26,83.15
2018,9,13,17,45,22.5,47.5,2.8,26.25,51.5,76.98,56.57
2018,9,13,18,0,11.0,28.0,2.7,25.9,29.0,43.04,26.22
2018,9,13,18,15,11.5,15.5,2.7,25.9,16.0,21.86,0.0
2018,9,13,18,30,12.0,3.0,2.7,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.75,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.7,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.85,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.95,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.25,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.55,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.6,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.65,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.7,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.75,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.8,22.8,3.0,0.0,0.0
2018,9,14,6,15,30.0,16.5,4.85,22.95,18.5,12.98,0.0
2018,9,14,6,30,48.0,30.0,4.9,23.1,34.0,22.58,11.86
2018,9,14,6,45,154.0,45.5,4.95,23.3,73.0,33.98,23.01
2018,9,14,7,0,260.0,61.0,5.0,23.5,112.0,45.12,33.04
2018,9,14,7,15,249.0,80.5,5.05,23.8,141.0,58.91,45.14
2018,9,14,7,30,238.0,100.0,5.1,24.1,170.0,71.55,56.04
2018,9,14,7,45,168.0,119.5,5.2,24.4,174.0,85.16,67.53
2018,9,14,8,0,98.0,139.0,5.3,24.7,178.0,96.37,76.79
2018,9,14,8,15,49.5,122.5,5.35,25.05,142.0,89.14,70.33
2018,9,14,8,30,1.0,106.0,5.4,25.4,106.0,80.11,62.38
2018,9,14,8,45,1.0,115.0,5.5,25.75,115.5,86.76,67.66
2018,9,14,9,0,1.0,124.0,5.6,26.1,125.0,93.35,72.84
2018,9,14,9,15,2.0,142.5,5.6,26.3,144.0,106.39,83.37
2018,9,14,9,30,3.0,161.0,5.6,26.5,163.0,119.25,93.68
2018,9,14,9,45,3.5,162.0,5.65,26.7,164.5,120.31,94.23
2018,9,14,10,0,4.0,163.0,5.7,26.9,166.0,121.28,94.76
2018,9,14,10,15,2.5,145.0,5.7,27.05,147.0,109.22,80.82
2018,9,14,10,30,1.0,127.0,5.7,27.2,128.0,96.83,70.93
2018,9,14,10,45,4.0,160.0,5.7,27.3,163.5,121.33,89.82
2018,9,14,11,0,7.0,193.0,5.7,27.4,199.0,146.26,108.91
2018,9,14,11,15,7.5,193.5,5.7,27.45,200.0,148.01,110.17
2018,9,14,11,30,8.0,194.0,5.7,27.5,201.0,149.77,111.48
2018,9,14,11,45,9.0,208.0,5.7,27.55,215.5,161.68,120.66
2018,9,14,12,0,10.0,222.0,5.7,27.6,230.0,173.93,130.08
2018,9,14,12,15,11.0,230.5,5.65,27.6,239.5,182.4,136.63
2018,9,14,12,30,12.0,239.0,5.6,27.6,249.0,191.14,143.41
2018,9,14,12,45,11.5,233.5,5.6,27.55,243.0,188.32,141.38
2018,9,14,13,0,11.0,228.0,5.6,27.5,237.0,185.31,139.22
2018,9,14,13,15,13.0,244.5,5.55,27.4,255.0,201.58,151.96
2018,9,14,13,30,15.0,261.0,5.5,27.3,273.0,218.58,165.25
2018,9,14,13,45,12.0,235.5,5.45,27.2,245.0,197.15,149.0
2018,9,14,14,0,9.0,210.0,5.4,27.1,217.0,174.96,132.1
2018,9,14,14,15,8.0,200.0,5.35,26.95,206.0,167.03,126.25
2018,9,14,14,30,7.0,190.0,5.3,26.8,195.0,158.9,120.22
2018,9,14,14,45,6.0,168.0,5.3,26.65,172.0,140.12,105.85
2018,9,14,15,0,5.0,146.0,5.3,26.5,149.0,121.04,91.13
2018,9,14,15,15,2.5,116.0,5.25,26.3,117.5,93.43,69.45
2018,9,14,15,30,0.0,86.0,5.2,26.1,86.0,66.19,47.8
2018,9,14,15,45,26.5,127.0,5.15,25.9,139.5,139.91,108.34
2018,9,14,16,0,53.0,168.0,5.1,25.7,193.0,215.43,169.8
2018,9,14,16,15,44.5,135.0,5.05,25.45,154.5,173.41,136.74
2018,9,14,16,30,36.0,102.0,5.0,25.2,116.0,130.52,102.54
2018,9,14,16,45,18.0,60.5,4.9,25.0,67.5,69.3,52.25
2018,9,14,17,0,0.0,19.0,4.8,24.8,19.0,14.45,6.3
2018,9,14,17,15,0.0,13.5,4.8,24.55,13.5,10.25,2.81
2018,9,14,17,30,0.0,8.0,4.8,24.3,8.0,6.06,0.0
2018,9,14,17,45,0.0,6.5,4.8,24.05,6.5,4.92,0.0
2018,9,14,18,0,0.0,5.0,4.8,23.8,5.0,3.78,0.0
2018,9,14,18,15,0.0,3.0,4.8,23.8,3.0,2.36,0.0
2018,9,14,18,30,0.0,1.0,4.8,23.8,1.0,0.0,0.0
2018,9,14,18,45,0.0,0.5,4.85,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,23.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.05,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.1,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.15,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.2,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,5.25,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.3,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.3,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.45,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.5,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.5,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.5,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.5,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.45,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.4,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.35,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.3,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,5.25,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,5.15,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,45,2.5,0.5,5.1,21.9,0.5,0.0,0.0
2018,9,15,6,0,5.0,1.0,5.1,21.9,1.0,0.0,0.0
2018,9,15,6,15,2.5,2.5,5.1,21.95,2.5,1.97,0.0
2018,9,15,6,30,0.0,4.0,5.1,22.0,4.0,3.02,0.0
2018,9,15,6,45,0.0,5.5,5.15,22.05,5.5,4.16,0.0
2018,9,15,7,0,0.0,7.0,5.2,22.1,7.0,5.3,0.0
2018,9,15,7,15,0.0,9.0,5.2,22.15,9.0,6.82,0.28
2018,9,15,7,30,0.0,11.0,5.2,22.2,11.0,8.35,1.63
2018,9,15,7,45,0.0,15.0,5.25,22.3,15.0,11.41,4.29
2018,9,15,8,0,0.0,19.0,5.3,22.4,19.0,14.47,6.93
2018,9,15,8,15,0.0,47.0,5.3,22.5,47.0,35.96,25.47
2018,9,15,8,30,0.0,75.0,5.3,22.6,75.0,57.6,43.92
2018,9,15,8,45,1.0,105.0,5.3,22.7,105.5,79.78,62.61
2018,9,15,9,0,2.0,135.0,5.3,22.8,136.0,100.85,80.16
2018,9,15,9,15,6.0,166.5,5.3,22.95,170.0,122.41,97.93
2018,9,15,9,30,10.0,198.0,5.3,23.1,204.0,143.41,115.06
2018,9,15,9,45,10.0,205.0,5.3,23.25,211.5,148.5,118.91
2018,9,15,10,0,10.0,212.0,5.3,23.4,219.0,153.5,122.7
2018,9,15,10,15,9.0,200.5,5.25,23.6,207.0,146.86,111.64
2018,9,15,10,30,8.0,189.0,5.2,23.8,195.0,140.86,106.45
2018,9,15,10,45,8.0,194.0,5.15,23.95,200.0,145.76,110.04
2018,9,15,11,0,8.0,199.0,5.1,24.1,205.0,150.68,113.72
2018,9,15,11,15,5.0,171.0,5.05,24.25,175.0,131.06,98.34
2018,9,15,11,30,2.0,143.0,5.0,24.4,145.0,110.18,81.94
2018,9,15,11,45,3.0,145.0,4.95,24.6,147.5,112.49,83.67
2018,9,15,12,0,4.0,147.0,4.9,24.8,150.0,114.93,85.51
2018,9,15,12,15,2.0,131.0,4.9,24.9,132.5,102.18,75.48
2018,9,15,12,30,0.0,115.0,4.9,25.0,115.0,89.0,65.08
2018,9,15,12,45,0.0,99.5,4.85,25.1,99.5,77.07,55.67
2018,9,15,13,0,0.0,84.0,4.8,25.2,84.0,65.02,46.16
2018,9,15,13,15,0.0,73.5,4.75,25.2,73.5,56.83,39.7
2018,9,15,13,30,0.0,63.0,4.7,25.2,63.0,48.65,33.24
2018,9,15,13,45,0.0,57.5,4.7,25.2,57.5,44.36,29.87
2018,9,15,14,0,0.0,52.0,4.7,25.2,52.0,40.07,26.49
2018,9,15,14,15,0.0,57.5,4.65,25.1,57.5,44.29,29.94
2018,9,15,14,30,0.0,63.0,4.6,25.0,63.0,48.52,33.4
2018,9,15,14,45,2.5,111.5,4.6,24.9,113.0,89.11,66.08
2018,9,15,15,0,5.0,160.0,4.6,24.8,163.0,133.39,101.57
2018,9,15,15,15,3.0,141.5,4.55,24.65,143.5,116.2,88.11
2018,9,15,15,30,1.0,123.0,4.5,24.5,124.0,98.76,74.39
2018,9,15,15,45,1.0,114.5,4.5,24.35,115.0,92.05,69.28
2018,9,15,16,0,1.0,106.0,4.5,24.2,106.0,85.35,64.15
2018,9,15,16,15,2.0,102.5,4.5,24.0,103.0,84.46,63.75
2018,9,15,16,30,3.0,99.0,4.5,23.8,100.0,84.11,63.77
2018,9,15,16,45,1.5,59.0,4.5,23.6,59.5,46.64,33.08
2018,9,15,17,0,0.0,19.0,4.5,23.4,19.0,14.45,6.37
2018,9,15,17,15,0.0,13.0,4.5,23.25,13.0,9.87,2.53
2018,9,15,17,30,0.0,7.0,4.5,23.1,7.0,5.3,0.0
2018,9,15,17,45,0.0,5.5,4.5,22.9,5.5,4.16,0.0
2018,9,15,18,0,0.0,4.0,4.5,22.7,4.0,3.02,0.0
2018,9,15,18,15,0.0,2.0,4.5,22.7,2.0,1.57,0.0
2018,9,15,18,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.6,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.6,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.65,21.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.7,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.7,21.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.7,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.75,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.85,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.9,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.9,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.9,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,5.05,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,5.1,21.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,5.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,5.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.9,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.65,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,5,45,2.0,0.5,4.4,21.1,0.5,0.0,0.0
2018,9,16,6,0,4.0,1.0,4.4,21.1,1.0,0.0,0.0
2018,9,16,6,15,2.0,3.0,4.4,21.2,3.0,2.36,0.0
2018,9,16,6,30,0.0,5.0,4.4,21.3,5.0,3.78,0.0
2018,9,16,6,45,0.0,7.5,4.4,21.35,7.5,5.68,0.0
2018,9,16,7,0,0.0,10.0,4.4,21.4,10.0,7.58,0.91
2018,9,16,7,15,0.0,20.0,4.4,21.55,20.0,15.2,7.62
2018,9,16,7,30,0.0,30.0,4.4,21.7,30.0,22.86,14.33
2018,9,16,7,45,6.5,72.5,4.45,21.8,75.0,55.37,42.56
2018,9,16,8,0,13.0,115.0,4.5,21.9,120.0,84.88,67.84
2018,9,16,8,15,6.5,85.5,4.5,22.1,88.0,65.43,50.88
2018,9,16,8,30,0.0,56.0,4.5,22.3,56.0,42.91,31.37
2018,9,16,8,45,0.0,58.5,4.55,22.45,58.5,44.87,32.91
2018,9,16,9,0,0.0,61.0,4.6,22.6,61.0,46.83,34.45
2018,9,16,9,15,0.5,98.0,4.6,22.8,98.5,75.24,58.37
2018,9,16,9,30,1.0,135.0,4.6,23.0,136.0,101.52,80.19
2018,9,16,9,45,7.5,175.0,4.65,23.2,180.5,129.0,102.78
2018,9,16,10,0,14.0,215.0,4.7,23.4,225.0,155.46,124.28
2018,9,16,10,15,10.0,200.0,4.7,23.55,207.5,146.51,111.34
2018,9,16,10,30,6.0,185.0,4.7,23.7,190.0,137.89,104.2
2018,9,16,10,45,7.0,191.5,4.7,23.85,197.0,143.83,108.59
2018,9,16,11,0,8.0,198.0,4.7,24.0,204.0,149.95,113.17
2018,9,16,11,15,5.5,178.5,4.75,24.1,182.5,136.61,102.73
2018,9,16,11,30,3.0,159.0,4.8,24.2,161.0,122.36,91.57
2018,9,16,11,45,4.5,168.5,4.8,24.3,172.0,130.64,98.0
2018,9,16,12,0,6.0,178.0,4.8,24.4,183.0,139.2,104.66
2018,9,16,12,15,6.5,184.5,4.8,24.4,190.0,145.27,109.43
2018,9,16,12,30,7.0,191.0,4.8,24.4,197.0,151.48,114.33
2018,9,16,12,45,5.0,166.5,4.8,24.35,170.5,132.18,99.32
2018,9,16,13,0,3.0,142.0,4.8,24.3,144.0,112.29,83.76
2018,9,16,13,15,4.0,156.0,4.8,24.25,159.0,124.44,93.47
2018,9,16,13,30,5.0,170.0,4.8,24.2,174.0,136.95,103.44
2018,9,16,13,45,2.5,125.5,4.85,24.15,127.5,99.73,74.15
2018,9,16,14,0,0.0,81.0,4.9,24.1,81.0,62.55,44.61
2018,9,16,14,15,0.0,70.0,4.95,24.0,70.0,53.97,37.86
2018,9,16,14,30,0.0,59.0,5.0,23.9,59.0,45.42,31.07
2018,9,16,14,45,0.0,72.5,5.0,23.8,72.5,55.83,39.57
2018,9,16,15,0,0.0,86.0,5.0,23.7,86.0,66.26,48.1
2018,9,16,15,15,0.0,72.0,5.05,23.6,72.0,55.36,39.44
2018,9,16,15,30,0.0,58.0,5.1,23.5,58.0,44.51,30.75
2018,9,16,15,45,0.5,81.5,5.1,23.4,81.5,63.14,46.12
2018,9,16,16,0,1.0,105.0,5.1,23.3,105.0,84.54,63.79
2018,9,16,16,15,0.5,80.0,5.15,23.15,80.0,62.19,45.69
2018,9,16,16,30,0.0,55.0,5.2,23.0,55.0,42.1,29.28
2018,9,16,16,45,0.0,33.0,5.2,22.9,33.0,25.17,15.3
2018,9,16,17,0,0.0,11.0,5.2,22.8,11.0,8.35,1.3
2018,9,16,17,15,0.0,9.0,5.2,22.7,9.0,6.82,0.01
2018,9,16,17,30,0.0,7.0,5.2,22.6,7.0,5.3,0.0
2018,9,16,17,45,0.0,5.5,5.25,22.5,5.5,4.16,0.0
2018,9,16,18,0,0.0,4.0,5.3,22.4,4.0,3.02,0.0
2018,9,16,18,15,0.0,2.0,5.3,22.4,2.0,1.57,0.0
2018,9,16,18,30,0.0,0.0,5.3,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.3,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.3,22.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,5.25,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,5.2,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,5.15,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,5.05,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.9,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.4,22.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.15,22.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.55,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.4,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.35,23.6,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.4,23.6,2.0,0.0,0.0
2018,9,17,6,15,26.0,15.5,2.4,23.75,17.5,12.2,0.0
2018,9,17,6,30,48.0,29.0,2.4,23.9,33.0,21.74,10.33
2018,9,17,6,45,89.0,48.5,2.45,24.05,62.5,35.71,24.26
2018,9,17,7,0,130.0,68.0,2.5,24.2,92.0,49.07,36.24
2018,9,17,7,15,132.5,87.5,2.55,24.4,119.0,62.88,48.37
2018,9,17,7,30,135.0,107.0,2.6,24.6,146.0,75.87,59.56
2018,9,17,7,45,167.0,124.5,2.65,24.8,182.5,87.81,69.62
2018,9,17,8,0,199.0,142.0,2.7,25.0,219.0,96.73,76.93
2018,9,17,8,15,169.5,132.5,2.8,25.25,204.5,90.44,71.33
2018,9,17,8,30,140.0,123.0,2.9,25.5,190.0,88.63,69.5
2018,9,17,8,45,70.0,100.0,3.0,25.75,133.5,72.62,55.79
2018,9,17,9,0,0.0,77.0,3.1,26.0,77.0,59.21,44.33
2018,9,17,9,15,22.0,129.5,3.15,26.3,143.5,94.33,73.37
2018,9,17,9,30,44.0,182.0,3.2,26.6,210.0,127.64,100.43
2018,9,17,9,45,37.0,206.5,3.3,26.9,231.0,142.03,111.74
2018,9,17,10,0,30.0,231.0,3.4,27.2,252.0,155.91,122.6
2018,9,17,10,15,25.5,212.5,3.4,27.45,231.0,146.26,109.11
2018,9,17,10,30,21.0,194.0,3.4,27.7,210.0,138.76,102.53
2018,9,17,10,45,27.0,158.0,3.45,27.95,179.0,119.44,87.0
2018,9,17,11,0,33.0,122.0,3.5,28.2,148.0,98.63,70.56
2018,9,17,11,15,79.5,160.0,3.5,28.35,224.5,140.02,101.28
2018,9,17,11,30,126.0,198.0,3.5,28.5,301.0,186.63,136.44
2018,9,17,11,45,373.0,200.5,3.5,28.65,508.5,302.05,220.95
2018,9,17,12,0,620.0,203.0,3.5,28.8,716.0,447.31,328.24
2018,9,17,12,15,600.0,202.0,3.5,28.85,698.0,478.61,354.34
2018,9,17,12,30,580.0,201.0,3.5,28.9,680.0,506.53,377.54
2018,9,17,12,45,453.5,193.5,3.45,28.95,565.5,459.77,345.63
2018,9,17,13,0,327.0,186.0,3.4,29.0,451.0,393.72,298.21
2018,9,17,13,15,473.0,171.5,3.35,29.0,546.5,512.41,388.07
2018,9,17,13,30,619.0,157.0,3.3,29.0,642.0,635.66,478.66
2018,9,17,13,45,538.5,164.5,3.25,29.0,577.0,610.28,460.44
2018,9,17,14,0,458.0,172.0,3.2,29.0,512.0,577.3,437.12
2018,9,17,14,15,595.0,156.0,3.1,28.9,578.0,699.76,527.16
2018,9,17,14,30,732.0,140.0,3.0,28.8,644.0,826.76,615.23
2018,9,17,14,45,721.5,134.0,2.9,28.7,608.0,834.14,620.21
2018,9,17,15,0,711.0,128.0,2.8,28.6,572.0,837.79,623.71
2018,9,17,15,15,668.5,127.5,2.65,28.45,521.0,814.03,608.53
2018,9,17,15,30,626.0,127.0,2.5,28.3,470.0,786.02,590.65
2018,9,17,15,45,614.5,119.0,2.4,28.15,430.5,775.29,584.99
2018,9,17,16,0,603.0,111.0,2.3,28.0,391.0,761.35,576.96
2018,9,17,16,15,586.5,103.0,2.15,27.75,349.0,739.49,563.18
2018,9,17,16,30,570.0,95.0,2.0,27.5,307.0,714.73,547.05
2018,9,17,16,45,519.0,87.0,1.9,27.25,257.5,654.16,505.06
2018,9,17,17,0,468.0,79.0,1.8,27.0,208.0,591.68,460.23
2018,9,17,17,15,395.5,68.5,1.7,26.7,161.0,500.28,391.76
2018,9,17,17,30,323.0,58.0,1.6,26.4,114.0,418.45,327.21
2018,9,17,17,45,225.5,43.0,1.5,26.05,75.5,310.28,237.76
2018,9,17,18,0,128.0,28.0,1.4,25.7,37.0,194.61,105.16
2018,9,17,18,15,66.0,14.5,1.4,25.7,19.0,66.21,0.0
2018,9,17,18,30,4.0,1.0,1.4,25.7,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.45,25.45,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,2.0,1.65,21.4,2.0,1.57,0.0
2018,9,18,6,30,0.0,4.0,1.8,21.6,4.0,3.02,0.0
2018,9,18,6,45,0.0,7.0,1.9,21.85,7.0,5.3,0.0
2018,9,18,7,0,0.0,10.0,2.0,22.1,10.0,7.58,0.89
2018,9,18,7,15,0.0,24.0,2.05,22.45,24.0,18.26,10.24
2018,9,18,7,30,0.0,38.0,2.1,22.8,38.0,29.0,19.6
2018,9,18,7,45,11.5,70.0,2.15,23.2,74.5,53.63,40.83
2018,9,18,8,0,23.0,102.0,2.2,23.6,111.0,74.88,58.82
2018,9,18,8,15,53.0,141.5,2.2,24.05,165.5,100.47,80.16
2018,9,18,8,30,83.0,181.0,2.2,24.5,220.0,124.73,100.0
2018,9,18,8,45,85.5,207.0,2.2,24.95,251.0,140.26,112.3
2018,9,18,9,0,88.0,233.0,2.2,25.4,282.0,155.32,124.07
2018,9,18,9,15,116.0,258.0,2.2,25.7,328.0,162.91,129.71
2018,9,18,9,30,144.0,283.0,2.2,26.0,374.0,176.03,139.81
2018,9,18,9,45,141.0,299.0,2.2,26.3,392.5,183.73,145.47
2018,9,18,10,0,138.0,315.0,2.2,26.6,411.0,191.11,150.88
2018,9,18,10,15,218.0,321.0,2.2,26.75,480.0,200.0,148.71
2018,9,18,10,30,298.0,327.0,2.2,26.9,549.0,222.26,156.61
2018,9,18,10,45,228.5,344.5,2.15,27.1,518.0,257.34,183.56
2018,9,18,11,0,159.0,362.0,2.1,27.3,487.0,273.64,198.61
2018,9,18,11,15,295.0,339.0,2.05,27.45,576.0,311.31,223.16
2018,9,18,11,30,431.0,316.0,2.0,27.6,665.0,368.34,264.03
2018,9,18,11,45,603.5,234.0,2.0,27.7,728.0,418.5,301.38
2018,9,18,12,0,776.0,152.0,2.0,27.8,791.0,482.11,350.2
2018,9,18,12,15,613.0,220.0,2.0,27.9,724.5,498.57,366.17
2018,9,18,12,30,450.0,288.0,2.0,28.0,658.0,497.64,367.58
2018,9,18,12,45,290.0,333.0,2.0,28.05,570.5,459.45,340.97
2018,9,18,13,0,130.0,378.0,2.0,28.1,483.0,404.35,300.43
2018,9,18,13,15,136.5,374.0,1.95,28.15,482.0,420.24,312.79
2018,9,18,13,30,143.0,370.0,1.9,28.2,481.0,436.14,324.77
2018,9,18,13,45,152.0,359.5,1.9,28.2,474.5,447.96,334.15
2018,9,18,14,0,161.0,349.0,1.9,28.2,468.0,459.46,343.38
2018,9,18,14,15,138.5,327.5,1.9,28.2,426.5,432.65,324.5
2018,9,18,14,30,116.0,306.0,1.9,28.2,385.0,402.91,303.46
2018,9,18,14,45,172.5,291.0,1.85,28.15,401.5,449.17,339.71
2018,9,18,15,0,229.0,276.0,1.8,28.1,418.0,496.83,376.39
2018,9,18,15,15,336.5,223.5,1.75,27.95,415.0,572.58,434.57
2018,9,18,15,30,444.0,171.0,1.7,27.8,412.0,650.12,492.95
2018,9,18,15,45,299.0,170.0,1.6,27.7,326.0,493.73,379.7
2018,9,18,16,0,154.0,169.0,1.5,27.6,240.0,337.73,262.7
2018,9,18,16,15,135.5,155.0,1.45,27.25,212.0,309.66,242.86
2018,9,18,16,30,117.0,141.0,1.4,26.9,184.0,281.37,221.71
2018,9,18,16,45,202.0,114.0,1.3,26.55,174.0,353.96,280.83
2018,9,18,17,0,287.0,87.0,1.2,26.2,164.0,424.14,335.64
2018,9,18,17,15,325.0,67.5,1.1,25.55,136.5,432.97,341.46
2018,9,18,17,30,363.0,48.0,1.0,24.9,109.0,444.28,345.97
2018,9,18,17,45,286.0,35.5,0.9,24.25,73.0,354.21,269.52
2018,9,18,18,0,209.0,23.0,0.8,23.6,37.0,252.08,113.79
2018,9,18,18,15,104.5,11.5,0.8,23.6,18.5,95.55,0.0
2018,9,18,18,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.9,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,95.0,17.0,1.05,18.6,24.0,13.38,0.0
2018,9,19,6,30,182.0,32.0,1.2,19.1,46.0,24.13,11.44
2018,9,19,6,45,287.0,45.0,1.35,19.65,87.5,34.07,23.28
2018,9,19,7,0,392.0,58.0,1.5,20.2,129.0,44.09,32.54
2018,9,19,7,15,463.0,67.0,1.45,20.85,178.0,53.51,40.98
2018,9,19,7,30,534.0,76.0,1.4,21.5,227.0,60.18,46.78
2018,9,19,7,45,581.5,82.5,1.3,22.1,277.5,64.64,50.5
2018,9,19,8,0,629.0,89.0,1.2,22.7,328.0,69.09,54.07
2018,9,19,8,15,662.5,94.5,1.2,23.5,377.5,72.57,56.67
2018,9,19,8,30,696.0,100.0,1.2,24.3,427.0,75.98,59.16
2018,9,19,8,45,720.0,104.5,1.15,25.1,473.5,78.47,60.84
2018,9,19,9,0,744.0,109.0,1.1,25.9,520.0,80.9,62.44
2018,9,19,9,15,761.0,112.0,1.1,26.3,561.5,89.06,68.89
2018,9,19,9,30,778.0,115.0,1.1,26.7,603.0,90.36,69.64
2018,9,19,9,45,790.5,118.0,1.1,27.1,639.0,91.5,70.29
2018,9,19,10,0,803.0,121.0,1.1,27.5,675.0,92.62,70.92
2018,9,19,10,15,811.5,123.5,1.1,27.75,704.5,101.92,68.14
2018,9,19,10,30,820.0,126.0,1.1,28.0,734.0,159.36,89.81
2018,9,19,10,45,825.5,128.0,1.05,28.2,756.5,216.99,127.43
2018,9,19,11,0,831.0,130.0,1.0,28.4,779.0,275.0,172.45
2018,9,19,11,15,834.0,131.0,1.05,28.6,793.5,331.77,219.42
2018,9,19,11,30,837.0,132.0,1.1,28.8,808.0,388.14,266.46
2018,9,19,11,45,837.0,133.5,1.1,28.95,814.5,443.02,311.6
2018,9,19,12,0,837.0,135.0,1.1,29.1,821.0,496.73,354.62
2018,9,19,12,15,836.0,135.0,1.1,29.2,819.5,547.33,394.19
2018,9,19,12,30,835.0,135.0,1.1,29.3,818.0,596.12,431.25
2018,9,19,12,45,830.5,135.0,1.05,29.35,808.5,640.73,464.03
2018,9,19,13,0,826.0,135.0,1.0,29.4,799.0,682.77,494.06
2018,9,19,13,15,820.5,134.0,1.0,29.45,782.0,720.45,520.94
2018,9,19,13,30,815.0,133.0,1.0,29.5,765.0,755.11,545.3
2018,9,19,13,45,805.5,132.5,1.0,29.5,740.5,783.95,565.21
2018,9,19,14,0,796.0,132.0,1.0,29.5,716.0,809.26,582.05
2018,9,19,14,15,784.5,130.0,0.95,29.45,684.5,827.76,594.02
2018,9,19,14,30,773.0,128.0,0.9,29.4,653.0,842.47,603.7
2018,9,19,14,45,757.0,125.5,0.9,29.35,615.5,848.79,608.96
2018,9,19,15,0,741.0,123.0,0.9,29.3,578.0,857.53,616.04
2018,9,19,15,15,721.0,119.0,0.85,29.35,535.5,851.23,612.62
2018,9,19,15,30,701.0,115.0,0.8,29.4,493.0,841.12,607.05
2018,9,19,15,45,673.5,110.0,0.7,29.4,446.0,818.95,593.12
2018,9,19,16,0,646.0,105.0,0.6,29.4,399.0,793.27,576.98
2018,9,19,16,15,609.0,99.0,0.6,29.15,349.5,753.95,553.83
2018,9,19,16,30,572.0,93.0,0.6,28.9,300.0,711.72,528.12
2018,9,19,16,45,520.0,85.0,0.65,28.65,250.5,650.25,488.73
2018,9,19,17,0,468.0,77.0,0.7,28.4,201.0,586.87,445.93
2018,9,19,17,15,394.0,66.0,0.7,27.85,154.0,494.31,379.33
2018,9,19,17,30,320.0,55.0,0.7,27.3,107.0,410.91,315.54
2018,9,19,17,45,218.5,39.5,0.7,26.8,69.0,299.23,223.86
2018,9,19,18,0,117.0,24.0,0.7,26.3,31.0,172.14,51.07
2018,9,19,18,15,58.5,12.0,0.7,26.3,15.5,57.72,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.55,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,20.9,21.5,12.98,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.3,41.0,23.25,10.09
2018,9,20,6,45,227.0,47.0,0.5,21.75,80.5,35.14,23.92
2018,9,20,7,0,318.0,63.0,0.5,22.2,120.0,46.96,34.71
2018,9,20,7,15,351.5,77.0,0.4,22.8,159.5,56.79,43.45
2018,9,20,7,30,385.0,91.0,0.3,23.4,199.0,66.33,51.65
2018,9,20,7,45,470.0,97.5,0.25,23.95,256.0,71.44,55.84
2018,9,20,8,0,555.0,104.0,0.2,24.5,313.0,78.82,61.8
2018,9,20,8,15,590.5,111.0,0.3,25.15,361.5,82.87,64.84
2018,9,20,8,30,626.0,118.0,0.4,25.8,410.0,86.83,67.76
2018,9,20,8,45,652.5,123.0,0.55,26.45,455.5,89.18,69.31
2018,9,20,9,0,679.0,128.0,0.7,27.1,501.0,91.49,70.82
2018,9,20,9,15,705.0,129.5,0.7,27.4,544.0,91.56,70.57
2018,9,20,9,30,731.0,131.0,0.7,27.7,587.0,91.72,70.41
2018,9,20,9,45,753.5,129.5,0.75,28.05,624.0,97.91,75.17
2018,9,20,10,0,776.0,128.0,0.8,28.4,661.0,96.27,73.57
2018,9,20,10,15,785.0,131.0,0.8,28.6,690.5,104.81,80.26
2018,9,20,10,30,794.0,134.0,0.8,28.8,720.0,161.1,91.79
2018,9,20,10,45,799.5,136.5,0.8,29.05,742.5,217.59,128.32
2018,9,20,11,0,805.0,139.0,0.8,29.3,765.0,274.51,172.09
2018,9,20,11,15,784.0,149.0,0.8,29.4,768.5,329.21,217.7
2018,9,20,11,30,763.0,159.0,0.8,29.5,772.0,381.07,261.22
2018,9,20,11,45,765.0,160.5,0.8,29.65,780.0,433.12,303.42
2018,9,20,12,0,767.0,162.0,0.8,29.8,788.0,484.36,343.88
2018,9,20,12,15,786.0,155.0,0.75,29.85,796.0,536.72,383.64
2018,9,20,12,30,805.0,148.0,0.7,29.9,804.0,589.09,422.16
2018,9,20,12,45,779.0,158.5,0.7,29.95,787.5,628.03,450.76
2018,9,20,13,0,753.0,169.0,0.7,30.0,771.0,665.83,477.68
2018,9,20,13,15,642.5,209.0,0.65,30.0,715.0,664.31,476.47
2018,9,20,13,30,532.0,249.0,0.6,30.0,659.0,646.76,464.45
2018,9,20,13,45,481.0,258.5,0.55,30.0,620.5,644.38,463.16
2018,9,20,14,0,430.0,268.0,0.5,30.0,582.0,636.8,458.0
2018,9,20,14,15,491.0,236.0,0.45,29.9,579.5,679.98,488.79
2018,9,20,14,30,552.0,204.0,0.4,29.8,577.0,722.32,518.22
2018,9,20,14,45,577.5,182.5,0.35,29.7,553.0,751.95,538.34
2018,9,20,15,0,603.0,161.0,0.3,29.6,529.0,771.02,551.7
2018,9,20,15,15,636.0,143.0,0.35,29.5,505.5,797.69,571.0
2018,9,20,15,30,669.0,125.0,0.4,29.4,482.0,821.29,588.43
2018,9,20,15,45,639.0,119.5,0.45,29.35,435.0,795.92,574.64
2018,9,20,16,0,609.0,114.0,0.5,29.3,388.0,767.03,558.97
2018,9,20,16,15,569.5,108.0,0.55,28.85,339.5,725.14,535.11
2018,9,20,16,30,530.0,102.0,0.6,28.4,291.0,680.22,508.32
2018,9,20,16,45,476.0,92.5,0.65,28.0,242.0,608.3,461.24
2018,9,20,17,0,422.0,83.0,0.7,27.6,193.0,544.72,417.73
2018,9,20,17,15,349.0,70.0,0.7,26.9,147.0,458.68,354.85
2018,9,20,17,30,276.0,57.0,0.7,26.2,101.0,374.58,289.45
2018,9,20,17,45,184.0,40.0,0.65,25.5,64.5,270.87,201.63
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,132.83,10.47
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,46.9,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
