Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,21,1,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,2.1,3.85,3.0,0.0,0.0
2018,10,21,6,30,66.0,7.0,2.2,4.1,6.0,0.0,0.0
2018,10,21,6,45,242.5,18.5,2.3,4.35,36.0,14.56,0.0
2018,10,21,7,0,419.0,30.0,2.4,4.6,66.0,25.28,14.7
2018,10,21,7,15,525.0,37.0,2.6,5.1,113.0,31.21,22.37
2018,10,21,7,30,631.0,44.0,2.8,5.6,160.0,40.54,31.39
2018,10,21,7,45,692.0,49.5,3.0,6.05,211.5,45.66,36.35
2018,10,21,8,0,753.0,55.0,3.2,6.5,263.0,50.84,41.17
2018,10,21,8,15,792.0,58.5,3.25,6.9,313.5,54.18,44.17
2018,10,21,8,30,831.0,62.0,3.3,7.3,364.0,57.55,47.1
2018,10,21,8,45,858.0,64.5,3.35,7.7,411.0,59.98,49.11
2018,10,21,9,0,885.0,67.0,3.4,8.1,458.0,68.67,56.73
2018,10,21,9,15,904.0,69.0,3.35,8.45,500.5,71.15,58.72
2018,10,21,9,30,923.0,71.0,3.3,8.8,543.0,73.53,60.6
2018,10,21,9,45,934.5,72.0,3.25,9.2,578.0,74.98,61.65
2018,10,21,10,0,946.0,73.0,3.2,9.6,613.0,76.35,62.63
2018,10,21,10,15,954.0,74.0,3.15,9.9,641.0,77.54,63.49
2018,10,21,10,30,962.0,75.0,3.1,10.2,669.0,114.34,67.61
2018,10,21,10,45,968.5,75.5,3.0,10.55,690.5,176.28,101.51
2018,10,21,11,0,975.0,76.0,2.9,10.9,712.0,238.22,149.59
2018,10,21,11,15,978.5,76.5,2.85,11.15,725.5,299.21,203.39
2018,10,21,11,30,982.0,77.0,2.8,11.4,739.0,359.36,258.6
2018,10,21,11,45,983.5,77.5,2.7,11.65,744.5,417.73,312.29
2018,10,21,12,0,985.0,78.0,2.6,11.9,750.0,474.57,363.62
2018,10,21,12,15,984.5,77.5,2.55,12.1,746.5,527.86,410.93
2018,10,21,12,30,984.0,77.0,2.5,12.3,743.0,578.9,455.02
2018,10,21,12,45,982.0,76.0,2.4,12.5,731.5,626.17,494.67
2018,10,21,13,0,980.0,75.0,2.3,12.7,720.0,670.63,530.94
2018,10,21,13,15,974.5,74.0,2.25,12.75,700.0,709.85,562.89
2018,10,21,13,30,969.0,73.0,2.2,12.8,680.0,745.65,591.59
2018,10,21,13,45,960.5,72.0,2.15,12.9,652.5,775.79,614.53
2018,10,21,14,0,952.0,71.0,2.1,13.0,625.0,802.14,633.67
2018,10,21,14,15,940.0,70.0,2.05,13.0,590.5,821.93,648.43
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,837.72,660.47
2018,10,21,14,45,909.0,66.5,1.95,12.95,514.0,841.93,664.52
2018,10,21,15,0,890.0,64.0,1.9,12.9,472.0,841.91,665.77
2018,10,21,15,15,866.0,61.5,1.8,12.7,426.0,833.59,660.97
2018,10,21,15,30,842.0,59.0,1.7,12.5,380.0,821.4,653.29
2018,10,21,15,45,807.5,56.0,1.55,12.25,331.0,804.88,641.67
2018,10,21,16,0,773.0,53.0,1.4,12.0,282.0,775.49,619.87
2018,10,21,16,15,720.0,48.5,1.25,11.25,231.0,724.65,582.03
2018,10,21,16,30,667.0,44.0,1.1,10.5,180.0,670.92,539.52
2018,10,21,16,45,576.5,37.5,0.9,9.7,131.5,580.27,465.19
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,487.71,379.27
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,316.85,84.12
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,111.33,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.7,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.2,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.75,33.0,13.38,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,23.53,13.02
2018,10,22,7,15,503.5,34.5,0.8,3.05,106.0,31.58,22.9
2018,10,22,7,30,608.0,41.0,0.8,3.8,151.0,37.78,29.13
2018,10,22,7,45,668.0,46.5,0.75,4.55,201.0,42.92,34.11
2018,10,22,8,0,728.0,52.0,0.7,5.3,251.0,48.12,38.93
2018,10,22,8,15,766.0,56.0,0.85,6.3,300.0,51.86,42.2
2018,10,22,8,30,804.0,60.0,1.0,7.3,349.0,55.6,45.37
2018,10,22,8,45,829.0,62.5,1.15,8.3,394.5,58.0,47.24
2018,10,22,9,0,854.0,65.0,1.3,9.3,440.0,66.64,54.67
2018,10,22,9,15,871.5,67.0,1.4,9.85,480.0,69.06,56.55
2018,10,22,9,30,889.0,69.0,1.5,10.4,520.0,71.38,58.33
2018,10,22,9,45,902.0,71.0,1.6,11.0,555.5,73.51,59.93
2018,10,22,10,0,915.0,73.0,1.7,11.6,591.0,75.54,61.43
2018,10,22,10,15,924.5,74.0,1.7,12.0,619.5,76.74,62.27
2018,10,22,10,30,934.0,75.0,1.7,12.4,648.0,111.05,65.67
2018,10,22,10,45,940.0,76.0,1.75,12.85,669.0,171.5,97.93
2018,10,22,11,0,946.0,77.0,1.8,13.3,690.0,231.94,143.97
2018,10,22,11,15,950.0,77.5,1.85,13.6,703.5,291.3,195.45
2018,10,22,11,30,954.0,78.0,1.9,13.9,717.0,349.92,248.4
2018,10,22,11,45,955.0,78.5,1.95,14.2,722.0,406.5,299.83
2018,10,22,12,0,956.0,79.0,2.0,14.5,727.0,461.55,349.1
2018,10,22,12,15,955.0,79.0,2.0,14.7,723.5,513.49,394.67
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,563.23,437.18
2018,10,22,12,45,950.5,78.5,2.05,15.05,708.5,608.73,475.6
2018,10,22,13,0,947.0,78.0,2.1,15.2,697.0,651.38,510.93
2018,10,22,13,15,936.0,78.5,2.15,15.3,675.5,687.26,540.55
2018,10,22,13,30,925.0,79.0,2.2,15.4,654.0,719.5,566.94
2018,10,22,13,45,865.5,92.5,2.2,15.45,612.5,733.57,578.66
2018,10,22,14,0,806.0,106.0,2.2,15.5,571.0,735.63,581.37
2018,10,22,14,15,679.5,130.5,2.15,15.45,507.0,695.53,552.33
2018,10,22,14,30,553.0,155.0,2.1,15.4,443.0,633.26,506.53
2018,10,22,14,45,623.5,127.5,2.1,15.35,429.0,688.16,550.85
2018,10,22,15,0,694.0,100.0,2.1,15.3,415.0,732.24,584.35
2018,10,22,15,15,731.0,84.0,1.95,14.95,386.0,758.12,603.97
2018,10,22,15,30,768.0,68.0,1.8,14.6,357.0,775.93,617.56
2018,10,22,15,45,561.0,82.5,1.65,14.3,278.5,628.33,508.8
2018,10,22,16,0,354.0,97.0,1.5,14.0,200.0,463.75,382.44
2018,10,22,16,15,275.0,83.5,1.35,13.3,154.5,382.73,318.12
2018,10,22,16,30,196.0,70.0,1.2,12.6,109.0,281.07,234.26
2018,10,22,16,45,209.5,52.5,1.05,11.85,83.5,292.98,241.33
2018,10,22,17,0,223.0,35.0,0.9,11.1,58.0,283.34,222.9
2018,10,22,17,15,124.0,20.5,0.95,10.6,32.0,162.4,8.44
2018,10,22,17,30,25.0,6.0,1.0,10.1,6.0,24.7,0.0
2018,10,22,17,45,12.5,3.0,1.0,9.6,3.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.8,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,40.0,15.0,0.8,5.15,18.0,11.8,0.0
2018,10,23,7,0,76.0,29.0,0.8,5.5,35.0,21.62,10.77
2018,10,23,7,15,182.5,43.5,0.95,6.15,72.0,32.43,23.27
2018,10,23,7,30,289.0,58.0,1.1,6.8,109.0,43.29,33.69
2018,10,23,7,45,326.0,72.5,1.25,7.45,147.0,53.51,43.27
2018,10,23,8,0,363.0,87.0,1.4,8.1,185.0,63.47,52.38
2018,10,23,8,15,350.0,107.0,1.35,8.85,216.0,76.1,63.65
2018,10,23,8,30,337.0,127.0,1.3,9.6,247.0,89.89,75.72
2018,10,23,8,45,361.5,142.0,1.3,10.3,286.0,97.16,81.78
2018,10,23,9,0,386.0,157.0,1.3,11.0,325.0,105.91,89.05
2018,10,23,9,15,412.5,168.0,1.35,11.8,362.5,112.06,93.91
2018,10,23,9,30,439.0,179.0,1.4,12.6,400.0,118.07,98.6
2018,10,23,9,45,412.5,200.0,1.4,13.45,419.0,128.55,107.06
2018,10,23,10,0,386.0,221.0,1.4,14.3,438.0,143.74,119.44
2018,10,23,10,15,367.0,238.0,1.4,14.9,452.5,151.83,125.76
2018,10,23,10,30,348.0,255.0,1.4,15.5,467.0,175.59,130.99
2018,10,23,10,45,355.5,263.0,1.35,16.05,486.0,210.0,151.2
2018,10,23,11,0,363.0,271.0,1.3,16.6,505.0,245.38,177.16
2018,10,23,11,15,363.5,277.0,1.35,16.95,515.0,278.74,204.41
2018,10,23,11,30,364.0,283.0,1.4,17.3,525.0,311.98,232.43
2018,10,23,11,45,385.0,279.5,1.4,17.6,537.0,345.6,260.31
2018,10,23,12,0,406.0,276.0,1.4,17.9,549.0,380.55,289.17
2018,10,23,12,15,431.5,265.5,1.5,18.05,554.5,418.67,320.62
2018,10,23,12,30,457.0,255.0,1.6,18.2,560.0,454.28,350.0
2018,10,23,12,45,476.0,243.0,1.65,18.35,556.0,485.7,375.88
2018,10,23,13,0,495.0,231.0,1.7,18.5,552.0,516.75,401.25
2018,10,23,13,15,516.0,215.5,1.75,18.5,541.5,545.33,424.88
2018,10,23,13,30,537.0,200.0,1.8,18.5,531.0,572.89,447.66
2018,10,23,13,45,534.0,192.0,1.85,18.5,509.5,589.32,461.79
2018,10,23,14,0,531.0,184.0,1.9,18.5,488.0,603.21,474.04
2018,10,23,14,15,553.5,165.0,1.9,18.4,465.5,622.81,490.97
2018,10,23,14,30,576.0,146.0,1.9,18.3,443.0,648.96,512.44
2018,10,23,14,45,631.5,122.0,1.9,18.2,424.5,686.92,542.84
2018,10,23,15,0,687.0,98.0,1.9,18.1,406.0,721.88,569.51
2018,10,23,15,15,714.5,85.0,1.75,17.7,377.0,743.14,585.64
2018,10,23,15,30,742.0,72.0,1.6,17.3,348.0,756.0,595.53
2018,10,23,15,45,733.0,64.5,1.5,16.95,306.5,746.29,589.17
2018,10,23,16,0,724.0,57.0,1.4,16.6,265.0,733.18,579.72
2018,10,23,16,15,665.5,52.0,1.3,15.65,215.0,677.04,538.72
2018,10,23,16,30,607.0,47.0,1.2,14.7,165.0,627.15,499.79
2018,10,23,16,45,508.5,39.0,1.1,13.75,118.5,530.64,421.96
2018,10,23,17,0,410.0,31.0,1.0,12.8,72.0,434.81,330.61
2018,10,23,17,15,249.5,20.5,1.0,12.25,41.0,261.37,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.7,10.0,78.74,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.3,4.8,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.4,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.5,5.45,29.0,12.59,0.0
2018,10,24,7,0,350.0,28.0,1.6,5.8,55.0,23.45,11.36
2018,10,24,7,15,464.0,36.0,1.65,6.5,99.5,30.12,21.07
2018,10,24,7,30,578.0,44.0,1.7,7.2,144.0,37.02,27.92
2018,10,24,7,45,644.5,49.5,1.8,7.9,194.0,45.23,35.65
2018,10,24,8,0,711.0,55.0,1.9,8.6,244.0,50.36,40.39
2018,10,24,8,15,752.5,58.5,2.05,9.25,293.0,53.64,43.29
2018,10,24,8,30,794.0,62.0,2.2,9.9,342.0,56.97,46.12
2018,10,24,8,45,823.0,65.0,2.35,10.6,388.5,59.74,48.38
2018,10,24,9,0,852.0,68.0,2.5,11.3,435.0,62.5,50.57
2018,10,24,9,15,873.0,69.5,2.5,11.6,476.5,70.63,57.6
2018,10,24,9,30,894.0,71.0,2.5,11.9,518.0,72.69,59.19
2018,10,24,9,45,909.5,72.0,2.5,12.2,553.5,74.21,60.31
2018,10,24,10,0,925.0,73.0,2.5,12.5,589.0,75.66,61.37
2018,10,24,10,15,935.0,73.5,2.45,12.8,617.5,76.58,61.98
2018,10,24,10,30,945.0,74.0,2.4,13.1,646.0,107.79,64.18
2018,10,24,10,45,951.5,75.5,2.3,13.35,667.5,169.13,96.0
2018,10,24,11,0,958.0,77.0,2.2,13.6,689.0,230.53,142.34
2018,10,24,11,15,962.0,77.0,2.15,13.85,702.0,290.06,193.81
2018,10,24,11,30,966.0,77.0,2.1,14.1,715.0,348.8,246.87
2018,10,24,11,45,968.0,76.5,2.05,14.3,720.0,405.4,298.4
2018,10,24,12,0,970.0,76.0,2.0,14.5,725.0,460.49,347.74
2018,10,24,12,15,969.0,76.5,1.95,14.65,722.0,513.35,394.06
2018,10,24,12,30,968.0,77.0,1.9,14.8,719.0,564.01,437.22
2018,10,24,12,45,964.0,76.5,1.85,14.95,707.0,609.68,475.33
2018,10,24,13,0,960.0,76.0,1.8,15.1,695.0,652.44,510.11
2018,10,24,13,15,953.0,75.5,1.75,15.15,674.5,690.24,540.49
2018,10,24,13,30,946.0,75.0,1.7,15.2,654.0,724.61,567.65
2018,10,24,13,45,936.5,73.5,1.65,15.25,626.0,752.63,589.28
2018,10,24,14,0,927.0,72.0,1.6,15.3,598.0,776.84,606.66
2018,10,24,14,15,914.5,70.5,1.55,15.25,564.0,794.92,620.0
2018,10,24,14,30,902.0,69.0,1.5,15.2,530.0,809.05,630.7
2018,10,24,14,45,884.5,67.0,1.45,15.1,490.0,814.59,635.6
2018,10,24,15,0,867.0,65.0,1.4,15.0,450.0,816.13,637.84
2018,10,24,15,15,842.0,62.5,1.3,14.75,405.0,806.85,632.19
2018,10,24,15,30,817.0,60.0,1.2,14.5,360.0,802.72,630.07
2018,10,24,15,45,780.5,56.5,1.1,14.25,311.5,774.66,610.39
2018,10,24,16,0,744.0,53.0,1.0,14.0,263.0,743.0,587.38
2018,10,24,16,15,687.0,48.0,0.95,13.2,213.0,688.48,547.87
2018,10,24,16,30,630.0,43.0,0.9,12.4,163.0,631.17,503.43
2018,10,24,16,45,533.0,36.5,0.85,11.55,117.0,535.86,426.35
2018,10,24,17,0,436.0,30.0,0.8,10.7,71.0,454.0,340.98
2018,10,24,17,15,255.5,18.5,0.85,10.25,39.0,261.74,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.8,7.0,65.02,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,9.0,1.0,0.9,2.55,0.5,0.0,0.0
2018,10,25,6,30,18.0,2.0,1.0,2.8,1.0,0.0,0.0
2018,10,25,6,45,24.5,9.0,1.1,3.1,9.5,7.08,0.0
2018,10,25,7,0,31.0,16.0,1.2,3.4,18.0,12.63,3.11
2018,10,25,7,15,59.0,35.5,1.2,3.75,44.0,26.9,18.4
2018,10,25,7,30,87.0,55.0,1.2,4.1,70.0,40.74,31.66
2018,10,25,7,45,133.0,78.0,1.2,4.45,109.0,56.57,46.55
2018,10,25,8,0,179.0,101.0,1.2,4.8,148.0,71.11,60.03
2018,10,25,8,15,186.5,120.0,1.15,5.25,177.5,83.13,70.93
2018,10,25,8,30,194.0,139.0,1.1,5.7,207.0,96.68,82.99
2018,10,25,8,45,196.0,159.0,1.0,6.2,235.5,108.94,93.63
2018,10,25,9,0,198.0,179.0,0.9,6.7,264.0,120.84,103.76
2018,10,25,9,15,226.0,194.5,0.9,7.25,300.0,130.57,111.83
2018,10,25,9,30,254.0,210.0,0.9,7.8,336.0,135.54,115.65
2018,10,25,9,45,246.5,227.0,0.9,8.3,356.0,144.1,122.61
2018,10,25,10,0,239.0,244.0,0.9,8.8,376.0,158.3,134.37
2018,10,25,10,15,286.5,248.5,0.85,9.15,415.0,155.39,131.34
2018,10,25,10,30,334.0,253.0,0.8,9.5,454.0,172.37,131.96
2018,10,25,10,45,348.0,259.5,0.75,9.85,475.0,205.75,151.38
2018,10,25,11,0,362.0,266.0,0.7,10.2,496.0,240.76,177.09
2018,10,25,11,15,324.0,280.5,0.65,10.45,489.5,270.26,202.97
2018,10,25,11,30,286.0,295.0,0.6,10.7,483.0,295.78,226.05
2018,10,25,11,45,271.0,300.5,0.6,10.95,479.5,319.18,246.59
2018,10,25,12,0,256.0,306.0,0.6,11.2,476.0,340.79,265.3
2018,10,25,12,15,222.5,308.5,0.6,11.3,455.5,344.92,270.44
2018,10,25,12,30,189.0,311.0,0.6,11.4,435.0,348.62,274.74
2018,10,25,12,45,147.5,301.5,0.6,11.5,397.5,334.62,264.93
2018,10,25,13,0,106.0,292.0,0.6,11.6,360.0,305.81,243.24
2018,10,25,13,15,123.5,285.0,0.6,11.65,362.0,332.37,265.0
2018,10,25,13,30,141.0,278.0,0.6,11.7,364.0,349.69,279.25
2018,10,25,13,45,213.5,258.5,0.6,11.75,382.0,394.27,315.76
2018,10,25,14,0,286.0,239.0,0.6,11.8,400.0,457.89,366.1
2018,10,25,14,15,304.0,222.0,0.65,11.75,384.0,469.83,376.73
2018,10,25,14,30,322.0,205.0,0.7,11.7,368.0,480.72,387.21
2018,10,25,14,45,292.0,192.0,0.75,11.7,331.0,456.0,369.55
2018,10,25,15,0,262.0,179.0,0.8,11.7,294.0,428.63,349.79
2018,10,25,15,15,366.0,143.0,0.75,11.55,286.0,503.69,411.32
2018,10,25,15,30,470.0,107.0,0.7,11.4,278.0,558.36,455.55
2018,10,25,15,45,569.5,83.5,0.6,11.25,262.0,631.19,509.26
2018,10,25,16,0,669.0,60.0,0.5,11.1,246.0,691.51,551.21
2018,10,25,16,15,479.5,57.0,0.55,10.75,177.0,527.55,428.54
2018,10,25,16,30,290.0,54.0,0.6,10.4,108.0,356.01,294.45
2018,10,25,16,45,181.0,35.0,0.6,10.0,65.5,237.52,195.19
2018,10,25,17,0,72.0,16.0,0.6,9.6,23.0,113.67,84.11
2018,10,25,17,15,54.0,10.5,0.65,9.3,14.0,51.85,0.0
2018,10,25,17,30,36.0,5.0,0.7,9.0,5.0,3.93,0.0
2018,10,25,17,45,18.0,2.5,0.75,8.7,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,30,4.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.1,5.8,2.5,1.97,0.0
2018,10,26,7,0,4.0,5.0,1.1,5.8,5.0,3.92,0.0
2018,10,26,7,15,2.0,7.5,1.25,5.9,7.5,5.69,0.0
2018,10,26,7,30,0.0,10.0,1.4,6.0,10.0,7.58,1.25
2018,10,26,7,45,0.0,12.5,1.6,6.05,12.5,9.48,3.09
2018,10,26,8,0,0.0,15.0,1.8,6.1,15.0,11.39,4.9
2018,10,26,8,15,0.0,15.5,1.9,6.25,15.5,11.78,5.27
2018,10,26,8,30,0.0,16.0,2.0,6.4,16.0,12.17,5.61
2018,10,26,8,45,0.0,18.5,2.1,6.55,18.5,14.09,7.35
2018,10,26,9,0,0.0,21.0,2.2,6.7,21.0,16.01,9.08
2018,10,26,9,15,0.0,23.0,2.35,6.85,23.0,17.55,10.44
2018,10,26,9,30,0.0,25.0,2.5,7.0,25.0,19.09,11.8
2018,10,26,9,45,0.0,27.5,2.65,7.15,27.5,21.02,13.51
2018,10,26,10,0,0.0,30.0,2.8,7.3,30.0,22.95,15.21
2018,10,26,10,15,0.0,36.5,2.9,7.35,36.5,27.96,19.7
2018,10,26,10,30,0.0,43.0,3.0,7.4,43.0,32.98,22.92
2018,10,26,10,45,0.0,46.5,3.1,7.45,46.5,35.69,25.2
2018,10,26,11,0,0.0,50.0,3.2,7.5,50.0,38.4,27.5
2018,10,26,11,15,0.0,57.0,3.2,7.55,57.0,43.82,32.11
2018,10,26,11,30,0.0,64.0,3.2,7.6,64.0,49.24,36.72
2018,10,26,11,45,0.0,70.5,3.2,7.6,70.5,54.27,41.01
2018,10,26,12,0,0.0,77.0,3.2,7.6,77.0,59.31,45.3
2018,10,26,12,15,0.0,63.0,3.1,7.7,63.0,48.47,36.02
2018,10,26,12,30,0.0,49.0,3.0,7.8,49.0,37.65,26.76
2018,10,26,12,45,0.0,45.0,2.85,7.9,45.0,34.56,24.12
2018,10,26,13,0,0.0,41.0,2.7,8.0,41.0,31.47,21.48
2018,10,26,13,15,0.0,38.0,2.7,8.05,38.0,29.15,19.51
2018,10,26,13,30,0.0,35.0,2.7,8.1,35.0,26.83,17.53
2018,10,26,13,45,0.0,40.0,2.65,8.15,40.0,30.66,20.87
2018,10,26,14,0,0.0,45.0,2.6,8.2,45.0,34.49,24.22
2018,10,26,14,15,0.0,48.5,2.65,8.2,48.5,37.17,26.6
2018,10,26,14,30,0.0,52.0,2.7,8.2,52.0,39.84,28.98
2018,10,26,14,45,1.0,43.5,2.75,8.15,44.0,34.09,24.11
2018,10,26,15,0,2.0,35.0,2.8,8.1,36.0,28.39,19.27
2018,10,26,15,15,5.5,41.0,2.75,8.1,43.0,35.95,26.09
2018,10,26,15,30,9.0,47.0,2.7,8.1,50.0,45.71,34.86
2018,10,26,15,45,4.5,35.0,2.65,8.05,36.5,30.54,21.42
2018,10,26,16,0,0.0,23.0,2.6,8.0,23.0,17.5,9.76
2018,10,26,16,15,0.0,19.5,2.6,8.0,19.5,14.82,7.36
2018,10,26,16,30,0.0,16.0,2.6,8.0,16.0,12.15,4.92
2018,10,26,16,45,0.0,12.0,2.55,8.0,12.0,9.1,2.1
2018,10,26,17,0,0.0,8.0,2.5,8.0,8.0,6.06,0.0
2018,10,26,17,15,1.0,4.5,2.5,8.05,4.5,4.34,0.0
2018,10,26,17,30,2.0,1.0,2.5,8.1,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.55,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.6,6.2,2.0,0.0,0.0
2018,10,27,6,45,123.0,14.5,1.7,6.3,22.5,11.41,0.0
2018,10,27,7,0,233.0,27.0,1.8,6.4,43.0,22.41,7.15
2018,10,27,7,15,343.5,38.0,1.85,6.75,83.0,31.32,21.8
2018,10,27,7,30,454.0,49.0,1.9,7.1,123.0,40.29,30.74
2018,10,27,7,45,476.5,57.0,2.0,7.5,157.5,46.15,36.47
2018,10,27,8,0,499.0,65.0,2.1,7.9,192.0,51.86,41.83
2018,10,27,8,15,435.0,80.5,2.15,8.4,207.5,59.92,49.14
2018,10,27,8,30,371.0,96.0,2.2,8.9,223.0,68.96,57.17
2018,10,27,8,45,408.5,111.5,2.2,9.4,268.5,79.03,66.0
2018,10,27,9,0,446.0,127.0,2.2,9.9,314.0,88.86,74.46
2018,10,27,9,15,298.5,159.5,2.25,10.5,290.0,108.61,91.57
2018,10,27,9,30,151.0,192.0,2.3,11.1,266.0,128.41,108.47
2018,10,27,9,45,114.0,206.0,2.35,11.65,264.0,135.55,114.17
2018,10,27,10,0,77.0,220.0,2.4,12.2,262.0,147.98,124.43
2018,10,27,10,15,139.5,230.5,2.4,12.7,311.5,149.56,125.29
2018,10,27,10,30,202.0,241.0,2.4,13.2,361.0,164.63,127.77
2018,10,27,10,45,370.5,214.0,2.4,13.7,443.0,176.27,125.79
2018,10,27,11,0,539.0,187.0,2.4,14.2,525.0,217.74,150.06
2018,10,27,11,15,711.5,141.5,2.45,14.55,596.5,265.46,183.35
2018,10,27,11,30,884.0,96.0,2.5,14.9,668.0,333.74,236.86
2018,10,27,11,45,887.0,95.5,2.55,15.25,673.0,386.53,284.89
2018,10,27,12,0,890.0,95.0,2.6,15.6,678.0,438.05,331.28
2018,10,27,12,15,848.5,107.5,2.65,15.75,661.0,479.89,369.78
2018,10,27,12,30,807.0,120.0,2.7,15.9,644.0,517.0,403.17
2018,10,27,12,45,660.5,162.5,2.75,16.05,586.5,518.66,408.12
2018,10,27,13,0,514.0,205.0,2.8,16.2,529.0,500.36,396.3
2018,10,27,13,15,309.5,236.0,2.8,16.2,429.5,416.03,332.02
2018,10,27,13,30,105.0,267.0,2.8,16.2,330.0,301.98,241.35
2018,10,27,13,45,111.5,254.5,2.8,16.2,318.5,318.1,255.33
2018,10,27,14,0,118.0,242.0,2.8,16.2,307.0,320.84,258.43
2018,10,27,14,15,74.5,218.0,2.7,16.0,258.0,256.7,207.28
2018,10,27,14,30,31.0,194.0,2.6,15.8,209.0,204.29,164.58
2018,10,27,14,45,23.0,169.0,2.5,15.65,179.5,161.9,130.37
2018,10,27,15,0,15.0,144.0,2.4,15.5,150.0,133.97,107.54
2018,10,27,15,15,11.0,118.0,2.25,15.25,122.0,107.57,85.82
2018,10,27,15,30,7.0,92.0,2.1,15.0,94.0,80.67,63.35
2018,10,27,15,45,8.0,75.0,1.9,14.7,77.0,66.68,51.73
2018,10,27,16,0,9.0,58.0,1.7,14.4,60.0,52.44,39.7
2018,10,27,16,15,4.5,39.0,1.65,13.95,40.0,33.61,23.37
2018,10,27,16,30,0.0,20.0,1.6,13.5,20.0,15.2,7.31
2018,10,27,16,45,0.0,14.0,1.5,13.05,14.0,10.63,3.23
2018,10,27,17,0,0.0,8.0,1.4,12.6,8.0,6.06,0.0
2018,10,27,17,15,7.5,5.0,1.45,12.25,5.0,9.94,0.0
2018,10,27,17,30,15.0,2.0,1.5,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.5,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.8,5.45,19.5,10.62,0.0
2018,10,28,7,0,194.0,27.0,1.9,5.7,39.0,20.49,4.42
2018,10,28,7,15,313.0,39.0,2.05,6.3,79.5,32.09,22.38
2018,10,28,7,30,432.0,51.0,2.2,6.9,120.0,41.85,32.12
2018,10,28,7,45,506.5,59.5,2.35,7.5,167.0,48.47,38.53
2018,10,28,8,0,581.0,68.0,2.5,8.1,214.0,55.13,44.75
2018,10,28,8,15,631.0,73.0,2.6,8.8,261.0,58.86,48.09
2018,10,28,8,30,681.0,78.0,2.7,9.5,308.0,62.67,51.36
2018,10,28,8,45,716.0,82.0,2.8,10.25,353.0,65.56,53.72
2018,10,28,9,0,751.0,86.0,2.9,11.0,398.0,68.48,56.03
2018,10,28,9,15,778.0,88.0,2.95,11.6,438.5,75.62,62.1
2018,10,28,9,30,805.0,90.0,3.0,12.2,479.0,77.14,63.14
2018,10,28,9,45,827.0,89.5,3.1,12.75,514.0,76.85,62.59
2018,10,28,10,0,849.0,89.0,3.2,13.3,549.0,76.67,62.15
2018,10,28,10,15,859.0,91.0,3.2,13.7,576.5,77.95,63.05
2018,10,28,10,30,869.0,93.0,3.2,14.1,604.0,101.88,64.09
2018,10,28,10,45,875.0,94.0,3.2,14.45,623.5,159.49,92.16
2018,10,28,11,0,881.0,95.0,3.2,14.8,643.0,222.59,139.06
2018,10,28,11,15,874.5,99.5,3.2,15.05,652.5,274.6,184.17
2018,10,28,11,30,868.0,104.0,3.2,15.3,662.0,330.4,234.77
2018,10,28,11,45,842.5,112.0,3.2,15.6,657.0,380.79,281.68
2018,10,28,12,0,817.0,120.0,3.2,15.9,652.0,427.33,324.53
2018,10,28,12,15,843.5,111.5,3.15,16.05,658.0,479.07,369.69
2018,10,28,12,30,870.0,103.0,3.1,16.2,664.0,531.01,414.09
2018,10,28,12,45,883.0,96.5,3.1,16.35,657.5,574.71,451.53
2018,10,28,13,0,896.0,90.0,3.1,16.5,651.0,618.63,488.3
2018,10,28,13,15,890.0,89.0,3.05,16.55,632.0,654.19,517.94
2018,10,28,13,30,884.0,88.0,3.0,16.6,613.0,686.6,544.61
2018,10,28,13,45,874.5,85.5,3.0,16.65,586.0,711.73,565.7
2018,10,28,14,0,865.0,83.0,3.0,16.7,559.0,739.97,587.93
2018,10,28,14,15,849.5,81.0,3.0,16.6,525.0,754.45,599.74
2018,10,28,14,30,834.0,79.0,3.0,16.5,491.0,764.91,608.84
2018,10,28,14,45,805.5,78.0,3.0,16.45,450.0,762.18,608.3
2018,10,28,15,0,777.0,77.0,3.0,16.4,409.0,755.14,604.7
2018,10,28,15,15,667.0,84.0,2.9,16.1,347.5,691.14,558.57
2018,10,28,15,30,557.0,91.0,2.8,15.8,286.0,617.09,504.0
2018,10,28,15,45,447.0,89.5,2.75,15.5,232.0,520.46,430.25
2018,10,28,16,0,337.0,88.0,2.7,15.2,178.0,431.9,359.46
2018,10,28,16,15,238.5,75.5,2.6,14.65,132.5,316.89,265.14
2018,10,28,16,30,140.0,63.0,2.5,14.1,87.0,223.78,185.16
2018,10,28,16,45,122.0,45.5,2.45,13.55,61.5,189.79,153.64
2018,10,28,17,0,104.0,28.0,2.4,13.0,36.0,150.18,101.42
2018,10,28,17,15,53.5,14.5,2.45,12.7,18.5,54.1,0.0
2018,10,28,17,30,3.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,10,28,17,45,1.5,0.5,2.55,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.15,6.75,20.5,9.05,0.0
2018,10,29,7,0,290.0,23.0,1.2,7.0,41.0,19.18,1.75
2018,10,29,7,15,422.0,32.0,1.35,7.7,84.0,26.74,17.5
2018,10,29,7,30,554.0,41.0,1.5,8.4,127.0,34.53,25.35
2018,10,29,7,45,623.0,46.5,1.7,9.1,175.5,42.56,32.94
2018,10,29,8,0,692.0,52.0,1.9,9.8,224.0,47.72,37.75
2018,10,29,8,15,735.5,56.5,2.0,10.4,272.5,51.84,41.46
2018,10,29,8,30,779.0,61.0,2.1,11.0,321.0,55.97,45.06
2018,10,29,8,45,808.5,64.0,2.2,11.55,366.5,58.74,47.35
2018,10,29,9,0,838.0,67.0,2.3,12.1,412.0,61.5,49.59
2018,10,29,9,15,861.0,68.5,2.3,12.5,453.0,69.32,56.32
2018,10,29,9,30,884.0,70.0,2.3,12.9,494.0,71.44,57.95
2018,10,29,9,45,899.5,70.5,2.35,13.3,528.5,72.65,58.78
2018,10,29,10,0,915.0,71.0,2.4,13.7,563.0,73.79,59.55
2018,10,29,10,15,901.5,79.0,2.4,14.0,584.0,79.02,63.92
2018,10,29,10,30,888.0,87.0,2.4,14.3,605.0,104.77,67.07
2018,10,29,10,45,894.5,88.0,2.4,14.6,625.5,162.35,93.95
2018,10,29,11,0,901.0,89.0,2.4,14.9,646.0,219.99,135.81
2018,10,29,11,15,928.5,82.5,2.45,15.1,666.5,276.7,183.16
2018,10,29,11,30,956.0,76.0,2.5,15.3,687.0,334.84,234.66
2018,10,29,11,45,957.0,76.5,2.5,15.55,691.5,390.94,285.87
2018,10,29,12,0,958.0,77.0,2.5,15.8,696.0,445.49,335.09
2018,10,29,12,15,956.0,76.5,2.5,15.9,691.5,496.08,380.3
2018,10,29,12,30,954.0,76.0,2.5,16.0,687.0,544.34,422.46
2018,10,29,12,45,951.5,75.0,2.5,16.15,675.5,589.34,460.89
2018,10,29,13,0,949.0,74.0,2.5,16.3,664.0,631.57,496.21
2018,10,29,13,15,943.0,73.0,2.5,16.35,644.5,668.71,527.08
2018,10,29,13,30,937.0,72.0,2.5,16.4,625.0,702.52,554.87
2018,10,29,13,45,927.0,70.5,2.45,16.4,597.0,729.59,577.06
2018,10,29,14,0,917.0,69.0,2.4,16.4,569.0,752.89,594.65
2018,10,29,14,15,902.5,67.5,2.35,16.35,535.0,769.01,607.08
2018,10,29,14,30,888.0,66.0,2.3,16.3,501.0,781.14,616.8
2018,10,29,14,45,869.5,64.0,2.25,16.2,461.5,785.56,621.18
2018,10,29,15,0,851.0,62.0,2.2,16.1,422.0,786.05,622.81
2018,10,29,15,15,824.0,59.5,2.0,15.75,377.5,783.69,621.7
2018,10,29,15,30,797.0,57.0,1.8,15.4,333.0,769.01,611.28
2018,10,29,15,45,756.5,54.0,1.6,15.05,285.5,738.56,588.77
2018,10,29,16,0,716.0,51.0,1.4,14.7,238.0,704.56,562.5
2018,10,29,16,15,653.0,45.5,1.25,13.75,189.5,645.19,517.17
2018,10,29,16,30,590.0,40.0,1.1,12.8,141.0,583.19,466.76
2018,10,29,16,45,480.5,33.0,0.95,11.8,97.5,478.82,378.81
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,381.06,244.08
2018,10,29,17,15,201.0,15.0,0.85,10.3,28.5,171.59,0.0
2018,10,29,17,30,31.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,10,29,17,45,15.5,2.0,0.9,9.3,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,6,45,126.5,11.5,0.8,3.5,19.0,9.05,0.0
2018,10,30,7,0,253.0,23.0,0.8,3.9,38.0,19.14,0.0
2018,10,30,7,15,380.5,32.0,0.9,4.65,78.5,26.59,17.48
2018,10,30,7,30,508.0,41.0,1.0,5.4,119.0,34.25,25.4
2018,10,30,7,45,578.5,47.5,1.15,6.2,166.0,39.67,30.7
2018,10,30,8,0,649.0,54.0,1.3,7.0,213.0,48.94,39.3
2018,10,30,8,15,694.0,58.5,1.15,7.85,260.0,52.95,42.91
2018,10,30,8,30,739.0,63.0,1.0,8.7,307.0,56.98,46.41
2018,10,30,8,45,768.5,66.5,0.9,9.55,351.0,60.01,48.91
2018,10,30,9,0,798.0,70.0,0.8,10.4,395.0,63.03,51.33
2018,10,30,9,15,817.5,72.5,0.8,11.3,434.0,65.11,52.86
2018,10,30,9,30,837.0,75.0,0.8,12.2,473.0,67.17,54.35
2018,10,30,9,45,851.5,77.5,0.8,13.15,507.5,69.11,55.71
2018,10,30,10,0,866.0,80.0,0.8,14.1,542.0,78.46,63.52
2018,10,30,10,15,876.0,82.0,0.75,14.45,569.5,80.26,64.85
2018,10,30,10,30,886.0,84.0,0.7,14.8,597.0,101.05,64.76
2018,10,30,10,45,891.0,85.0,0.7,15.2,616.5,158.18,90.42
2018,10,30,11,0,896.0,86.0,0.7,15.6,636.0,215.19,130.86
2018,10,30,11,15,900.5,86.5,0.75,15.8,648.5,271.4,177.68
2018,10,30,11,30,905.0,87.0,0.8,16.0,661.0,326.98,226.59
2018,10,30,11,45,907.0,86.5,0.9,16.25,665.5,380.07,274.18
2018,10,30,12,0,909.0,86.0,1.0,16.5,670.0,431.76,320.08
2018,10,30,12,15,910.0,85.0,1.05,16.65,667.0,480.95,362.97
2018,10,30,12,30,911.0,84.0,1.1,16.8,664.0,528.19,403.24
2018,10,30,12,45,910.0,82.0,1.15,16.9,652.5,571.27,439.48
2018,10,30,13,0,909.0,80.0,1.2,17.0,641.0,611.77,472.94
2018,10,30,13,15,903.5,78.5,1.25,17.05,622.0,647.24,502.1
2018,10,30,13,30,898.0,77.0,1.3,17.1,603.0,679.52,528.43
2018,10,30,13,45,889.5,75.0,1.3,17.15,576.5,705.89,549.66
2018,10,30,14,0,881.0,73.0,1.3,17.2,550.0,728.68,567.01
2018,10,30,14,15,868.0,71.0,1.3,17.1,517.0,744.5,579.31
2018,10,30,14,30,855.0,69.0,1.3,17.0,484.0,756.5,589.1
2018,10,30,14,45,837.0,66.5,1.3,16.9,445.5,760.17,593.15
2018,10,30,15,0,819.0,64.0,1.3,16.8,407.0,768.35,600.53
2018,10,30,15,15,792.0,61.0,1.2,16.55,363.5,756.62,592.82
2018,10,30,15,30,765.0,58.0,1.1,16.3,320.0,741.04,582.24
2018,10,30,15,45,707.0,56.5,1.0,16.05,271.0,697.71,551.09
2018,10,30,16,0,649.0,55.0,0.9,15.8,222.0,650.51,516.04
2018,10,30,16,15,419.5,56.0,0.9,14.95,155.5,467.97,379.17
2018,10,30,16,30,190.0,57.0,0.9,14.1,89.0,255.47,209.13
2018,10,30,16,45,231.0,40.5,0.9,13.2,66.0,290.8,233.35
2018,10,30,17,0,272.0,24.0,0.9,12.3,43.0,295.45,176.94
2018,10,30,17,15,149.0,13.5,0.95,11.85,22.5,128.63,0.0
2018,10,30,17,30,26.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
