Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,31,6,45,10.0,7.5,1.3,6.45,8.0,5.9,0.0
2018,10,31,7,0,20.0,15.0,1.4,6.8,16.0,11.68,0.0
2018,10,31,7,15,196.0,32.0,1.5,7.45,60.0,24.27,15.07
2018,10,31,7,30,372.0,49.0,1.6,8.1,104.0,40.02,30.17
2018,10,31,7,45,467.0,56.5,1.75,8.7,151.5,45.92,35.96
2018,10,31,8,0,562.0,64.0,1.9,9.3,199.0,51.99,41.66
2018,10,31,8,15,609.5,70.0,1.9,10.05,244.5,56.5,45.72
2018,10,31,8,30,657.0,76.0,1.9,10.8,290.0,61.01,49.64
2018,10,31,8,45,689.5,81.0,1.95,11.5,333.5,64.58,52.61
2018,10,31,9,0,722.0,86.0,2.0,12.2,377.0,68.12,55.49
2018,10,31,9,15,756.5,86.0,2.15,13.0,418.0,73.91,60.29
2018,10,31,9,30,791.0,86.0,2.3,13.8,459.0,74.14,60.15
2018,10,31,9,45,821.0,83.5,2.4,14.55,495.0,72.66,58.53
2018,10,31,10,0,851.0,81.0,2.5,15.3,531.0,71.37,57.11
2018,10,31,10,15,861.5,82.5,2.6,15.85,558.5,80.19,64.52
2018,10,31,10,30,872.0,84.0,2.7,16.4,586.0,98.68,63.79
2018,10,31,10,45,879.5,85.5,2.75,17.0,606.5,155.49,88.91
2018,10,31,11,0,887.0,87.0,2.8,17.6,627.0,212.52,129.27
2018,10,31,11,15,889.5,87.5,2.85,18.0,638.5,267.73,175.59
2018,10,31,11,30,892.0,88.0,2.9,18.4,650.0,322.08,224.02
2018,10,31,11,45,892.0,88.5,2.95,18.8,654.0,374.54,271.52
2018,10,31,12,0,892.0,89.0,3.0,19.2,658.0,425.47,317.21
2018,10,31,12,15,881.5,92.0,3.05,19.4,652.0,472.21,359.01
2018,10,31,12,30,871.0,95.0,3.1,19.6,646.0,516.14,397.47
2018,10,31,12,45,748.5,133.5,3.1,19.85,601.0,532.85,413.89
2018,10,31,13,0,626.0,172.0,3.1,20.1,556.0,536.01,418.56
2018,10,31,13,15,633.5,163.5,3.1,20.15,542.0,565.82,443.66
2018,10,31,13,30,641.0,155.0,3.1,20.2,528.0,593.69,466.84
2018,10,31,13,45,611.0,156.0,3.1,20.25,498.5,602.54,475.15
2018,10,31,14,0,581.0,157.0,3.1,20.3,469.0,606.98,480.02
2018,10,31,14,15,466.0,172.0,3.05,20.25,412.5,551.42,438.58
2018,10,31,14,30,351.0,187.0,3.0,20.2,356.0,478.57,383.28
2018,10,31,14,45,367.0,167.5,2.9,20.1,331.5,483.32,389.22
2018,10,31,15,0,383.0,148.0,2.8,20.0,307.0,505.74,407.87
2018,10,31,15,15,332.5,138.0,2.65,19.65,265.0,444.32,361.33
2018,10,31,15,30,282.0,128.0,2.5,19.3,223.0,400.16,327.18
2018,10,31,15,45,212.0,113.0,2.35,19.0,178.5,331.17,271.83
2018,10,31,16,0,142.0,98.0,2.2,18.7,134.0,243.12,199.75
2018,10,31,16,15,107.5,78.5,2.1,18.1,102.5,195.0,159.49
2018,10,31,16,30,73.0,59.0,2.0,17.5,71.0,145.62,116.95
2018,10,31,16,45,54.5,41.5,1.85,16.9,48.5,112.22,86.47
2018,10,31,17,0,36.0,24.0,1.7,16.3,26.0,70.18,33.84
2018,10,31,17,15,24.0,13.0,1.7,16.05,14.0,29.16,0.0
2018,10,31,17,30,12.0,2.0,1.7,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,6,45,57.0,8.5,1.3,11.4,11.5,6.69,0.0
2018,11,1,7,0,114.0,17.0,1.4,11.8,23.0,12.96,0.0
2018,11,1,7,15,181.0,29.5,1.55,12.45,50.5,22.4,12.95
2018,11,1,7,30,248.0,42.0,1.7,13.1,78.0,31.78,22.27
2018,11,1,7,45,168.5,46.5,1.85,13.75,75.0,34.33,24.92
2018,11,1,8,0,89.0,51.0,2.0,14.4,72.0,37.79,28.16
2018,11,1,8,15,46.0,39.0,2.15,15.05,50.0,30.5,21.67
2018,11,1,8,30,3.0,27.0,2.3,15.7,28.0,20.61,12.79
2018,11,1,8,45,1.5,34.0,2.45,16.4,34.5,25.96,17.48
2018,11,1,9,0,0.0,41.0,2.6,17.1,41.0,31.33,22.11
2018,11,1,9,15,0.0,50.5,2.8,17.6,50.5,38.65,28.43
2018,11,1,9,30,0.0,60.0,3.0,18.1,60.0,45.99,34.69
2018,11,1,9,45,0.0,80.5,3.2,18.65,80.5,61.88,48.29
2018,11,1,10,0,0.0,101.0,3.4,19.2,101.0,76.95,61.05
2018,11,1,10,15,6.0,142.5,3.5,19.6,146.0,105.78,85.42
2018,11,1,10,30,12.0,184.0,3.6,20.0,191.0,133.71,103.74
2018,11,1,10,45,8.5,174.0,3.7,20.35,179.0,129.08,99.54
2018,11,1,11,0,5.0,164.0,3.8,20.7,167.0,123.3,94.75
2018,11,1,11,15,17.0,194.0,3.8,20.9,204.5,148.08,114.0
2018,11,1,11,30,29.0,224.0,3.8,21.1,242.0,173.51,133.79
2018,11,1,11,45,37.0,233.5,3.85,21.3,257.0,187.76,144.95
2018,11,1,12,0,45.0,243.0,3.9,21.5,272.0,203.26,157.25
2018,11,1,12,15,32.0,235.0,3.85,21.6,255.5,197.5,153.09
2018,11,1,12,30,19.0,227.0,3.8,21.7,239.0,184.96,143.41
2018,11,1,12,45,18.0,221.0,3.75,21.8,232.0,182.27,141.45
2018,11,1,13,0,17.0,215.0,3.7,21.9,225.0,179.32,139.27
2018,11,1,13,15,33.5,220.0,3.55,21.85,239.5,205.63,160.61
2018,11,1,13,30,50.0,225.0,3.4,21.8,254.0,226.13,177.41
2018,11,1,13,45,72.0,227.5,3.3,21.75,267.0,249.91,197.03
2018,11,1,14,0,94.0,230.0,3.2,21.7,280.0,275.88,218.44
2018,11,1,14,15,99.5,208.0,3.15,21.55,258.0,265.35,211.13
2018,11,1,14,30,105.0,186.0,3.1,21.4,236.0,270.15,215.93
2018,11,1,14,45,113.5,174.5,3.0,21.25,224.5,272.53,218.87
2018,11,1,15,0,122.0,163.0,2.9,21.1,213.0,274.79,221.71
2018,11,1,15,15,88.0,135.0,2.8,20.85,169.0,220.99,178.58
2018,11,1,15,30,54.0,107.0,2.7,20.6,125.0,148.19,119.16
2018,11,1,15,45,27.0,72.0,2.65,20.4,81.0,88.16,69.09
2018,11,1,16,0,0.0,37.0,2.6,20.2,37.0,28.24,18.06
2018,11,1,16,15,0.0,30.5,2.55,20.0,30.5,23.25,13.8
2018,11,1,16,30,0.0,24.0,2.5,19.8,24.0,18.27,9.46
2018,11,1,16,45,5.5,17.0,2.4,19.55,17.5,17.84,8.82
2018,11,1,17,0,11.0,10.0,2.3,19.3,11.0,20.84,4.45
2018,11,1,17,15,11.0,6.0,2.3,19.2,6.5,13.37,0.0
2018,11,1,17,30,11.0,2.0,2.3,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,2.35,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.2,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,3.1,18.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,2.1,17.25,3.5,2.75,0.0
2018,11,2,7,0,0.0,7.0,2.1,17.3,7.0,5.31,0.0
2018,11,2,7,15,0.0,14.0,2.1,17.4,14.0,10.64,2.92
2018,11,2,7,30,0.0,21.0,2.1,17.5,21.0,15.98,8.15
2018,11,2,7,45,1.0,33.0,2.15,17.6,33.0,25.19,16.47
2018,11,2,8,0,2.0,45.0,2.2,17.7,45.0,34.43,24.79
2018,11,2,8,15,3.5,62.5,2.15,17.85,63.5,47.61,36.47
2018,11,2,8,30,5.0,80.0,2.1,18.0,82.0,60.24,47.54
2018,11,2,8,45,6.0,102.0,2.1,18.1,104.5,75.66,60.91
2018,11,2,9,0,7.0,124.0,2.1,18.2,127.0,90.77,73.85
2018,11,2,9,15,12.5,141.5,2.1,18.3,147.0,102.87,84.06
2018,11,2,9,30,18.0,159.0,2.1,18.4,167.0,114.82,94.04
2018,11,2,9,45,9.5,150.0,2.05,18.55,154.5,109.75,89.41
2018,11,2,10,0,1.0,141.0,2.0,18.7,142.0,104.23,84.47
2018,11,2,10,15,0.5,142.0,2.05,18.75,142.5,105.26,85.17
2018,11,2,10,30,0.0,143.0,2.1,18.8,143.0,106.36,82.09
2018,11,2,10,45,7.0,173.5,2.15,18.85,177.5,128.49,99.62
2018,11,2,11,0,14.0,204.0,2.2,18.9,212.0,151.78,117.85
2018,11,2,11,15,36.5,228.5,2.3,18.95,251.0,172.82,133.64
2018,11,2,11,30,59.0,253.0,2.4,19.0,290.0,201.09,155.49
2018,11,2,11,45,47.0,229.0,2.45,19.05,258.5,187.68,145.54
2018,11,2,12,0,35.0,205.0,2.5,19.1,227.0,171.14,133.0
2018,11,2,12,15,21.5,197.0,2.6,19.2,210.5,160.52,124.93
2018,11,2,12,30,8.0,189.0,2.7,19.3,194.0,150.02,116.72
2018,11,2,12,45,12.5,193.5,2.8,19.35,201.0,157.4,122.81
2018,11,2,13,0,17.0,198.0,2.9,19.4,208.0,165.41,129.44
2018,11,2,13,15,8.5,153.0,2.95,19.45,158.0,125.13,97.08
2018,11,2,13,30,0.0,108.0,3.0,19.5,108.0,83.73,63.43
2018,11,2,13,45,0.0,86.0,3.05,19.55,86.0,66.18,49.16
2018,11,2,14,0,0.0,64.0,3.1,19.6,64.0,49.12,35.18
2018,11,2,14,15,0.0,55.5,3.05,19.55,55.5,42.54,29.82
2018,11,2,14,30,0.0,47.0,3.0,19.5,47.0,35.98,24.44
2018,11,2,14,45,0.0,48.5,2.95,19.45,48.5,37.11,25.47
2018,11,2,15,0,0.0,50.0,2.9,19.4,50.0,38.26,26.5
2018,11,2,15,15,0.0,46.5,2.7,19.25,46.5,35.55,24.31
2018,11,2,15,30,0.0,43.0,2.5,19.1,43.0,32.85,22.1
2018,11,2,15,45,0.0,28.0,2.3,18.95,28.0,21.33,12.4
2018,11,2,16,0,0.0,13.0,2.1,18.8,13.0,9.87,2.69
2018,11,2,16,15,0.0,10.0,1.95,18.6,10.0,7.58,0.72
2018,11,2,16,30,0.0,7.0,1.8,18.4,7.0,5.3,0.0
2018,11,2,16,45,0.0,5.0,1.65,18.2,5.0,3.78,0.0
2018,11,2,17,0,0.0,3.0,1.5,18.0,3.0,2.27,0.0
2018,11,2,17,15,0.0,1.5,1.4,17.8,1.5,1.18,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,3,6,45,106.5,10.5,1.45,5.6,15.0,8.26,0.0
2018,11,3,7,0,213.0,21.0,1.5,5.7,30.0,17.54,0.0
2018,11,3,7,15,361.5,30.5,1.6,6.25,70.5,25.42,15.36
2018,11,3,7,30,510.0,40.0,1.7,6.8,111.0,33.56,24.38
2018,11,3,7,45,591.5,46.0,1.85,7.3,159.0,38.66,29.5
2018,11,3,8,0,673.0,52.0,2.0,7.8,207.0,47.58,37.85
2018,11,3,8,15,722.0,56.5,2.05,8.3,255.5,51.7,41.66
2018,11,3,8,30,771.0,61.0,2.1,8.8,304.0,55.87,45.38
2018,11,3,8,45,804.5,64.0,2.2,9.3,349.5,58.67,47.77
2018,11,3,9,0,838.0,67.0,2.3,9.8,395.0,61.49,50.11
2018,11,3,9,15,859.0,69.5,2.3,10.2,435.5,63.72,51.9
2018,11,3,9,30,880.0,72.0,2.3,10.6,476.0,65.93,53.66
2018,11,3,9,45,893.5,73.5,2.3,11.0,510.0,74.15,60.75
2018,11,3,10,0,907.0,75.0,2.3,11.4,544.0,75.9,62.06
2018,11,3,10,15,918.5,75.5,2.35,11.75,572.0,76.88,62.71
2018,11,3,10,30,930.0,76.0,2.4,12.1,600.0,90.28,60.92
2018,11,3,10,45,938.0,77.0,2.4,12.45,621.0,149.77,84.86
2018,11,3,11,0,946.0,78.0,2.4,12.8,642.0,209.45,126.64
2018,11,3,11,15,950.5,78.0,2.4,13.05,655.0,267.61,175.68
2018,11,3,11,30,955.0,78.0,2.4,13.3,668.0,325.04,227.48
2018,11,3,11,45,957.5,78.0,2.35,13.55,673.0,380.85,278.68
2018,11,3,12,0,960.0,78.0,2.3,13.8,678.0,435.24,328.12
2018,11,3,12,15,959.5,77.5,2.2,14.0,674.5,486.28,373.72
2018,11,3,12,30,959.0,77.0,2.1,14.2,671.0,535.14,416.21
2018,11,3,12,45,954.5,76.5,2.0,14.35,658.5,579.54,454.04
2018,11,3,13,0,950.0,76.0,1.9,14.5,646.0,621.04,488.45
2018,11,3,13,15,943.0,75.0,1.8,14.6,626.0,657.48,518.15
2018,11,3,13,30,936.0,74.0,1.7,14.7,606.0,690.54,544.53
2018,11,3,13,45,926.0,72.5,1.55,14.75,578.5,717.56,565.51
2018,11,3,14,0,916.0,71.0,1.4,14.8,551.0,740.84,582.41
2018,11,3,14,15,900.5,69.0,1.35,14.75,516.5,755.72,593.53
2018,11,3,14,30,885.0,67.0,1.3,14.7,482.0,766.58,601.92
2018,11,3,14,45,866.0,64.5,1.2,14.65,442.5,770.15,604.61
2018,11,3,15,0,847.0,62.0,1.1,14.6,403.0,769.78,604.51
2018,11,3,15,15,817.0,59.0,0.95,14.4,358.0,764.31,600.26
2018,11,3,15,30,787.0,56.0,0.8,14.2,313.0,746.75,586.99
2018,11,3,15,45,743.5,52.5,0.7,14.0,266.0,713.65,562.64
2018,11,3,16,0,700.0,49.0,0.6,13.8,219.0,677.01,534.48
2018,11,3,16,15,631.5,43.5,0.6,13.25,171.5,614.02,486.86
2018,11,3,16,30,563.0,38.0,0.6,12.7,124.0,548.27,433.55
2018,11,3,16,45,432.5,30.0,0.65,12.2,82.0,440.4,338.91
2018,11,3,17,0,302.0,22.0,0.7,11.7,40.0,304.12,77.49
2018,11,3,17,15,151.0,11.0,0.75,11.35,20.0,126.52,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.45,2.95,14.5,7.47,0.0
2018,11,4,7,0,232.0,19.0,1.5,3.2,29.0,14.95,0.0
2018,11,4,7,15,381.5,27.5,1.6,3.8,68.5,22.99,13.17
2018,11,4,7,30,531.0,36.0,1.7,4.4,108.0,33.06,24.12
2018,11,4,7,45,606.5,42.0,1.8,5.0,155.0,38.63,29.72
2018,11,4,8,0,682.0,48.0,1.9,5.6,202.0,44.31,35.18
2018,11,4,8,15,728.0,51.5,1.95,6.45,249.0,47.71,38.31
2018,11,4,8,30,774.0,55.0,2.0,7.3,296.0,51.17,41.37
2018,11,4,8,45,802.5,58.5,2.0,8.15,340.0,54.41,44.13
2018,11,4,9,0,831.0,62.0,2.0,9.0,384.0,57.62,46.79
2018,11,4,9,15,852.0,64.0,2.1,9.8,424.0,65.58,53.67
2018,11,4,9,30,873.0,66.0,2.2,10.6,464.0,68.04,55.56
2018,11,4,9,45,888.0,68.0,2.3,11.35,498.5,70.29,57.26
2018,11,4,10,0,903.0,70.0,2.4,12.1,533.0,72.45,58.86
2018,11,4,10,15,913.0,71.0,2.35,12.65,560.5,73.74,59.76
2018,11,4,10,30,923.0,72.0,2.3,13.2,588.0,85.43,58.05
2018,11,4,10,45,929.0,73.0,2.25,13.7,608.0,144.1,80.62
2018,11,4,11,0,935.0,74.0,2.2,14.2,628.0,202.74,121.04
2018,11,4,11,15,937.0,75.0,2.15,14.55,640.0,260.29,169.13
2018,11,4,11,30,939.0,76.0,2.1,14.9,652.0,316.89,219.75
2018,11,4,11,45,861.5,99.0,2.1,15.2,630.5,362.37,264.48
2018,11,4,12,0,784.0,122.0,2.1,15.5,609.0,402.56,303.44
2018,11,4,12,15,596.5,168.0,2.05,15.75,537.5,404.6,312.28
2018,11,4,12,30,409.0,214.0,2.0,16.0,466.0,384.79,301.41
2018,11,4,12,45,509.0,185.0,2.0,16.2,492.5,439.15,345.81
2018,11,4,13,0,609.0,156.0,2.0,16.4,519.0,505.21,398.62
2018,11,4,13,15,621.0,151.0,2.0,16.5,511.0,539.43,426.66
2018,11,4,13,30,633.0,146.0,2.0,16.6,503.0,572.32,453.51
2018,11,4,13,45,392.0,159.5,2.0,16.7,377.5,442.65,354.88
2018,11,4,14,0,151.0,173.0,2.0,16.8,252.0,272.6,220.14
2018,11,4,14,15,157.5,165.5,2.0,16.75,243.0,278.37,226.46
2018,11,4,14,30,164.0,158.0,2.0,16.7,234.0,283.87,231.9
2018,11,4,14,45,106.0,143.0,2.0,16.65,190.5,230.26,188.08
2018,11,4,15,0,48.0,128.0,2.0,16.6,147.0,157.61,127.78
2018,11,4,15,15,26.5,107.0,1.9,16.3,117.5,121.08,97.4
2018,11,4,15,30,5.0,86.0,1.8,16.0,88.0,74.41,57.77
2018,11,4,15,45,40.0,83.5,1.65,15.75,93.5,113.67,92.29
2018,11,4,16,0,75.0,81.0,1.5,15.5,99.0,162.35,133.75
2018,11,4,16,15,71.5,62.5,1.4,14.85,76.5,140.16,114.62
2018,11,4,16,30,68.0,44.0,1.3,14.2,54.0,116.12,93.39
2018,11,4,16,45,41.5,28.5,1.2,13.6,34.0,76.74,56.94
2018,11,4,17,0,15.0,13.0,1.1,13.0,14.0,29.52,0.0
2018,11,4,17,15,7.5,6.5,1.15,12.9,7.0,10.95,0.0
2018,11,4,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.65,10.45,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.6,10.4,9.0,7.08,0.0
2018,11,5,7,15,6.5,18.0,1.6,10.6,18.0,14.18,5.42
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,20.6,12.47
2018,11,5,7,45,0.0,38.0,1.65,11.0,38.0,29.05,20.4
2018,11,5,8,0,0.0,49.0,1.7,11.2,49.0,37.48,28.22
2018,11,5,8,15,0.0,57.0,1.7,11.6,57.0,43.59,33.82
2018,11,5,8,30,0.0,65.0,1.7,12.0,65.0,49.67,39.25
2018,11,5,8,45,0.0,72.0,1.7,12.35,72.0,54.99,43.92
2018,11,5,9,0,0.0,79.0,1.7,12.7,79.0,60.28,48.49
2018,11,5,9,15,0.0,86.5,1.6,13.15,86.5,65.88,53.24
2018,11,5,9,30,0.0,94.0,1.5,13.6,94.0,71.44,57.91
2018,11,5,9,45,0.0,108.5,1.45,14.05,108.5,81.79,66.73
2018,11,5,10,0,0.0,123.0,1.4,14.5,123.0,92.0,75.34
2018,11,5,10,15,3.5,147.5,1.3,15.0,149.5,108.76,89.49
2018,11,5,10,30,7.0,172.0,1.2,15.5,176.0,125.3,98.61
2018,11,5,10,45,9.0,185.0,1.15,15.95,190.0,135.88,106.57
2018,11,5,11,0,11.0,198.0,1.1,16.4,204.0,146.91,114.97
2018,11,5,11,15,9.0,186.5,0.95,16.75,191.5,140.76,109.77
2018,11,5,11,30,7.0,175.0,0.8,17.1,179.0,133.71,103.97
2018,11,5,11,45,3.5,150.0,0.7,17.4,152.0,115.46,89.24
2018,11,5,12,0,0.0,125.0,0.6,17.7,125.0,95.99,73.48
2018,11,5,12,15,0.0,126.0,0.55,17.9,126.0,96.99,74.28
2018,11,5,12,30,0.0,127.0,0.5,18.1,127.0,98.0,75.05
2018,11,5,12,45,2.0,144.0,0.45,18.25,145.0,112.67,86.9
2018,11,5,13,0,4.0,161.0,0.4,18.4,163.0,128.03,99.21
2018,11,5,13,15,4.0,167.0,0.45,18.5,169.0,133.96,104.02
2018,11,5,13,30,4.0,173.0,0.5,18.6,175.0,140.27,109.2
2018,11,5,13,45,4.0,166.5,0.55,18.65,168.5,136.17,106.1
2018,11,5,14,0,4.0,160.0,0.6,18.7,162.0,132.08,103.04
2018,11,5,14,15,3.5,148.5,0.65,18.65,150.0,123.1,96.06
2018,11,5,14,30,3.0,137.0,0.7,18.6,138.0,113.96,88.92
2018,11,5,14,45,1.5,113.5,0.8,18.5,114.0,92.64,71.69
2018,11,5,15,0,0.0,90.0,0.9,18.4,90.0,71.03,54.0
2018,11,5,15,15,0.0,79.0,0.85,18.2,79.0,61.94,46.61
2018,11,5,15,30,0.0,68.0,0.8,18.0,68.0,52.77,39.03
2018,11,5,15,45,0.0,56.5,0.8,17.85,56.5,43.28,31.06
2018,11,5,16,0,0.0,45.0,0.8,17.7,45.0,34.41,23.52
2018,11,5,16,15,78.0,36.0,0.7,17.25,47.5,119.15,96.79
2018,11,5,16,30,156.0,27.0,0.6,16.8,50.0,192.59,156.26
2018,11,5,16,45,94.0,18.5,0.55,16.35,31.0,132.88,100.15
2018,11,5,17,0,32.0,10.0,0.5,15.9,12.0,45.82,0.0
2018,11,5,17,15,16.0,5.0,0.5,15.7,6.0,16.33,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.15,15.8,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.2,16.0,7.0,5.51,0.0
2018,11,6,7,15,5.0,13.5,2.3,16.3,13.5,10.61,2.21
2018,11,6,7,30,0.0,20.0,2.4,16.6,20.0,15.22,7.41
2018,11,6,7,45,0.0,27.5,2.5,16.95,27.5,20.96,12.72
2018,11,6,8,0,0.0,35.0,2.6,17.3,35.0,26.71,17.96
2018,11,6,8,15,0.0,33.0,2.75,17.8,33.0,25.16,16.65
2018,11,6,8,30,0.0,31.0,2.9,18.3,31.0,23.63,15.28
2018,11,6,8,45,0.0,29.5,3.0,18.8,29.5,22.49,14.22
2018,11,6,9,0,0.0,28.0,3.1,19.3,28.0,21.35,13.15
2018,11,6,9,15,0.0,25.5,3.3,19.8,25.5,19.45,11.41
2018,11,6,9,30,0.0,23.0,3.5,20.3,23.0,17.55,9.68
2018,11,6,9,45,0.0,29.5,3.7,20.8,29.5,22.54,13.95
2018,11,6,10,0,0.0,36.0,3.9,21.3,36.0,27.54,18.19
2018,11,6,10,15,0.0,40.0,3.95,21.6,40.0,30.62,20.78
2018,11,6,10,30,0.0,44.0,4.0,21.9,44.0,33.71,23.36
2018,11,6,10,45,0.0,56.0,4.05,22.2,56.0,42.98,29.65
2018,11,6,11,0,0.0,68.0,4.1,22.5,68.0,52.26,37.14
2018,11,6,11,15,0.0,73.5,4.05,22.65,73.5,56.53,40.54
2018,11,6,11,30,0.0,79.0,4.0,22.8,79.0,60.8,43.95
2018,11,6,11,45,5.0,125.0,3.95,22.9,128.0,97.31,73.24
2018,11,6,12,0,10.0,171.0,3.9,23.0,177.0,134.29,102.69
2018,11,6,12,15,7.0,149.5,3.75,22.95,153.5,117.9,89.71
2018,11,6,12,30,4.0,128.0,3.6,22.9,130.0,100.65,76.0
2018,11,6,12,45,2.5,108.5,3.45,22.9,110.0,85.05,63.53
2018,11,6,13,0,1.0,89.0,3.3,22.9,90.0,69.1,50.71
2018,11,6,13,15,4.5,129.5,3.1,22.65,132.0,103.6,78.76
2018,11,6,13,30,8.0,170.0,2.9,22.4,174.0,140.32,108.46
2018,11,6,13,45,15.5,164.5,2.75,22.2,172.5,142.21,110.39
2018,11,6,14,0,23.0,159.0,2.6,22.0,171.0,154.59,120.85
2018,11,6,14,15,177.0,157.5,2.4,21.7,239.0,283.53,227.65
2018,11,6,14,30,331.0,156.0,2.2,21.4,307.0,423.25,339.56
2018,11,6,14,45,173.0,119.0,2.0,21.1,197.5,270.84,218.57
2018,11,6,15,0,15.0,82.0,1.8,20.8,88.0,82.6,63.4
2018,11,6,15,15,7.5,70.5,1.6,20.45,73.5,60.29,45.09
2018,11,6,15,30,0.0,59.0,1.4,20.1,59.0,45.2,32.35
2018,11,6,15,45,0.0,53.0,1.2,19.75,53.0,40.57,28.53
2018,11,6,16,0,0.0,47.0,1.0,19.4,47.0,35.96,24.61
2018,11,6,16,15,0.0,35.5,0.9,18.85,35.5,27.11,17.06
2018,11,6,16,30,0.0,24.0,0.8,18.3,24.0,18.28,9.46
2018,11,6,16,45,10.0,16.0,0.75,17.75,16.5,20.57,10.66
2018,11,6,17,0,20.0,8.0,0.7,17.2,9.0,31.86,0.0
2018,11,6,17,15,10.0,4.0,0.75,16.7,4.5,10.87,0.0
2018,11,6,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.4,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.6,21.0,11.8,0.0
2018,11,7,7,15,337.5,24.5,0.8,8.45,58.5,20.39,9.34
2018,11,7,7,30,498.0,34.0,0.9,9.3,96.0,31.15,21.74
2018,11,7,7,45,577.0,39.5,1.0,10.15,141.0,36.28,26.9
2018,11,7,8,0,656.0,45.0,1.1,11.0,186.0,41.56,31.89
2018,11,7,8,15,704.0,49.0,1.05,11.65,232.0,45.39,35.42
2018,11,7,8,30,752.0,53.0,1.0,12.3,278.0,49.27,38.86
2018,11,7,8,45,783.5,55.5,0.95,12.95,321.5,51.79,40.98
2018,11,7,9,0,815.0,58.0,0.9,13.6,365.0,54.33,43.05
2018,11,7,9,15,837.0,60.5,1.0,14.4,404.5,62.62,50.14
2018,11,7,9,30,859.0,63.0,1.1,15.2,444.0,65.47,52.34
2018,11,7,9,45,873.5,64.0,1.15,16.0,477.0,67.04,53.42
2018,11,7,10,0,888.0,65.0,1.2,16.8,510.0,68.54,54.43
2018,11,7,10,15,898.0,66.5,1.1,17.25,537.0,70.2,55.65
2018,11,7,10,30,908.0,68.0,1.0,17.7,564.0,76.3,60.69
2018,11,7,10,45,915.0,69.0,0.9,18.15,584.5,133.8,72.85
2018,11,7,11,0,922.0,70.0,0.8,18.6,605.0,191.39,110.23
2018,11,7,11,15,926.0,70.5,0.7,18.95,617.5,247.86,155.32
2018,11,7,11,30,930.0,71.0,0.6,19.3,630.0,303.62,203.07
2018,11,7,11,45,932.0,71.0,0.5,19.65,634.5,357.38,249.82
2018,11,7,12,0,934.0,71.0,0.4,20.0,639.0,409.72,294.57
2018,11,7,12,15,933.0,70.5,0.5,20.15,635.5,458.75,337.17
2018,11,7,12,30,932.0,70.0,0.6,20.3,632.0,505.61,377.15
2018,11,7,12,45,928.5,70.0,0.65,20.5,621.0,549.34,413.35
2018,11,7,13,0,925.0,70.0,0.7,20.7,610.0,590.37,446.63
2018,11,7,13,15,917.0,69.5,0.8,20.65,590.5,625.39,475.84
2018,11,7,13,30,909.0,69.0,0.9,20.6,571.0,657.08,502.22
2018,11,7,13,45,898.0,67.5,1.0,20.6,544.0,682.28,523.58
2018,11,7,14,0,887.0,66.0,1.1,20.6,517.0,703.79,541.84
2018,11,7,14,15,870.0,64.5,1.1,20.45,483.5,717.26,552.43
2018,11,7,14,30,853.0,63.0,1.1,20.3,450.0,726.81,560.46
2018,11,7,14,45,830.0,61.5,1.1,20.2,411.5,727.94,562.56
2018,11,7,15,0,807.0,60.0,1.1,20.1,373.0,733.12,567.59
2018,11,7,15,15,773.5,57.5,0.95,19.85,329.5,717.18,556.03
2018,11,7,15,30,740.0,55.0,0.8,19.6,286.0,697.38,541.42
2018,11,7,15,45,497.0,68.0,0.7,19.35,212.5,528.91,418.84
2018,11,7,16,0,254.0,81.0,0.6,19.1,139.0,326.97,263.54
2018,11,7,16,15,178.5,66.0,0.6,18.8,102.0,251.77,203.1
2018,11,7,16,30,103.0,51.0,0.6,18.5,65.0,160.55,126.98
2018,11,7,16,45,66.5,33.0,0.55,18.25,40.5,110.82,79.88
2018,11,7,17,0,30.0,15.0,0.5,18.0,16.0,46.01,0.0
2018,11,7,17,15,15.0,7.5,0.55,17.7,8.0,17.45,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,6,45,32.0,6.0,2.2,10.75,7.0,0.0,0.0
2018,11,8,7,0,64.0,12.0,2.2,10.7,14.0,9.44,0.0
2018,11,8,7,15,130.5,27.0,2.25,10.85,40.0,20.35,8.4
2018,11,8,7,30,197.0,42.0,2.3,11.0,66.0,31.44,21.68
2018,11,8,7,45,254.5,56.0,2.35,11.1,101.0,41.65,31.48
2018,11,8,8,0,312.0,70.0,2.4,11.2,136.0,51.7,40.89
2018,11,8,8,15,354.5,82.5,2.5,11.5,174.0,60.44,48.91
2018,11,8,8,30,397.0,95.0,2.6,11.8,212.0,69.02,56.62
2018,11,8,8,45,369.5,115.5,2.7,12.15,237.5,81.6,67.72
2018,11,8,9,0,342.0,136.0,2.8,12.5,263.0,95.45,79.79
2018,11,8,9,15,371.0,147.0,2.8,12.8,298.5,100.18,83.69
2018,11,8,9,30,400.0,158.0,2.8,13.1,334.0,106.64,89.07
2018,11,8,9,45,391.5,174.0,2.85,13.45,357.0,115.26,96.26
2018,11,8,10,0,383.0,190.0,2.9,13.8,380.0,127.38,106.45
2018,11,8,10,15,402.5,197.0,2.85,14.05,406.5,127.15,105.92
2018,11,8,10,30,422.0,204.0,2.8,14.3,433.0,132.24,110.03
2018,11,8,10,45,553.0,172.0,2.8,14.6,483.5,156.56,105.8
2018,11,8,11,0,684.0,140.0,2.8,14.9,534.0,194.27,125.33
2018,11,8,11,15,774.5,114.0,2.7,15.1,569.0,243.54,161.95
2018,11,8,11,30,865.0,88.0,2.6,15.3,604.0,297.81,206.52
2018,11,8,11,45,865.5,88.5,2.55,15.55,608.0,348.45,252.9
2018,11,8,12,0,866.0,89.0,2.5,15.8,612.0,397.66,297.81
2018,11,8,12,15,865.5,88.5,2.5,15.9,609.0,444.0,339.85
2018,11,8,12,30,865.0,88.0,2.5,16.0,606.0,488.39,379.35
2018,11,8,12,45,861.5,86.5,2.45,16.05,594.5,528.2,414.29
2018,11,8,13,0,858.0,85.0,2.4,16.1,583.0,565.41,446.3
2018,11,8,13,15,638.5,142.0,2.35,16.1,506.0,533.92,424.15
2018,11,8,13,30,419.0,199.0,2.3,16.1,429.0,472.14,377.33
2018,11,8,13,45,268.0,198.0,2.2,16.1,342.5,378.04,304.74
2018,11,8,14,0,117.0,197.0,2.1,16.1,256.0,272.08,219.82
2018,11,8,14,15,71.0,172.0,1.95,15.85,207.0,206.57,167.33
2018,11,8,14,30,25.0,147.0,1.8,15.6,158.0,151.71,121.97
2018,11,8,14,45,41.5,150.5,1.7,15.4,167.0,173.09,140.62
2018,11,8,15,0,58.0,154.0,1.6,15.2,176.0,197.2,161.3
2018,11,8,15,15,44.0,132.5,1.5,14.8,148.0,167.3,136.75
2018,11,8,15,30,30.0,111.0,1.4,14.4,120.0,136.05,110.76
2018,11,8,15,45,47.5,95.0,1.3,14.0,107.0,136.82,112.28
2018,11,8,16,0,65.0,79.0,1.2,13.6,94.0,152.7,125.88
2018,11,8,16,15,54.5,60.5,1.2,13.35,71.0,124.98,101.59
2018,11,8,16,30,44.0,42.0,1.2,13.1,48.0,95.42,75.21
2018,11,8,16,45,41.0,27.0,1.15,12.8,31.0,76.55,54.09
2018,11,8,17,0,38.0,12.0,1.1,12.5,14.0,39.08,0.0
2018,11,8,17,15,19.0,6.0,1.15,12.4,7.0,4.72,0.0
2018,11,8,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,6,45,0.0,0.5,1.7,7.6,0.5,0.0,0.0
2018,11,9,7,0,0.0,1.0,1.7,7.6,1.0,0.79,0.0
2018,11,9,7,15,46.0,8.0,1.7,7.85,13.5,6.14,0.0
2018,11,9,7,30,92.0,15.0,1.7,8.1,26.0,11.5,4.44
2018,11,9,7,45,145.0,20.0,1.75,8.3,46.0,15.41,8.26
2018,11,9,8,0,198.0,25.0,1.8,8.5,66.0,19.33,11.99
2018,11,9,8,15,99.0,20.5,1.7,8.8,41.0,15.39,8.46
2018,11,9,8,30,0.0,16.0,1.6,9.1,16.0,12.16,5.51
2018,11,9,8,45,0.0,31.5,1.55,9.4,31.5,24.02,16.34
2018,11,9,9,0,0.0,47.0,1.5,9.7,47.0,35.93,27.12
2018,11,9,9,15,0.0,39.0,1.55,10.0,39.0,29.79,21.45
2018,11,9,9,30,0.0,31.0,1.6,10.3,31.0,23.67,15.83
2018,11,9,9,45,0.0,40.5,1.6,10.55,40.5,30.97,22.35
2018,11,9,10,0,0.0,50.0,1.6,10.8,50.0,38.3,28.84
2018,11,9,10,15,0.0,41.5,1.6,10.95,41.5,31.77,22.91
2018,11,9,10,30,0.0,33.0,1.6,11.1,33.0,25.25,17.02
2018,11,9,10,45,0.0,33.0,1.6,11.25,33.0,25.26,16.04
2018,11,9,11,0,0.0,33.0,1.6,11.4,33.0,25.27,16.01
2018,11,9,11,15,0.0,45.0,1.55,11.55,45.0,34.51,23.86
2018,11,9,11,30,0.0,57.0,1.5,11.7,57.0,43.77,31.68
2018,11,9,11,45,0.0,49.5,1.45,11.8,49.5,37.99,26.74
2018,11,9,12,0,0.0,42.0,1.4,11.9,42.0,32.21,21.83
2018,11,9,12,15,0.0,49.0,1.4,12.0,49.0,37.6,26.4
2018,11,9,12,30,0.0,56.0,1.4,12.1,56.0,43.0,30.97
2018,11,9,12,45,0.0,49.0,1.45,12.2,49.0,37.59,26.39
2018,11,9,13,0,0.0,42.0,1.5,12.3,42.0,32.19,21.82
2018,11,9,13,15,1.0,54.0,1.55,12.35,54.5,42.02,30.21
2018,11,9,13,30,2.0,66.0,1.6,12.4,67.0,51.93,38.68
2018,11,9,13,45,1.0,62.0,1.65,12.5,62.5,48.24,35.57
2018,11,9,14,0,0.0,58.0,1.7,12.6,58.0,44.47,32.4
2018,11,9,14,15,0.0,59.5,1.75,12.55,59.5,45.61,33.45
2018,11,9,14,30,0.0,61.0,1.8,12.5,61.0,46.76,34.52
2018,11,9,14,45,0.0,70.5,1.85,12.45,70.5,54.09,40.88
2018,11,9,15,0,0.0,80.0,1.9,12.4,80.0,62.27,47.97
2018,11,9,15,15,0.0,64.5,1.9,12.25,64.5,49.45,37.08
2018,11,9,15,30,0.0,49.0,1.9,12.1,49.0,37.47,26.83
2018,11,9,15,45,0.0,45.5,1.85,11.95,45.5,34.78,24.5
2018,11,9,16,0,0.0,42.0,1.8,11.8,42.0,32.1,22.09
2018,11,9,16,15,0.0,32.5,1.65,11.6,32.5,24.8,15.62
2018,11,9,16,30,0.0,23.0,1.5,11.4,23.0,17.52,9.1
2018,11,9,16,45,2.0,15.0,1.4,11.2,15.0,12.99,4.27
2018,11,9,17,0,4.0,7.0,1.3,11.0,7.0,8.62,0.0
2018,11,9,17,15,2.0,3.5,1.2,10.8,3.5,2.75,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,10,6,45,81.0,7.5,1.9,2.35,9.5,0.0,0.0
2018,11,10,7,0,162.0,15.0,2.0,2.3,19.0,11.8,0.0
2018,11,10,7,15,329.5,25.5,2.2,2.55,56.0,21.35,7.25
2018,11,10,7,30,497.0,36.0,2.4,2.8,93.0,30.39,21.32
2018,11,10,7,45,584.0,42.5,2.6,3.05,139.5,39.01,30.04
2018,11,10,8,0,671.0,49.0,2.8,3.3,186.0,45.11,36.07
2018,11,10,8,15,723.5,53.5,2.85,3.65,234.0,49.3,40.13
2018,11,10,8,30,776.0,58.0,2.9,4.0,282.0,53.55,44.09
2018,11,10,8,45,810.5,61.0,3.0,4.3,327.0,56.41,46.67
2018,11,10,9,0,845.0,64.0,3.1,4.6,372.0,59.3,49.2
2018,11,10,9,15,869.0,66.0,3.05,4.95,413.0,61.27,50.84
2018,11,10,9,30,893.0,68.0,3.0,5.3,454.0,69.26,57.94
2018,11,10,9,45,910.5,69.5,2.95,5.7,489.5,71.28,59.53
2018,11,10,10,0,928.0,71.0,2.9,6.1,525.0,73.2,61.05
2018,11,10,10,15,940.0,72.0,2.9,6.45,553.5,74.59,62.1
2018,11,10,10,30,952.0,73.0,2.9,6.8,582.0,75.9,63.09
2018,11,10,10,45,960.0,73.5,2.85,7.15,603.0,134.11,77.05
2018,11,10,11,0,968.0,74.0,2.8,7.5,624.0,194.0,116.33
2018,11,10,11,15,972.5,74.5,2.8,7.8,637.0,253.1,165.58
2018,11,10,11,30,977.0,75.0,2.8,8.1,650.0,311.48,218.74
2018,11,10,11,45,979.0,75.0,2.8,8.35,655.0,367.72,271.6
2018,11,10,12,0,981.0,75.0,2.8,8.6,660.0,422.47,322.96
2018,11,10,12,15,980.5,74.5,2.8,8.75,656.5,474.04,370.96
