Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,12,30,980.0,74.0,2.8,8.9,653.0,523.41,415.99
2018,11,10,12,45,976.5,73.5,2.8,9.05,641.5,568.88,456.75
2018,11,10,13,0,973.0,73.0,2.8,9.2,630.0,611.51,494.2
2018,11,10,13,15,966.5,72.5,2.8,9.2,610.5,649.41,527.35
2018,11,10,13,30,960.0,72.0,2.8,9.2,591.0,683.97,557.23
2018,11,10,13,45,950.5,70.0,2.8,9.25,563.5,711.49,581.15
2018,11,10,14,0,941.0,68.0,2.8,9.3,536.0,735.23,601.83
2018,11,10,14,15,927.0,66.0,2.75,9.15,502.0,751.96,615.54
2018,11,10,14,30,913.0,64.0,2.7,9.0,468.0,764.7,626.3
2018,11,10,14,45,892.5,61.5,2.65,8.85,428.0,767.95,629.98
2018,11,10,15,0,872.0,59.0,2.6,8.7,388.0,767.18,630.62
2018,11,10,15,15,842.5,56.5,2.45,8.3,344.0,763.27,628.55
2018,11,10,15,30,813.0,54.0,2.3,7.9,300.0,747.61,616.99
2018,11,10,15,45,767.5,50.0,2.15,7.5,252.0,713.32,590.2
2018,11,10,16,0,722.0,46.0,2.0,7.1,204.0,675.37,558.83
2018,11,10,16,15,645.5,40.5,1.8,6.2,156.5,607.32,502.04
2018,11,10,16,30,569.0,35.0,1.6,5.3,109.0,536.08,437.89
2018,11,10,16,45,410.0,26.5,1.4,4.45,68.5,393.49,288.37
2018,11,10,17,0,251.0,18.0,1.2,3.6,28.0,208.6,0.0
2018,11,10,17,15,125.5,9.0,1.2,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.0,-4.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,11,11,6,45,82.0,7.5,1.15,-4.6,9.0,0.0,0.0
2018,11,11,7,0,164.0,15.0,1.2,-4.4,18.0,11.8,0.0
2018,11,11,7,15,333.5,24.5,1.35,-3.7,54.0,20.54,5.47
2018,11,11,7,30,503.0,34.0,1.5,-3.0,90.0,28.77,20.29
2018,11,11,7,45,590.5,40.5,1.6,-2.35,136.5,37.31,29.1
2018,11,11,8,0,678.0,47.0,1.7,-1.7,183.0,43.46,35.25
2018,11,11,8,15,730.0,51.0,1.75,-0.85,230.5,47.29,38.97
2018,11,11,8,30,782.0,55.0,1.8,0.0,278.0,51.2,42.6
2018,11,11,8,45,815.0,58.5,1.85,0.85,323.0,54.51,45.54
2018,11,11,9,0,848.0,62.0,1.9,1.7,368.0,57.81,48.39
2018,11,11,9,15,867.0,64.5,1.8,2.4,407.0,60.11,50.29
2018,11,11,9,30,886.0,67.0,1.7,3.1,446.0,68.37,57.62
2018,11,11,9,45,902.0,69.0,1.65,3.75,481.0,70.69,59.46
2018,11,11,10,0,918.0,71.0,1.6,4.4,516.0,72.91,61.2
2018,11,11,10,15,929.5,72.0,1.45,4.9,544.0,74.29,62.2
2018,11,11,10,30,941.0,73.0,1.3,5.4,572.0,75.58,63.14
2018,11,11,10,45,946.5,73.5,1.2,5.9,591.5,130.77,75.64
2018,11,11,11,0,952.0,74.0,1.1,6.4,611.0,189.44,113.36
2018,11,11,11,15,955.0,74.5,1.0,6.75,623.0,247.26,160.81
2018,11,11,11,30,958.0,75.0,0.9,7.1,635.0,304.21,211.73
2018,11,11,11,45,959.5,75.5,0.8,7.45,640.0,359.61,262.36
2018,11,11,12,0,961.0,76.0,0.7,7.8,645.0,413.54,311.07
2018,11,11,12,15,957.5,76.0,0.65,8.0,640.5,463.31,355.7
2018,11,11,12,30,954.0,76.0,0.6,8.2,636.0,510.67,396.98
2018,11,11,12,45,949.0,75.5,0.5,8.4,624.0,554.23,433.44
2018,11,11,13,0,944.0,75.0,0.4,8.6,612.0,594.89,466.29
2018,11,11,13,15,937.0,74.0,0.4,8.7,592.5,630.87,495.96
2018,11,11,13,30,930.0,73.0,0.4,8.8,573.0,663.53,522.51
2018,11,11,13,45,918.0,72.0,0.35,8.85,546.0,689.52,543.03
2018,11,11,14,0,906.0,71.0,0.3,8.9,519.0,711.77,560.46
2018,11,11,14,15,889.0,69.0,0.3,8.85,484.5,725.54,571.51
2018,11,11,14,30,872.0,67.0,0.3,8.8,450.0,735.32,579.51
2018,11,11,14,45,850.0,64.5,0.3,8.75,411.0,744.15,586.92
2018,11,11,15,0,828.0,62.0,0.3,8.7,372.0,741.91,586.42
2018,11,11,15,15,795.5,59.5,0.3,8.45,328.5,727.45,577.52
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,708.99,565.3
2018,11,11,15,45,714.0,53.0,0.3,7.95,239.0,671.65,538.27
2018,11,11,16,0,665.0,49.0,0.3,7.7,193.0,630.57,506.79
2018,11,11,16,15,585.0,43.0,0.4,7.15,147.0,558.99,451.42
2018,11,11,16,30,505.0,37.0,0.5,6.6,101.0,496.87,397.77
2018,11,11,16,45,354.0,27.5,0.55,6.05,63.0,361.36,254.66
2018,11,11,17,0,203.0,18.0,0.6,5.5,25.0,170.88,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.15,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.2,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.3,4.0,3.15,0.0
2018,11,12,7,15,0.0,18.0,0.75,1.75,18.0,13.71,0.26
2018,11,12,7,30,0.0,32.0,0.9,2.2,32.0,24.02,15.54
2018,11,12,7,45,4.5,50.5,1.05,2.65,51.5,37.26,28.44
2018,11,12,8,0,9.0,69.0,1.2,3.1,71.0,50.36,40.9
2018,11,12,8,15,7.5,68.5,1.2,3.4,70.5,51.13,41.86
2018,11,12,8,30,6.0,68.0,1.2,3.7,70.0,51.5,42.27
2018,11,12,8,45,3.0,69.0,1.2,4.05,70.0,52.65,43.29
2018,11,12,9,0,0.0,70.0,1.2,4.4,70.0,53.68,44.12
2018,11,12,9,15,0.0,76.5,1.2,4.7,76.5,58.59,48.48
2018,11,12,9,30,0.0,83.0,1.2,5.0,83.0,63.46,52.76
2018,11,12,9,45,0.0,66.0,1.2,5.3,66.0,50.62,40.87
2018,11,12,10,0,0.0,49.0,1.2,5.6,49.0,37.52,28.8
2018,11,12,10,15,0.0,61.5,1.15,5.7,61.5,47.17,37.53
2018,11,12,10,30,0.0,74.0,1.1,5.8,74.0,56.86,46.21
2018,11,12,10,45,0.0,56.5,1.05,5.9,56.5,43.34,32.22
2018,11,12,11,0,0.0,39.0,1.0,6.0,39.0,29.87,20.47
2018,11,12,11,15,0.0,38.5,1.15,5.85,38.5,29.5,20.14
2018,11,12,11,30,0.0,38.0,1.3,5.7,38.0,29.12,19.8
2018,11,12,11,45,0.0,49.5,1.45,5.55,49.5,37.98,27.5
2018,11,12,12,0,0.0,61.0,1.6,5.4,61.0,46.85,35.21
2018,11,12,12,15,0.0,53.0,1.65,5.3,53.0,40.68,29.86
2018,11,12,12,30,0.0,45.0,1.7,5.2,45.0,34.51,24.52
2018,11,12,12,45,0.0,38.0,1.75,5.1,38.0,29.12,19.84
2018,11,12,13,0,0.0,31.0,1.8,5.0,31.0,23.73,15.16
2018,11,12,13,15,0.0,30.0,1.85,5.0,30.0,22.95,14.51
2018,11,12,13,30,0.0,29.0,1.9,5.0,29.0,22.18,13.85
2018,11,12,13,45,0.0,30.5,2.0,5.0,30.5,23.32,14.88
2018,11,12,14,0,0.0,32.0,2.1,5.0,32.0,24.46,15.92
2018,11,12,14,15,0.0,34.0,2.25,4.95,34.0,25.98,17.3
2018,11,12,14,30,0.0,36.0,2.4,4.9,36.0,27.5,18.69
2018,11,12,14,45,0.0,31.5,2.55,4.85,31.5,24.04,15.67
2018,11,12,15,0,0.0,27.0,2.7,4.8,27.0,20.58,12.65
2018,11,12,15,15,0.0,20.5,2.85,4.75,20.5,15.6,8.25
2018,11,12,15,30,0.0,14.0,3.0,4.7,14.0,10.64,3.83
2018,11,12,15,45,0.0,11.5,3.1,4.65,11.5,8.73,2.11
2018,11,12,16,0,0.0,9.0,3.2,4.6,9.0,6.82,0.39
2018,11,12,16,15,0.0,7.5,3.1,4.65,7.5,5.68,0.0
2018,11,12,16,30,0.0,6.0,3.0,4.7,6.0,4.54,0.0
2018,11,12,16,45,0.0,4.0,2.85,4.75,4.0,3.02,0.0
2018,11,12,17,0,0.0,2.0,2.7,4.8,2.0,1.57,0.0
2018,11,12,17,15,0.0,1.0,2.35,4.95,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,0.9,4.75,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,0.9,4.8,1.0,0.79,0.0
2018,11,13,7,15,0.0,3.5,0.95,4.95,3.5,2.64,0.0
2018,11,13,7,30,0.0,6.0,1.0,5.1,6.0,4.54,0.0
2018,11,13,7,45,0.0,7.5,1.05,5.3,7.5,5.68,0.0
2018,11,13,8,0,0.0,9.0,1.1,5.5,9.0,6.82,0.63
2018,11,13,8,15,0.0,18.0,1.2,5.75,18.0,13.68,7.02
2018,11,13,8,30,0.0,27.0,1.3,6.0,27.0,20.56,13.42
2018,11,13,8,45,0.0,44.0,1.35,6.3,44.0,33.62,25.45
2018,11,13,9,0,0.0,61.0,1.4,6.6,61.0,46.74,37.41
2018,11,13,9,15,0.0,69.5,1.35,6.9,69.5,53.32,43.28
2018,11,13,9,30,0.0,78.0,1.3,7.2,78.0,59.88,49.08
2018,11,13,9,45,0.0,91.5,1.25,7.5,91.5,69.67,57.74
2018,11,13,10,0,0.0,105.0,1.2,7.8,105.0,79.33,66.2
2018,11,13,10,15,0.0,92.5,1.15,8.1,92.5,70.77,58.32
2018,11,13,10,30,0.0,80.0,1.1,8.4,80.0,61.5,49.88
2018,11,13,10,45,0.0,77.0,1.05,8.65,77.0,59.19,45.46
2018,11,13,11,0,0.0,74.0,1.0,8.9,74.0,56.88,43.39
2018,11,13,11,15,7.5,131.0,1.05,9.05,135.5,100.69,80.14
2018,11,13,11,30,15.0,188.0,1.1,9.2,197.0,144.28,116.12
2018,11,13,11,45,10.0,177.5,1.1,9.35,183.5,137.23,110.3
2018,11,13,12,0,5.0,167.0,1.1,9.5,170.0,129.17,103.74
2018,11,13,12,15,3.5,153.0,1.1,9.5,155.0,118.95,95.32
2018,11,13,12,30,2.0,139.0,1.1,9.5,140.0,108.17,86.4
2018,11,13,12,45,1.0,117.5,1.1,9.55,118.0,91.3,72.29
2018,11,13,13,0,0.0,96.0,1.1,9.6,96.0,74.01,57.76
2018,11,13,13,15,0.0,79.5,1.1,9.55,79.5,61.13,46.91
2018,11,13,13,30,0.0,63.0,1.1,9.5,63.0,48.35,36.07
2018,11,13,13,45,0.0,58.0,1.1,9.5,58.0,44.48,32.82
2018,11,13,14,0,0.0,53.0,1.1,9.5,53.0,40.61,29.55
2018,11,13,14,15,0.0,60.0,1.1,9.45,60.0,45.99,34.28
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,51.39,39.02
2018,11,13,14,45,0.0,67.5,1.1,9.35,67.5,51.77,39.44
2018,11,13,15,0,0.0,68.0,1.1,9.3,68.0,52.16,39.87
2018,11,13,15,15,0.0,54.0,1.0,9.15,54.0,41.33,30.54
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,30.54,21.17
2018,11,13,15,45,0.0,31.0,0.85,8.85,31.0,23.63,15.1
2018,11,13,16,0,0.0,22.0,0.8,8.7,22.0,16.73,8.99
2018,11,13,16,15,0.0,17.5,0.8,8.45,17.5,13.29,5.87
2018,11,13,16,30,0.0,13.0,0.8,8.2,13.0,9.86,2.69
2018,11,13,16,45,0.0,8.5,0.8,7.95,8.5,6.44,0.0
2018,11,13,17,0,0.0,4.0,0.8,7.7,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,0.9,7.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.0,1.5,1.85,3.75,1.5,0.0,0.0
2018,11,14,7,0,6.0,3.0,1.9,3.7,3.0,2.36,0.0
2018,11,14,7,15,3.0,9.5,1.95,3.8,9.5,7.45,0.0
2018,11,14,7,30,0.0,16.0,2.0,3.9,16.0,12.17,4.84
2018,11,14,7,45,0.0,23.0,2.05,4.0,23.0,17.51,10.26
2018,11,14,8,0,0.0,30.0,2.1,4.1,30.0,22.87,15.44
2018,11,14,8,15,0.0,40.5,2.15,4.25,40.5,30.94,23.06
2018,11,14,8,30,0.0,51.0,2.2,4.4,51.0,39.03,30.62
2018,11,14,8,45,0.5,75.0,2.25,4.6,75.0,56.68,46.9
2018,11,14,9,0,1.0,99.0,2.3,4.8,99.0,73.44,62.17
2018,11,14,9,15,0.5,84.5,2.35,4.95,84.5,64.14,53.5
2018,11,14,9,30,0.0,70.0,2.4,5.1,70.0,53.71,43.83
2018,11,14,9,45,0.0,77.5,2.4,5.25,77.5,59.53,49.02
2018,11,14,10,0,0.0,85.0,2.4,5.4,85.0,65.24,54.08
2018,11,14,10,15,0.0,93.0,2.4,5.5,93.0,71.1,59.25
2018,11,14,10,30,0.0,101.0,2.4,5.6,101.0,76.91,64.37
2018,11,14,10,45,0.0,97.0,2.4,5.75,97.0,74.26,59.0
2018,11,14,11,0,0.0,93.0,2.4,5.9,93.0,71.47,56.49
2018,11,14,11,15,2.0,117.0,2.35,6.0,118.0,89.51,71.82
2018,11,14,11,30,4.0,141.0,2.3,6.1,143.0,107.91,87.37
2018,11,14,11,45,2.5,143.5,2.25,6.2,145.0,110.04,89.15
2018,11,14,12,0,1.0,146.0,2.2,6.3,147.0,112.02,90.84
2018,11,14,12,15,0.5,130.5,2.2,6.4,131.0,100.54,81.06
2018,11,14,12,30,0.0,115.0,2.2,6.5,115.0,88.66,70.94
2018,11,14,12,45,0.0,114.5,2.15,6.6,114.5,88.45,70.79
2018,11,14,13,0,0.0,114.0,2.1,6.7,114.0,88.25,70.66
2018,11,14,13,15,0.0,109.0,2.1,6.7,109.0,84.46,67.49
2018,11,14,13,30,0.0,104.0,2.1,6.7,104.0,80.62,64.29
2018,11,14,13,45,0.0,104.5,2.1,6.7,104.5,81.26,64.95
2018,11,14,14,0,0.0,105.0,2.1,6.7,105.0,82.03,65.73
2018,11,14,14,15,0.0,97.5,2.05,6.6,97.5,76.1,60.77
2018,11,14,14,30,0.0,90.0,2.0,6.5,90.0,70.12,55.75
2018,11,14,14,45,2.0,89.0,1.95,6.35,89.5,71.38,57.07
2018,11,14,15,0,4.0,88.0,1.9,6.2,89.0,73.05,58.76
2018,11,14,15,15,14.5,84.0,1.8,6.0,88.0,79.01,64.51
2018,11,14,15,30,25.0,80.0,1.7,5.8,87.0,94.25,78.3
2018,11,14,15,45,16.5,58.5,1.6,5.65,63.0,65.65,52.92
2018,11,14,16,0,8.0,37.0,1.5,5.5,39.0,34.62,25.19
2018,11,14,16,15,5.0,26.0,1.45,5.25,27.0,23.77,15.32
2018,11,14,16,30,2.0,15.0,1.4,5.0,15.0,12.97,5.47
2018,11,14,16,45,4.5,10.5,1.4,4.8,10.5,11.73,2.35
2018,11,14,17,0,7.0,6.0,1.4,4.6,6.0,10.07,0.0
2018,11,14,17,15,3.5,3.0,1.4,4.5,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.25,1.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.4,1.15,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.5,1.2,3.0,2.36,0.0
2018,11,15,7,15,3.0,4.0,3.45,1.3,4.0,3.13,0.0
2018,11,15,7,30,0.0,5.0,3.4,1.4,5.0,3.78,0.0
2018,11,15,7,45,0.0,6.5,3.4,1.45,6.5,4.92,0.0
2018,11,15,8,0,0.0,8.0,3.4,1.5,8.0,6.06,0.0
2018,11,15,8,15,0.0,10.5,3.35,1.65,10.5,7.96,1.8
2018,11,15,8,30,0.0,13.0,3.3,1.8,13.0,9.87,3.62
2018,11,15,8,45,0.0,18.5,3.25,1.9,18.5,14.07,7.57
2018,11,15,9,0,0.0,24.0,3.2,2.0,24.0,18.28,11.5
2018,11,15,9,15,0.0,28.5,3.05,2.15,28.5,21.73,14.69
2018,11,15,9,30,0.0,33.0,2.9,2.3,33.0,25.19,17.87
2018,11,15,9,45,0.0,38.0,2.75,2.4,38.0,29.04,21.39
2018,11,15,10,0,0.0,43.0,2.6,2.5,43.0,32.9,24.9
2018,11,15,10,15,0.0,48.0,2.7,2.6,48.0,36.76,28.4
2018,11,15,10,30,0.0,53.0,2.8,2.7,53.0,40.62,31.89
2018,11,15,10,45,0.0,49.0,2.85,2.8,49.0,37.55,27.54
2018,11,15,11,0,0.0,45.0,2.9,2.9,45.0,34.48,24.79
2018,11,15,11,15,0.0,53.5,2.95,2.95,53.5,41.04,30.52
2018,11,15,11,30,0.0,62.0,3.0,3.0,62.0,47.61,36.24
2018,11,15,11,45,0.0,78.5,3.05,3.05,78.5,60.38,47.37
2018,11,15,12,0,0.0,95.0,3.1,3.1,95.0,73.13,58.44
2018,11,15,12,15,0.0,100.0,3.1,3.05,100.0,76.99,61.79
2018,11,15,12,30,0.0,105.0,3.1,3.0,105.0,80.91,65.23
2018,11,15,12,45,0.0,111.0,3.05,2.95,111.0,85.7,69.44
2018,11,15,13,0,0.0,117.0,3.0,2.9,117.0,90.64,73.79
2018,11,15,13,15,0.0,92.0,2.95,2.8,92.0,70.89,56.7
2018,11,15,13,30,0.0,67.0,2.9,2.7,67.0,51.44,39.77
2018,11,15,13,45,0.0,67.0,2.8,2.6,67.0,51.42,39.86
2018,11,15,14,0,0.0,67.0,2.7,2.5,67.0,51.41,39.94
2018,11,15,14,15,0.0,63.5,2.65,2.4,63.5,48.69,37.64
2018,11,15,14,30,0.0,60.0,2.6,2.3,60.0,45.98,35.33
2018,11,15,14,45,13.0,48.5,2.5,2.2,53.0,48.82,38.45
2018,11,15,15,0,26.0,37.0,2.4,2.1,46.0,55.88,45.36
2018,11,15,15,15,260.0,48.0,2.25,2.05,123.5,288.79,256.03
2018,11,15,15,30,494.0,59.0,2.1,2.0,201.0,495.89,431.57
2018,11,15,15,45,524.5,57.0,1.9,1.9,185.0,524.47,451.94
2018,11,15,16,0,555.0,55.0,1.7,1.8,169.0,550.55,469.35
2018,11,15,16,15,466.5,48.0,1.6,1.7,127.0,473.43,401.46
2018,11,15,16,30,378.0,41.0,1.5,1.6,85.0,393.47,326.74
2018,11,15,16,45,240.0,28.0,1.4,1.55,51.5,260.71,163.55
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,89.52,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.4,1.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,0.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,-3.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.3,-3.6,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.6,10.0,7.08,0.0
2018,11,16,7,15,275.5,20.0,1.45,-2.9,41.5,16.71,0.0
2018,11,16,7,30,445.0,31.0,1.6,-2.2,73.0,26.14,16.85
2018,11,16,7,45,540.5,37.5,1.7,-1.5,117.0,34.43,26.06
2018,11,16,8,0,636.0,44.0,1.8,-0.8,161.0,40.58,32.27
2018,11,16,8,15,692.0,49.0,1.85,-0.25,207.5,45.25,36.88
2018,11,16,8,30,748.0,54.0,1.9,0.3,254.0,49.97,41.37
2018,11,16,8,45,781.0,57.5,2.0,0.85,297.0,53.22,44.35
2018,11,16,9,0,814.0,61.0,2.1,1.4,340.0,56.48,47.25
2018,11,16,9,15,838.5,63.5,2.0,1.8,379.5,58.84,49.29
2018,11,16,9,30,863.0,66.0,1.9,2.2,419.0,61.19,51.28
2018,11,16,9,45,881.0,67.5,1.85,2.55,453.5,68.86,58.15
2018,11,16,10,0,899.0,69.0,1.8,2.9,488.0,70.8,59.71
2018,11,16,10,15,908.0,70.5,1.8,3.3,514.5,72.47,61.03
2018,11,16,10,30,917.0,72.0,1.8,3.7,541.0,74.06,62.27
2018,11,16,10,45,922.0,74.0,1.8,4.1,561.0,117.86,70.36
2018,11,16,11,0,927.0,76.0,1.8,4.5,581.0,175.76,105.27
2018,11,16,11,15,930.5,76.5,1.85,4.85,593.5,231.98,150.65
2018,11,16,11,30,934.0,77.0,1.9,5.2,606.0,287.42,200.73
2018,11,16,11,45,934.0,78.0,1.9,5.6,610.5,341.27,251.31
2018,11,16,12,0,934.0,79.0,1.9,6.0,615.0,393.57,300.54
2018,11,16,12,15,925.0,81.5,1.95,6.35,610.0,441.91,346.02
2018,11,16,12,30,916.0,84.0,2.0,6.7,605.0,487.54,388.12
2018,11,16,12,45,920.5,80.5,2.0,7.0,596.0,531.34,427.41
2018,11,16,13,0,925.0,77.0,2.0,7.3,587.0,572.96,463.94
2018,11,16,13,15,918.5,76.0,2.0,7.55,568.5,608.49,494.92
2018,11,16,13,30,912.0,75.0,2.0,7.8,550.0,640.84,522.69
2018,11,16,13,45,902.0,73.0,2.05,8.0,523.5,666.59,545.29
2018,11,16,14,0,892.0,71.0,2.1,8.2,497.0,688.74,564.77
2018,11,16,14,15,877.0,69.0,2.05,8.25,464.5,703.79,577.85
2018,11,16,14,30,862.0,67.0,2.0,8.3,432.0,721.72,591.93
2018,11,16,14,45,840.0,64.5,1.95,8.35,394.0,723.73,593.92
2018,11,16,15,0,818.0,62.0,1.9,8.4,356.0,721.69,592.88
2018,11,16,15,15,787.0,59.0,1.7,8.1,313.5,708.17,582.36
2018,11,16,15,30,756.0,56.0,1.5,7.8,271.0,690.68,568.16
2018,11,16,15,45,697.5,51.0,1.3,7.45,223.5,645.39,531.7
2018,11,16,16,0,639.0,46.0,1.1,7.1,176.0,596.49,490.73
2018,11,16,16,15,562.5,40.0,1.05,6.2,133.0,529.05,434.73
2018,11,16,16,30,486.0,34.0,1.0,5.3,90.0,471.27,379.22
2018,11,16,16,45,330.0,24.5,1.0,4.4,54.5,326.62,190.0
2018,11,16,17,0,174.0,15.0,1.0,3.5,19.0,143.97,0.0
2018,11,16,17,15,87.0,7.5,1.0,3.35,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.95,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.8,7.0,5.51,0.0
2018,11,17,7,15,244.5,18.5,0.9,-0.05,37.5,15.38,0.0
2018,11,17,7,30,417.0,30.0,1.0,0.7,68.0,25.22,15.53
2018,11,17,7,45,513.5,37.0,1.15,1.4,111.0,31.14,22.72
2018,11,17,8,0,610.0,44.0,1.3,2.1,154.0,40.4,31.71
2018,11,17,8,15,667.5,49.0,1.3,2.75,199.5,45.02,36.23
2018,11,17,8,30,725.0,54.0,1.3,3.4,245.0,49.71,40.64
2018,11,17,8,45,762.0,57.5,1.3,4.0,288.5,52.97,43.6
2018,11,17,9,0,799.0,61.0,1.3,4.6,332.0,56.26,46.49
2018,11,17,9,15,825.5,63.0,1.4,5.3,371.5,58.25,48.1
2018,11,17,9,30,852.0,65.0,1.5,6.0,411.0,60.26,49.7
2018,11,17,9,45,871.0,66.5,1.55,6.7,445.5,67.91,56.39
2018,11,17,10,0,890.0,68.0,1.6,7.4,480.0,69.87,57.88
2018,11,17,10,15,902.5,69.0,1.6,7.9,507.5,71.28,58.92
2018,11,17,10,30,915.0,70.0,1.6,8.4,535.0,72.62,59.89
2018,11,17,10,45,923.0,71.5,1.55,8.85,556.0,113.88,66.69
2018,11,17,11,0,931.0,73.0,1.5,9.3,577.0,171.7,100.08
2018,11,17,11,15,936.0,73.0,1.45,9.7,589.5,227.87,144.1
2018,11,17,11,30,941.0,73.0,1.4,10.1,602.0,283.4,192.91
2018,11,17,11,45,942.5,73.0,1.3,10.5,607.0,337.05,241.97
2018,11,17,12,0,944.0,73.0,1.2,10.9,612.0,389.25,289.62
2018,11,17,12,15,941.5,73.0,1.1,11.15,608.0,438.23,333.89
2018,11,17,12,30,939.0,73.0,1.0,11.4,604.0,484.97,374.97
2018,11,17,12,45,935.0,72.5,0.9,11.7,593.0,528.09,411.74
2018,11,17,13,0,931.0,72.0,0.8,12.0,582.0,568.47,445.02
2018,11,17,13,15,924.0,71.0,0.7,12.1,563.0,603.78,473.66
2018,11,17,13,30,917.0,70.0,0.6,12.2,544.0,635.86,498.93
2018,11,17,13,45,906.5,68.5,0.55,12.35,518.0,661.85,519.55
2018,11,17,14,0,896.0,67.0,0.5,12.5,492.0,684.22,537.09
2018,11,17,14,15,880.5,65.0,0.45,12.5,459.5,698.92,548.72
2018,11,17,14,30,865.0,63.0,0.4,12.5,427.0,709.76,556.5
2018,11,17,14,45,842.5,61.0,0.4,12.5,389.0,718.73,563.76
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,717.03,563.35
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,702.09,553.94
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,683.22,541.16
2018,11,17,15,45,703.5,49.0,0.4,11.65,221.0,645.69,513.52
2018,11,17,16,0,653.0,45.0,0.4,11.4,176.0,604.53,481.35
2018,11,17,16,15,570.0,39.0,0.45,10.9,132.0,532.33,424.08
2018,11,17,16,30,487.0,33.0,0.5,10.4,88.0,469.6,366.39
2018,11,17,16,45,326.0,23.5,0.6,9.95,53.0,320.41,169.39
2018,11,17,17,0,165.0,14.0,0.7,9.5,18.0,135.95,0.0
2018,11,17,17,15,82.5,7.0,0.75,9.1,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.8,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.7,6.0,4.72,0.0
2018,11,18,7,15,200.0,19.0,0.65,2.15,34.0,14.95,0.0
2018,11,18,7,30,347.0,32.0,0.7,2.6,62.0,26.72,16.24
2018,11,18,7,45,443.5,40.5,0.75,3.05,103.0,33.66,24.78
2018,11,18,8,0,540.0,49.0,0.8,3.5,144.0,40.73,31.82
2018,11,18,8,15,484.0,63.5,0.75,3.85,166.5,51.22,41.79
2018,11,18,8,30,428.0,78.0,0.7,4.2,189.0,58.22,48.35
2018,11,18,8,45,301.0,103.5,0.7,4.6,188.0,74.54,63.28
2018,11,18,9,0,174.0,129.0,0.7,5.0,187.0,90.39,77.53
2018,11,18,9,15,113.5,145.5,0.65,5.55,185.0,99.7,85.59
2018,11,18,9,30,53.0,162.0,0.6,6.1,183.0,111.16,95.47
2018,11,18,9,45,84.5,181.0,0.6,6.7,218.0,123.12,105.63
2018,11,18,10,0,116.0,200.0,0.6,7.3,253.0,131.1,112.17
2018,11,18,10,15,168.0,210.5,0.6,7.85,292.5,138.16,117.88
2018,11,18,10,30,220.0,221.0,0.6,8.4,332.0,145.15,123.49
2018,11,18,10,45,191.0,231.5,0.6,9.0,330.5,162.02,126.51
2018,11,18,11,0,162.0,242.0,0.6,9.6,329.0,182.02,140.52
2018,11,18,11,15,241.5,237.5,0.7,10.05,370.5,207.59,157.12
2018,11,18,11,30,321.0,233.0,0.8,10.5,412.0,243.65,183.83
2018,11,18,11,45,355.5,229.0,0.85,10.95,429.0,275.01,209.7
2018,11,18,12,0,390.0,225.0,0.9,11.4,446.0,309.04,238.29
2018,11,18,12,15,500.5,193.5,0.9,11.65,476.0,359.11,278.47
2018,11,18,12,30,611.0,162.0,0.9,11.9,506.0,417.41,325.55
2018,11,18,12,45,742.0,124.0,0.95,12.15,533.5,481.89,377.69
2018,11,18,13,0,873.0,86.0,1.0,12.4,561.0,551.71,433.8
2018,11,18,13,15,744.0,113.5,1.0,12.5,509.0,546.38,432.49
2018,11,18,13,30,615.0,141.0,1.0,12.6,457.0,528.62,421.23
2018,11,18,13,45,674.5,121.0,1.0,12.7,452.0,574.03,458.37
2018,11,18,14,0,734.0,101.0,1.0,12.8,447.0,619.11,494.34
2018,11,18,14,15,773.5,86.5,0.95,12.75,429.5,652.58,521.04
2018,11,18,14,30,813.0,72.0,0.9,12.7,412.0,687.33,547.73
2018,11,18,14,45,645.0,90.0,0.85,12.6,344.5,608.74,489.78
2018,11,18,15,0,477.0,108.0,0.8,12.5,277.0,509.57,415.0
2018,11,18,15,15,428.5,99.0,0.75,12.1,236.5,473.33,388.81
2018,11,18,15,30,380.0,90.0,0.7,11.7,196.0,434.18,358.66
2018,11,18,15,45,274.5,80.5,0.65,11.35,150.5,347.55,288.62
2018,11,18,16,0,169.0,71.0,0.6,11.0,105.0,241.28,200.57
2018,11,18,16,15,151.0,54.0,0.65,10.5,78.5,209.87,173.41
2018,11,18,16,30,133.0,37.0,0.7,10.0,52.0,176.75,141.3
2018,11,18,16,45,96.0,24.0,0.8,9.55,32.0,126.57,60.48
2018,11,18,17,0,59.0,11.0,0.9,9.1,12.0,53.19,0.0
2018,11,18,17,15,29.5,5.5,0.9,8.85,6.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.6,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.6,5.1,4.0,3.15,0.0
2018,11,19,7,15,62.5,17.5,0.65,5.4,22.0,13.77,0.0
2018,11,19,7,30,105.0,31.0,0.7,5.7,40.0,23.14,12.66
2018,11,19,7,45,163.5,46.0,0.7,6.05,69.5,34.14,24.82
2018,11,19,8,0,222.0,61.0,0.7,6.4,99.0,45.06,35.33
2018,11,19,8,15,360.5,67.0,0.7,6.7,150.0,50.09,40.26
2018,11,19,8,30,499.0,73.0,0.7,7.0,201.0,58.05,47.66
2018,11,19,8,45,458.5,88.0,0.7,7.25,221.5,65.19,54.16
2018,11,19,9,0,418.0,103.0,0.7,7.5,242.0,74.25,62.28
2018,11,19,9,15,426.5,118.0,0.6,7.95,274.0,83.64,70.5
2018,11,19,9,30,435.0,133.0,0.5,8.4,306.0,92.75,78.34
2018,11,19,9,45,469.5,138.5,0.45,8.8,339.5,96.24,81.12
2018,11,19,10,0,504.0,144.0,0.4,9.2,373.0,99.75,83.9
2018,11,19,10,15,675.0,112.0,0.45,9.75,438.5,83.34,69.11
2018,11,19,10,30,846.0,80.0,0.5,10.3,504.0,70.75,57.78
2018,11,19,10,45,796.0,97.0,0.55,10.8,508.5,113.24,70.78
2018,11,19,11,0,746.0,114.0,0.6,11.3,513.0,164.28,101.19
2018,11,19,11,15,807.0,100.0,0.75,11.8,540.5,216.57,138.8
2018,11,19,11,30,868.0,86.0,0.9,12.3,568.0,268.28,181.02
2018,11,19,11,45,788.0,109.0,1.05,12.8,549.5,315.24,226.6
2018,11,19,12,0,708.0,132.0,1.2,13.3,531.0,350.59,262.1
2018,11,19,12,15,661.0,145.0,1.25,13.6,516.0,384.89,294.63
2018,11,19,12,30,614.0,158.0,1.3,13.9,501.0,413.56,321.47
2018,11,19,12,45,748.0,118.0,1.35,14.25,528.5,477.08,373.1
2018,11,19,13,0,882.0,78.0,1.4,14.6,556.0,543.47,426.78
2018,11,19,13,15,875.5,77.0,1.45,14.75,538.0,577.32,455.7
2018,11,19,13,30,869.0,76.0,1.5,14.9,520.0,608.13,481.95
2018,11,19,13,45,834.5,80.0,1.5,15.1,489.5,628.48,499.17
2018,11,19,14,0,800.0,84.0,1.5,15.3,459.0,639.82,509.42
2018,11,19,14,15,709.5,93.0,1.5,15.25,409.0,616.42,493.56
2018,11,19,14,30,619.0,102.0,1.5,15.2,359.0,583.66,470.35
2018,11,19,14,45,694.5,82.5,1.45,15.2,346.0,634.42,510.97
2018,11,19,15,0,770.0,63.0,1.4,15.2,333.0,679.61,544.36
2018,11,19,15,15,715.5,61.5,1.25,14.6,288.0,649.57,522.04
2018,11,19,15,30,661.0,60.0,1.1,14.0,243.0,620.92,500.67
2018,11,19,15,45,601.0,55.0,0.95,13.45,199.5,575.53,465.33
2018,11,19,16,0,541.0,50.0,0.8,12.9,156.0,527.15,425.94
2018,11,19,16,15,460.0,42.0,0.85,12.0,115.5,456.3,368.62
2018,11,19,16,30,379.0,34.0,0.9,11.1,75.0,384.26,302.75
2018,11,19,16,45,242.0,23.0,0.95,10.25,44.5,251.29,111.86
2018,11,19,17,0,105.0,12.0,1.0,9.4,14.0,88.47,0.0
2018,11,19,17,15,52.5,6.0,1.0,9.2,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.0,6.8,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.0,6.8,3.0,0.0,0.0
2018,11,20,7,15,16.5,15.0,1.15,7.3,16.0,11.8,0.0
2018,11,20,7,30,20.0,27.0,1.3,7.8,29.0,20.3,9.8
2018,11,20,7,45,160.5,41.0,1.45,8.3,67.5,30.76,21.48
2018,11,20,8,0,301.0,55.0,1.6,8.8,106.0,41.29,31.51
2018,11,20,8,15,366.0,64.5,1.75,9.3,144.5,48.43,38.27
2018,11,20,8,30,431.0,74.0,1.9,9.8,183.0,55.56,44.85
2018,11,20,8,45,498.5,82.0,2.0,10.3,229.5,64.12,52.54
2018,11,20,9,0,566.0,90.0,2.1,10.8,276.0,70.08,57.77
2018,11,20,9,15,635.5,89.5,2.25,11.25,322.0,69.9,57.43
2018,11,20,9,30,705.0,89.0,2.4,11.7,368.0,70.06,57.36
2018,11,20,9,45,769.0,84.5,2.5,12.1,412.0,73.21,59.95
2018,11,20,10,0,833.0,80.0,2.6,12.5,456.0,70.81,57.61
2018,11,20,10,15,846.0,82.0,2.6,12.7,483.5,72.34,58.8
2018,11,20,10,30,859.0,84.0,2.6,12.9,511.0,73.86,60.0
2018,11,20,10,45,867.0,85.5,2.6,13.1,531.5,106.92,64.33
2018,11,20,11,0,875.0,87.0,2.6,13.3,552.0,162.63,94.66
2018,11,20,11,15,879.5,88.5,2.6,13.4,565.0,217.9,136.92
2018,11,20,11,30,884.0,90.0,2.6,13.5,578.0,272.68,184.51
2018,11,20,11,45,885.0,90.0,2.55,13.6,582.5,324.56,232.03
2018,11,20,12,0,886.0,90.0,2.5,13.7,587.0,375.06,278.74
2018,11,20,12,15,887.5,89.5,2.5,13.75,585.0,423.72,323.51
2018,11,20,12,30,889.0,89.0,2.5,13.8,583.0,470.61,365.95
2018,11,20,12,45,888.0,87.0,2.5,13.8,572.5,512.93,403.97
2018,11,20,13,0,887.0,85.0,2.5,13.8,562.0,552.79,439.16
2018,11,20,13,15,879.0,84.0,2.45,13.75,544.0,587.13,469.22
2018,11,20,13,30,871.0,83.0,2.4,13.7,526.0,618.24,496.1
2018,11,20,13,45,859.0,81.0,2.4,13.6,500.0,642.46,517.56
2018,11,20,14,0,847.0,79.0,2.4,13.5,474.0,663.0,535.89
2018,11,20,14,15,830.0,77.0,2.35,13.3,442.0,676.42,548.48
2018,11,20,14,30,813.0,75.0,2.3,13.1,410.0,685.93,557.56
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,685.11,557.99
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,680.26,555.29
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,663.71,543.04
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,643.2,527.07
2018,11,20,15,45,649.0,55.0,1.6,11.2,209.5,611.2,501.03
2018,11,20,16,0,598.0,50.0,1.4,10.7,166.0,570.09,466.1
2018,11,20,16,15,513.0,42.0,1.35,9.85,123.0,496.24,404.55
2018,11,20,16,30,428.0,34.0,1.3,9.0,80.0,420.95,333.28
2018,11,20,16,45,280.5,24.0,1.25,8.15,48.0,279.06,111.91
2018,11,20,17,0,133.0,14.0,1.2,7.3,16.0,110.84,0.0
2018,11,20,17,15,66.5,7.0,1.2,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
