Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,19,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.5,0.8,-1.5,3.0,0.0,0.0
2018,11,21,7,0,62.0,7.0,0.8,-1.5,6.0,0.0,0.0
2018,11,21,7,15,232.0,17.5,0.8,-0.7,32.5,13.77,0.0
2018,11,21,7,30,402.0,28.0,0.8,0.1,59.0,23.61,12.15
2018,11,21,7,45,505.0,35.0,0.85,0.9,101.0,29.53,21.04
2018,11,21,8,0,608.0,42.0,0.9,1.7,143.0,38.7,30.06
2018,11,21,8,15,669.0,46.5,0.95,2.4,188.0,42.94,34.29
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,47.3,38.43
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,50.26,41.13
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,53.27,43.78
2018,11,21,9,15,837.0,59.5,1.2,5.0,360.0,55.73,45.89
2018,11,21,9,30,864.0,62.0,1.2,5.5,400.0,63.66,52.95
2018,11,21,9,45,883.5,63.0,1.25,6.05,434.5,65.41,54.32
2018,11,21,10,0,903.0,64.0,1.3,6.6,469.0,67.09,55.61
2018,11,21,10,15,915.0,65.0,1.35,7.1,496.5,68.54,56.7
2018,11,21,10,30,927.0,66.0,1.4,7.6,524.0,69.91,57.72
2018,11,21,10,45,933.5,66.5,1.45,8.05,543.5,101.58,60.62
2018,11,21,11,0,940.0,67.0,1.5,8.5,563.0,158.64,90.57
2018,11,21,11,15,945.0,67.5,1.55,8.9,576.0,215.24,133.7
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,271.22,182.62
2018,11,21,11,45,952.0,68.0,1.7,9.65,594.5,325.14,232.45
2018,11,21,12,0,954.0,68.0,1.8,10.0,600.0,377.65,281.51
2018,11,21,12,15,953.0,67.5,1.8,10.25,596.5,426.97,327.34
2018,11,21,12,30,952.0,67.0,1.8,10.5,593.0,474.15,370.38
2018,11,21,12,45,946.5,66.5,1.85,10.75,581.5,516.89,409.02
2018,11,21,13,0,941.0,66.0,1.9,11.0,570.0,556.77,444.38
2018,11,21,13,15,934.0,65.0,1.85,11.15,551.5,592.3,475.18
2018,11,21,13,30,927.0,64.0,1.8,11.3,533.0,624.59,502.66
2018,11,21,13,45,915.5,63.0,1.8,11.4,507.0,650.75,525.28
2018,11,21,14,0,904.0,62.0,1.8,11.5,481.0,673.27,544.71
2018,11,21,14,15,887.0,60.0,1.7,11.45,448.0,687.19,556.92
2018,11,21,14,30,870.0,58.0,1.6,11.4,415.0,697.18,564.55
2018,11,21,14,45,847.0,56.5,1.55,11.35,377.5,699.65,566.96
2018,11,21,15,0,824.0,55.0,1.5,11.3,340.0,698.32,566.45
2018,11,21,15,15,791.5,52.0,1.3,10.8,298.0,691.42,560.93
2018,11,21,15,30,759.0,49.0,1.1,10.3,256.0,673.51,546.34
2018,11,21,15,45,708.0,45.0,0.9,9.8,211.5,636.4,516.11
2018,11,21,16,0,657.0,41.0,0.7,9.3,167.0,595.86,481.4
2018,11,21,16,15,573.0,35.5,0.75,8.45,124.0,524.87,423.71
2018,11,21,16,30,489.0,30.0,0.8,7.6,81.0,450.78,353.42
2018,11,21,16,45,312.5,20.5,0.85,6.7,47.0,299.58,104.49
2018,11,21,17,0,136.0,11.0,0.9,5.8,13.0,110.45,0.0
2018,11,21,17,15,68.0,5.5,0.9,5.55,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.75,-0.75,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.5,17.0,0.85,0.05,25.5,13.38,0.0
2018,11,22,7,30,225.0,31.0,1.0,0.8,48.0,23.53,11.18
2018,11,22,7,45,324.5,43.0,1.15,1.6,86.0,35.4,26.11
2018,11,22,8,0,424.0,55.0,1.3,2.4,124.0,45.06,35.71
2018,11,22,8,15,490.5,63.5,1.4,3.05,166.5,51.58,42.09
2018,11,22,8,30,557.0,72.0,1.5,3.7,209.0,58.12,48.27
2018,11,22,8,45,602.0,78.0,1.6,4.4,250.5,62.48,52.26
2018,11,22,9,0,647.0,84.0,1.7,5.1,292.0,66.87,56.13
2018,11,22,9,15,679.5,88.5,1.75,5.6,330.5,69.99,58.8
2018,11,22,9,30,712.0,93.0,1.8,6.1,369.0,73.13,61.43
2018,11,22,9,45,735.5,95.5,1.85,6.65,402.5,74.72,62.63
2018,11,22,10,0,759.0,98.0,1.9,7.2,436.0,76.37,63.86
2018,11,22,10,15,774.5,100.5,1.85,7.55,463.0,77.9,65.02
2018,11,22,10,30,790.0,103.0,1.8,7.9,490.0,79.47,66.22
2018,11,22,10,45,800.5,104.5,1.75,8.25,510.5,112.82,74.23
2018,11,22,11,0,811.0,106.0,1.7,8.6,531.0,165.23,101.8
2018,11,22,11,15,817.0,107.0,1.65,8.9,544.0,217.06,140.93
2018,11,22,11,30,823.0,108.0,1.6,9.2,557.0,268.66,185.5
2018,11,22,11,45,825.0,108.5,1.55,9.45,562.0,318.31,230.78
2018,11,22,12,0,827.0,109.0,1.5,9.7,567.0,366.84,275.43
2018,11,22,12,15,841.0,103.0,1.45,9.85,567.0,412.98,317.47
2018,11,22,12,30,855.0,97.0,1.4,10.0,567.0,458.34,358.08
2018,11,22,12,45,871.5,88.0,1.35,10.2,559.5,500.97,395.56
2018,11,22,13,0,888.0,79.0,1.3,10.4,552.0,539.83,429.27
2018,11,22,13,15,879.5,78.5,1.25,10.45,534.0,573.39,458.23
2018,11,22,13,30,871.0,78.0,1.2,10.5,516.0,607.86,486.94
2018,11,22,13,45,857.5,77.0,1.15,10.55,490.5,632.15,507.41
2018,11,22,14,0,844.0,76.0,1.1,10.6,465.0,652.76,524.69
2018,11,22,14,15,825.0,74.0,1.15,10.5,433.0,664.8,536.56
2018,11,22,14,30,806.0,72.0,1.2,10.4,401.0,672.86,545.14
2018,11,22,14,45,779.0,69.5,1.2,10.25,363.5,670.65,544.65
2018,11,22,15,0,752.0,67.0,1.2,10.1,326.0,664.33,541.04
2018,11,22,15,15,714.5,63.5,1.15,9.65,285.0,644.99,527.36
2018,11,22,15,30,677.0,60.0,1.1,9.2,244.0,627.78,514.61
2018,11,22,15,45,621.0,54.5,1.0,8.7,200.5,585.48,481.06
2018,11,22,16,0,565.0,49.0,0.9,8.2,157.0,540.15,443.36
2018,11,22,16,15,474.0,41.5,0.9,7.4,115.5,462.84,379.07
2018,11,22,16,30,383.0,34.0,0.9,6.6,74.0,383.98,304.12
2018,11,22,16,45,235.5,22.5,0.9,5.75,43.0,240.59,70.42
2018,11,22,17,0,88.0,11.0,0.9,4.9,12.0,74.35,0.0
2018,11,22,17,15,44.0,5.5,1.0,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.7,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.7,-3.5,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.5,1.85,-3.15,26.5,12.98,0.0
2018,11,23,7,30,292.0,29.0,2.0,-2.8,50.0,24.24,10.79
2018,11,23,7,45,243.5,32.0,2.15,-2.4,58.0,25.79,17.71
2018,11,23,8,0,195.0,35.0,2.3,-2.0,66.0,26.5,19.05
2018,11,23,8,15,109.0,47.5,2.3,-1.6,66.0,35.5,27.78
2018,11,23,8,30,23.0,60.0,2.3,-1.2,66.0,45.37,37.21
2018,11,23,8,45,11.5,76.0,2.3,-0.75,79.0,56.98,48.14
2018,11,23,9,0,0.0,92.0,2.3,-0.3,92.0,68.17,58.51
2018,11,23,9,15,3.0,112.5,2.25,0.15,113.5,82.28,71.45
2018,11,23,9,30,6.0,133.0,2.2,0.6,135.0,96.13,83.98
2018,11,23,9,45,10.0,147.0,2.15,1.05,151.0,105.76,92.49
2018,11,23,10,0,14.0,161.0,2.1,1.5,167.0,115.27,100.81
2018,11,23,10,15,14.5,168.5,2.05,1.9,175.0,120.65,105.33
2018,11,23,10,30,15.0,176.0,2.0,2.3,183.0,125.91,109.74
2018,11,23,10,45,24.5,190.5,1.95,2.7,203.0,137.02,113.59
2018,11,23,11,0,34.0,205.0,1.9,3.1,223.0,146.67,120.58
2018,11,23,11,15,40.5,215.5,1.85,3.45,237.0,159.99,131.16
2018,11,23,11,30,47.0,226.0,1.8,3.8,251.0,174.38,142.91
2018,11,23,11,45,61.5,234.0,1.75,4.15,267.5,190.34,155.88
2018,11,23,12,0,76.0,242.0,1.7,4.5,284.0,208.14,170.62
2018,11,23,12,15,80.0,242.5,1.65,4.75,286.5,218.19,179.35
2018,11,23,12,30,84.0,243.0,1.6,5.0,289.0,228.53,188.36
2018,11,23,12,45,64.5,230.5,1.55,5.25,265.5,217.41,179.68
2018,11,23,13,0,45.0,218.0,1.5,5.5,242.0,203.71,168.62
2018,11,23,13,15,46.0,211.5,1.45,5.6,235.5,204.34,169.56
2018,11,23,13,30,47.0,205.0,1.4,5.7,229.0,204.85,170.35
2018,11,23,13,45,76.0,201.5,1.4,5.85,237.5,225.66,188.6
2018,11,23,14,0,105.0,198.0,1.4,6.0,246.0,248.61,208.66
2018,11,23,14,15,111.0,185.0,1.4,5.9,232.5,261.4,220.06
2018,11,23,14,30,117.0,172.0,1.4,5.8,219.0,260.62,220.34
2018,11,23,14,45,120.5,156.5,1.4,5.7,201.0,254.64,216.26
2018,11,23,15,0,124.0,141.0,1.4,5.6,183.0,247.94,211.48
2018,11,23,15,15,106.0,123.5,1.3,5.2,156.5,221.62,189.45
2018,11,23,15,30,88.0,106.0,1.2,4.8,130.0,193.89,165.78
2018,11,23,15,45,75.0,88.0,1.1,4.4,106.0,168.02,143.23
2018,11,23,16,0,62.0,70.0,1.0,4.0,82.0,140.93,118.98
2018,11,23,16,15,41.5,52.5,0.95,3.45,59.5,93.73,76.75
2018,11,23,16,30,21.0,35.0,0.9,2.9,37.0,59.0,43.96
2018,11,23,16,45,17.0,20.5,0.9,2.4,21.5,36.53,4.05
2018,11,23,17,0,13.0,6.0,0.9,1.9,6.0,14.4,0.0
2018,11,23,17,15,6.5,3.0,0.95,1.75,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,3.0,0.9,2.45,3.0,2.36,0.0
2018,11,24,7,30,0.0,6.0,0.8,2.7,6.0,4.54,0.0
2018,11,24,7,45,0.0,9.0,0.65,3.0,9.0,6.82,0.41
2018,11,24,8,0,0.0,12.0,0.5,3.3,12.0,9.1,2.71
2018,11,24,8,15,0.0,13.5,0.6,3.65,13.5,10.24,3.87
2018,11,24,8,30,0.0,15.0,0.7,4.0,15.0,11.39,4.99
2018,11,24,8,45,3.5,22.5,0.75,4.4,23.5,17.16,10.38
2018,11,24,9,0,7.0,30.0,0.8,4.8,32.0,23.74,16.48
2018,11,24,9,15,5.0,46.0,0.75,5.25,47.5,35.23,27.07
2018,11,24,9,30,3.0,62.0,0.7,5.7,63.0,47.56,38.28
2018,11,24,9,45,26.0,90.5,0.6,6.15,101.5,67.77,56.52
2018,11,24,10,0,49.0,119.0,0.5,6.6,140.0,86.93,73.51
2018,11,24,10,15,43.5,110.0,0.65,6.8,129.5,81.38,68.3
2018,11,24,10,30,38.0,101.0,0.8,7.0,119.0,75.52,62.9
2018,11,24,10,45,20.0,112.0,0.9,7.15,121.5,83.44,66.31
2018,11,24,11,0,2.0,123.0,1.0,7.3,124.0,92.89,74.55
2018,11,24,11,15,1.5,109.5,1.25,7.25,110.5,83.68,66.64
2018,11,24,11,30,1.0,96.0,1.5,7.2,97.0,73.91,58.3
2018,11,24,11,45,0.5,79.5,1.7,7.15,80.0,61.27,47.46
2018,11,24,12,0,0.0,63.0,1.9,7.1,63.0,48.36,36.37
2018,11,24,12,15,0.0,61.5,1.9,6.95,61.5,47.21,35.4
2018,11,24,12,30,0.0,60.0,1.9,6.8,60.0,46.04,34.43
2018,11,24,12,45,0.5,68.0,1.9,6.65,68.5,52.45,40.02
2018,11,24,13,0,1.0,76.0,1.9,6.5,77.0,58.91,45.67
2018,11,24,13,15,76.0,124.5,1.8,6.45,162.5,151.87,126.12
2018,11,24,13,30,151.0,173.0,1.7,6.4,248.0,246.16,206.25
2018,11,24,13,45,210.5,156.0,1.55,6.3,255.0,287.87,242.07
2018,11,24,14,0,270.0,139.0,1.4,6.2,262.0,320.51,270.69
2018,11,24,14,15,353.5,115.5,1.4,6.15,265.0,380.79,322.3
2018,11,24,14,30,437.0,92.0,1.4,6.1,268.0,436.08,369.39
2018,11,24,14,45,580.5,81.5,1.4,6.05,292.5,541.07,455.82
2018,11,24,15,0,724.0,71.0,1.4,6.0,317.0,643.93,536.77
2018,11,24,15,15,661.5,68.0,1.35,5.9,271.0,611.98,511.08
2018,11,24,15,30,599.0,65.0,1.3,5.8,225.0,571.17,478.99
2018,11,24,15,45,564.5,59.0,1.3,5.7,188.5,544.53,457.05
2018,11,24,16,0,530.0,53.0,1.3,5.6,152.0,514.91,430.66
2018,11,24,16,15,437.5,44.5,1.25,5.4,111.5,435.35,361.66
2018,11,24,16,30,345.0,36.0,1.2,5.2,71.0,353.74,281.46
2018,11,24,16,45,209.0,23.0,1.15,5.0,41.0,217.37,37.1
2018,11,24,17,0,73.0,10.0,1.1,4.8,11.0,62.08,0.0
2018,11,24,17,15,36.5,5.0,1.05,4.7,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.1,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.1,3.2,2.0,0.0,0.0
2018,11,25,7,15,154.0,15.0,1.1,3.35,24.0,11.8,0.0
2018,11,25,7,30,289.0,27.0,1.1,3.5,46.0,22.6,6.53
2018,11,25,7,45,402.0,35.5,1.1,3.65,84.5,29.58,20.37
2018,11,25,8,0,515.0,44.0,1.1,3.8,123.0,36.73,27.83
2018,11,25,8,15,584.0,50.0,1.05,4.2,166.5,41.7,32.79
2018,11,25,8,30,653.0,56.0,1.0,4.6,210.0,46.77,37.66
2018,11,25,8,45,691.5,60.5,0.95,4.95,251.0,54.62,44.94
2018,11,25,9,0,730.0,65.0,0.9,5.3,292.0,58.53,48.48
2018,11,25,9,15,696.0,77.5,0.85,5.8,316.0,62.42,51.89
2018,11,25,9,30,662.0,90.0,0.8,6.3,340.0,70.36,58.92
2018,11,25,9,45,662.5,98.5,0.75,6.8,367.5,75.75,63.55
2018,11,25,10,0,663.0,107.0,0.7,7.3,395.0,81.0,68.0
2018,11,25,10,15,657.5,115.5,0.65,7.95,416.0,86.01,72.17
2018,11,25,10,30,652.0,124.0,0.6,8.6,437.0,90.95,76.23
2018,11,25,10,45,542.5,156.5,0.6,9.25,424.5,121.68,89.04
2018,11,25,11,0,433.0,189.0,0.6,9.9,412.0,168.63,119.71
2018,11,25,11,15,429.0,196.0,0.65,10.45,421.5,204.17,146.04
2018,11,25,11,30,425.0,203.0,0.7,11.0,431.0,239.1,175.14
2018,11,25,11,45,410.5,208.5,0.75,11.55,430.5,269.49,202.2
2018,11,25,12,0,396.0,214.0,0.8,12.1,430.0,294.26,224.93
2018,11,25,12,15,416.0,208.0,0.9,12.35,434.0,328.34,254.41
2018,11,25,12,30,436.0,202.0,1.0,12.6,438.0,359.42,281.44
2018,11,25,12,45,433.0,198.5,1.1,12.9,429.5,382.44,302.15
2018,11,25,13,0,430.0,195.0,1.2,13.2,421.0,403.85,321.27
2018,11,25,13,15,391.0,196.0,1.2,13.2,396.0,397.27,318.41
2018,11,25,13,30,352.0,197.0,1.2,13.2,371.0,396.5,319.56
2018,11,25,13,45,376.5,182.0,1.2,13.2,360.0,415.22,336.2
2018,11,25,14,0,401.0,167.0,1.2,13.2,349.0,447.91,363.24
2018,11,25,14,15,371.0,159.0,1.2,13.05,318.5,421.94,344.59
2018,11,25,14,30,341.0,151.0,1.2,12.9,288.0,407.44,334.65
2018,11,25,14,45,331.0,137.0,1.15,12.75,260.0,397.59,328.2
2018,11,25,15,0,321.0,123.0,1.1,12.6,232.0,385.6,319.73
2018,11,25,15,15,369.5,102.0,1.0,12.05,212.0,424.6,352.28
2018,11,25,15,30,418.0,81.0,0.9,11.5,192.0,444.48,368.96
2018,11,25,15,45,317.5,64.0,0.8,11.0,139.5,353.08,294.55
2018,11,25,16,0,217.0,47.0,0.7,10.5,87.0,257.82,215.2
2018,11,25,16,15,129.5,30.0,0.75,9.95,52.0,168.54,138.72
2018,11,25,16,30,42.0,13.0,0.8,9.4,17.0,56.87,41.4
2018,11,25,16,45,41.5,9.5,0.85,8.85,11.5,50.04,0.91
2018,11,25,17,0,41.0,6.0,0.9,8.3,6.0,35.09,0.0
2018,11,25,17,15,20.5,3.0,0.9,8.1,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.25,7.45,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,11,26,7,15,21.5,5.0,2.25,7.8,6.0,3.93,0.0
2018,11,26,7,30,36.0,9.0,2.2,8.0,11.0,7.12,0.0
2018,11,26,7,45,175.0,27.0,2.2,8.2,51.5,20.59,12.07
2018,11,26,8,0,314.0,45.0,2.2,8.4,92.0,34.32,25.06
2018,11,26,8,15,239.0,40.0,2.3,8.7,82.5,30.37,21.89
2018,11,26,8,30,164.0,35.0,2.4,9.0,73.0,26.17,18.24
2018,11,26,8,45,82.5,47.0,2.5,9.3,66.0,34.97,26.3
2018,11,26,9,0,1.0,59.0,2.6,9.6,59.0,45.21,35.59
2018,11,26,9,15,6.0,85.5,2.7,9.95,87.5,64.36,52.8
2018,11,26,9,30,11.0,112.0,2.8,10.3,116.0,82.62,69.01
2018,11,26,9,45,225.5,117.0,2.85,10.65,214.0,82.18,68.38
2018,11,26,10,0,440.0,122.0,2.9,11.0,312.0,85.44,71.06
2018,11,26,10,15,221.0,110.5,3.05,11.3,206.0,77.87,64.13
2018,11,26,10,30,2.0,99.0,3.2,11.6,100.0,75.21,61.6
2018,11,26,10,45,1.0,82.5,3.35,11.9,83.0,63.47,48.63
2018,11,26,11,0,0.0,66.0,3.5,12.2,66.0,50.66,37.66
2018,11,26,11,15,1.5,107.0,3.6,12.4,108.0,81.82,63.89
2018,11,26,11,30,3.0,148.0,3.7,12.6,150.0,112.11,89.13
2018,11,26,11,45,4.5,147.0,3.85,12.8,149.5,112.65,89.42
2018,11,26,12,0,6.0,146.0,4.0,13.0,149.0,113.26,89.84
2018,11,26,12,15,4.5,140.0,4.05,13.05,142.5,109.06,86.4
2018,11,26,12,30,3.0,134.0,4.1,13.1,136.0,104.53,82.68
2018,11,26,12,45,6.0,134.5,4.15,13.1,138.0,106.89,84.73
2018,11,26,13,0,9.0,135.0,4.2,13.1,140.0,109.56,87.09
2018,11,26,13,15,4.5,97.5,4.2,12.9,100.0,77.73,60.48
2018,11,26,13,30,0.0,60.0,4.2,12.7,60.0,46.01,33.67
2018,11,26,13,45,0.0,78.5,4.2,12.45,78.5,60.31,45.96
2018,11,26,14,0,0.0,97.0,4.2,12.2,97.0,75.56,59.07
2018,11,26,14,15,262.5,91.0,4.1,11.8,196.0,290.2,245.37
2018,11,26,14,30,525.0,85.0,4.0,11.4,295.0,486.72,410.45
2018,11,26,14,45,657.0,73.5,3.9,11.0,311.0,582.94,490.06
2018,11,26,15,0,789.0,62.0,3.8,10.6,327.0,677.47,565.6
2018,11,26,15,15,755.5,58.0,3.6,10.05,286.0,661.61,553.3
2018,11,26,15,30,722.0,54.0,3.4,9.5,245.0,641.84,537.73
2018,11,26,15,45,670.0,49.0,3.15,9.0,201.5,603.14,505.53
2018,11,26,16,0,618.0,44.0,2.9,8.5,158.0,560.81,468.39
2018,11,26,16,15,529.5,37.5,2.7,7.85,116.0,495.83,410.36
2018,11,26,16,30,441.0,31.0,2.5,7.2,74.0,421.59,331.75
2018,11,26,16,45,277.5,21.0,2.25,6.55,43.0,265.48,12.22
2018,11,26,17,0,114.0,11.0,2.0,5.9,12.0,92.91,0.0
2018,11,26,17,15,57.0,5.5,2.0,5.6,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,15,69.5,11.0,1.05,-1.75,15.0,8.65,0.0
2018,11,27,7,30,139.0,22.0,1.2,-1.1,30.0,16.7,0.27
2018,11,27,7,45,214.0,34.5,1.35,-0.45,59.5,26.15,17.39
2018,11,27,8,0,289.0,47.0,1.5,0.2,89.0,35.56,27.05
2018,11,27,8,15,420.5,55.0,1.65,0.7,139.5,44.45,35.72
2018,11,27,8,30,552.0,63.0,1.8,1.2,190.0,51.28,42.3
2018,11,27,8,45,663.0,62.5,1.95,1.75,244.0,51.63,42.68
2018,11,27,9,0,774.0,62.0,2.1,2.3,298.0,56.72,47.35
2018,11,27,9,15,800.0,65.0,2.15,2.65,336.5,59.39,49.72
2018,11,27,9,30,826.0,68.0,2.2,3.0,375.0,62.06,52.04
2018,11,27,9,45,846.5,70.0,2.2,3.4,409.5,63.88,53.53
2018,11,27,10,0,867.0,72.0,2.2,3.8,444.0,65.69,55.01
2018,11,27,10,15,880.0,74.0,2.2,4.1,472.0,67.37,56.37
2018,11,27,10,30,893.0,76.0,2.2,4.4,500.0,69.02,57.72
2018,11,27,10,45,901.5,77.5,2.2,4.7,521.0,93.3,63.14
2018,11,27,11,0,910.0,79.0,2.2,5.0,542.0,149.45,88.3
2018,11,27,11,15,915.5,79.5,2.2,5.25,555.5,204.53,128.34
2018,11,27,11,30,921.0,80.0,2.2,5.5,569.0,259.1,175.62
2018,11,27,11,45,923.0,80.5,2.25,5.7,574.5,312.05,224.96
2018,11,27,12,0,925.0,81.0,2.3,5.9,580.0,363.7,274.08
2018,11,27,12,15,790.0,111.5,2.35,6.0,536.5,387.89,303.56
2018,11,27,12,30,655.0,142.0,2.4,6.1,493.0,402.16,322.63
2018,11,27,12,45,440.5,183.0,2.4,6.2,417.0,370.28,302.62
2018,11,27,13,0,226.0,224.0,2.4,6.3,341.0,306.87,253.83
2018,11,27,13,15,229.0,215.5,2.45,6.25,331.0,315.63,262.93
2018,11,27,13,30,232.0,207.0,2.5,6.2,321.0,335.07,280.33
2018,11,27,13,45,237.0,194.5,2.5,6.2,306.0,340.64,286.28
2018,11,27,14,0,242.0,182.0,2.5,6.2,291.0,345.15,291.38
2018,11,27,14,15,442.0,137.5,2.5,6.05,319.5,460.31,390.09
2018,11,27,14,30,642.0,93.0,2.5,5.9,348.0,575.25,486.45
2018,11,27,14,45,578.5,96.0,2.5,5.7,309.5,550.99,467.58
2018,11,27,15,0,515.0,99.0,2.5,5.5,271.0,514.72,439.5
2018,11,27,15,15,456.5,89.0,2.35,5.1,227.0,471.44,404.9
2018,11,27,15,30,398.0,79.0,2.2,4.7,183.0,424.76,366.35
2018,11,27,15,45,511.0,62.5,2.0,4.25,171.5,503.49,430.99
2018,11,27,16,0,624.0,46.0,1.8,3.8,160.0,565.66,476.25
2018,11,27,16,15,443.0,40.5,1.7,3.15,110.0,432.32,362.76
2018,11,27,16,30,262.0,35.0,1.6,2.5,60.0,290.35,231.77
2018,11,27,16,45,185.5,23.0,1.5,1.85,36.0,200.1,0.0
2018,11,27,17,0,109.0,11.0,1.4,1.2,12.0,89.04,0.0
2018,11,27,17,15,54.5,5.5,1.5,0.95,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.95,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.85,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.65,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.6,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.55,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.5,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.5,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.35,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,158.0,12.0,1.45,-4.6,21.0,9.44,0.0
2018,11,28,7,30,316.0,24.0,1.7,-4.1,42.0,20.19,0.0
2018,11,28,7,45,448.0,32.0,1.95,-3.6,82.5,26.94,18.14
2018,11,28,8,0,580.0,40.0,2.2,-3.1,123.0,36.88,28.56
2018,11,28,8,15,649.0,45.0,2.35,-2.75,168.0,41.54,33.43
2018,11,28,8,30,718.0,50.0,2.5,-2.4,213.0,46.34,38.21
2018,11,28,8,45,761.5,54.0,2.6,-2.0,257.0,50.12,41.86
2018,11,28,9,0,805.0,58.0,2.7,-1.6,301.0,53.93,45.42
2018,11,28,9,15,834.0,60.5,2.75,-1.2,341.0,56.37,47.62
2018,11,28,9,30,863.0,63.0,2.8,-0.8,381.0,58.83,49.78
2018,11,28,9,45,883.5,64.5,2.8,-0.45,416.0,65.89,56.2
2018,11,28,10,0,904.0,66.0,2.8,-0.1,451.0,67.95,57.94
2018,11,28,10,15,918.5,67.0,2.8,0.3,479.5,69.48,59.15
2018,11,28,10,30,933.0,68.0,2.8,0.7,508.0,70.92,60.3
2018,11,28,10,45,943.5,68.5,2.75,1.05,530.0,86.4,59.15
2018,11,28,11,0,954.0,69.0,2.7,1.4,552.0,144.05,83.74
2018,11,28,11,15,960.0,69.0,2.7,1.75,565.5,200.89,125.07
2018,11,28,11,30,966.0,69.0,2.7,2.1,579.0,257.21,174.35
2018,11,28,11,45,969.0,69.0,2.65,2.4,585.0,312.02,226.01
2018,11,28,12,0,972.0,69.0,2.6,2.7,591.0,365.53,277.48
2018,11,28,12,15,971.5,69.0,2.6,2.95,589.0,416.28,326.46
2018,11,28,12,30,971.0,69.0,2.6,3.2,587.0,464.99,372.77
2018,11,28,12,45,968.0,68.0,2.6,3.4,576.5,509.37,414.52
2018,11,28,13,0,965.0,67.0,2.6,3.6,566.0,551.05,452.98
2018,11,28,13,15,958.5,66.0,2.55,3.7,548.0,588.03,486.68
2018,11,28,13,30,952.0,65.0,2.5,3.8,530.0,621.78,516.94
2018,11,28,13,45,941.5,64.0,2.5,3.9,505.0,649.8,542.22
2018,11,28,14,0,931.0,63.0,2.5,4.0,480.0,674.2,564.14
2018,11,28,14,15,915.5,61.5,2.45,3.95,448.0,691.07,579.79
2018,11,28,14,30,900.0,60.0,2.4,3.9,416.0,704.08,591.57
2018,11,28,14,45,877.5,57.5,2.3,3.85,378.0,707.07,594.2
2018,11,28,15,0,855.0,55.0,2.2,3.8,340.0,706.13,593.6
2018,11,28,15,15,821.5,52.0,1.9,3.2,297.5,699.42,587.73
2018,11,28,15,30,788.0,49.0,1.6,2.6,255.0,681.93,572.39
2018,11,28,15,45,736.0,45.0,1.35,2.05,210.0,645.38,541.04
2018,11,28,16,0,684.0,41.0,1.1,1.5,165.0,605.1,504.57
2018,11,28,16,15,595.5,35.0,1.05,0.55,121.5,531.5,440.84
2018,11,28,16,30,507.0,29.0,1.0,-0.4,78.0,454.4,357.92
2018,11,28,16,45,322.5,20.0,1.0,-1.4,45.0,296.23,0.0
2018,11,28,17,0,138.0,11.0,1.0,-2.4,12.0,110.21,0.0
2018,11,28,17,15,69.0,5.5,1.0,-2.55,6.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.5,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,0.85,-2.7,18.5,8.65,0.0
2018,11,29,7,30,288.0,22.0,1.0,-2.0,37.0,18.41,0.0
2018,11,29,7,45,418.0,29.5,1.15,-1.3,75.5,24.73,15.86
2018,11,29,8,0,548.0,37.0,1.3,-0.6,114.0,34.02,25.63
2018,11,29,8,15,617.0,42.0,1.25,0.05,157.0,38.71,30.44
2018,11,29,8,30,686.0,47.0,1.2,0.7,200.0,43.51,35.14
2018,11,29,8,45,730.0,50.5,1.15,1.3,242.5,46.9,38.37
2018,11,29,9,0,774.0,54.0,1.1,1.9,285.0,50.34,41.52
2018,11,29,9,15,803.5,56.0,1.0,2.5,324.0,52.44,43.35
2018,11,29,9,30,833.0,58.0,0.9,3.1,363.0,54.56,45.15
2018,11,29,9,45,854.0,59.0,0.8,3.65,396.5,61.49,51.34
2018,11,29,10,0,875.0,60.0,0.7,4.2,430.0,63.21,52.7
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.5,65.38,54.47
2018,11,29,10,30,899.0,64.0,0.6,5.2,485.0,67.46,56.16
2018,11,29,10,45,907.5,64.0,0.55,5.7,505.0,79.66,54.4
2018,11,29,11,0,916.0,64.0,0.5,6.2,525.0,134.49,75.87
2018,11,29,11,15,921.5,64.5,0.55,6.6,538.5,189.29,114.06
2018,11,29,11,30,927.0,65.0,0.6,7.0,552.0,243.61,159.79
2018,11,29,11,45,929.0,65.5,0.65,7.35,558.0,296.33,207.67
2018,11,29,12,0,931.0,66.0,0.7,7.7,564.0,347.76,255.32
2018,11,29,12,15,930.5,66.0,0.8,7.95,562.0,396.36,300.72
2018,11,29,12,30,930.0,66.0,0.9,8.2,560.0,443.01,343.75
2018,11,29,12,45,926.5,65.5,1.0,8.4,550.0,485.69,382.81
2018,11,29,13,0,923.0,65.0,1.1,8.6,540.0,525.78,418.91
2018,11,29,13,15,913.5,64.0,1.15,8.7,521.5,559.44,449.09
2018,11,29,13,30,904.0,63.0,1.2,8.8,503.0,589.76,476.04
2018,11,29,13,45,892.0,62.5,1.25,8.85,478.5,615.77,499.2
2018,11,29,14,0,880.0,62.0,1.3,8.9,454.0,638.26,519.25
2018,11,29,14,15,862.5,61.0,1.25,8.8,423.5,653.02,532.52
2018,11,29,14,30,845.0,60.0,1.2,8.7,393.0,664.03,542.46
2018,11,29,14,45,818.0,58.5,1.2,8.55,356.0,670.56,548.39
2018,11,29,15,0,791.0,57.0,1.2,8.4,319.0,666.91,546.5
2018,11,29,15,15,752.5,54.0,1.1,7.75,278.0,648.99,533.46
2018,11,29,15,30,714.0,51.0,1.0,7.1,237.0,627.12,516.65
2018,11,29,15,45,471.0,56.5,0.9,6.4,170.0,463.99,388.64
2018,11,29,16,0,228.0,62.0,0.8,5.7,103.0,287.63,242.32
2018,11,29,16,15,123.5,46.5,0.9,4.95,68.0,175.01,145.89
2018,11,29,16,30,19.0,31.0,1.0,4.2,33.0,50.9,35.99
2018,11,29,16,45,21.0,18.5,1.05,3.4,19.5,44.67,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,21.61,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,7,15,8.5,7.5,1.9,4.9,8.0,5.9,0.0
2018,11,30,7,30,17.0,15.0,2.1,5.4,16.0,11.63,0.0
2018,11,30,7,45,25.5,31.5,2.35,5.9,34.5,23.58,14.1
2018,11,30,8,0,34.0,48.0,2.6,6.4,53.0,35.29,25.93
2018,11,30,8,15,70.5,64.5,2.6,7.05,79.0,46.76,36.78
2018,11,30,8,30,107.0,81.0,2.6,7.7,105.0,58.23,47.45
2018,11,30,8,45,91.5,96.0,2.65,8.3,119.0,68.1,56.49
2018,11,30,9,0,76.0,111.0,2.7,8.9,133.0,78.86,66.14
2018,11,30,9,15,61.0,124.5,2.8,9.5,144.0,87.7,73.9
2018,11,30,9,30,46.0,138.0,2.9,10.1,155.0,96.31,81.33
2018,11,30,9,45,53.5,150.5,2.95,10.75,172.0,104.51,88.28
2018,11,30,10,0,61.0,163.0,3.0,11.4,189.0,112.55,95.0
2018,11,30,10,15,66.0,176.5,3.05,11.85,206.0,120.91,102.01
2018,11,30,10,30,71.0,190.0,3.1,12.3,223.0,129.06,108.79
2018,11,30,10,45,120.0,195.5,3.15,12.75,254.5,131.64,104.74
2018,11,30,11,0,169.0,201.0,3.2,13.2,286.0,151.3,115.67
2018,11,30,11,15,142.5,205.5,3.2,13.5,278.5,164.94,126.44
2018,11,30,11,30,116.0,210.0,3.2,13.8,271.0,175.52,136.23
2018,11,30,11,45,199.0,215.5,3.15,14.05,321.0,211.36,163.01
2018,11,30,12,0,282.0,221.0,3.1,14.3,371.0,258.69,200.26
2018,11,30,12,15,317.5,213.5,3.0,14.45,382.0,286.23,223.69
2018,11,30,12,30,353.0,206.0,2.9,14.6,393.0,316.02,249.27
2018,11,30,12,45,293.5,203.0,2.8,14.75,356.5,309.27,246.56
2018,11,30,13,0,234.0,200.0,2.7,14.9,320.0,296.4,238.14
2018,11,30,13,15,180.0,198.5,2.55,14.95,289.0,272.2,219.9
2018,11,30,13,30,126.0,197.0,2.4,15.0,258.0,252.09,204.21
2018,11,30,13,45,141.5,188.5,2.2,15.0,254.0,262.84,213.85
2018,11,30,14,0,157.0,180.0,2.0,15.0,250.0,273.98,223.74
2018,11,30,14,15,92.0,136.5,1.85,14.85,177.0,194.75,159.16
2018,11,30,14,30,27.0,93.0,1.7,14.7,104.0,98.51,78.59
2018,11,30,14,45,31.0,103.5,1.55,14.6,115.0,114.73,92.68
2018,11,30,15,0,35.0,114.0,1.4,14.5,126.0,133.99,109.04
2018,11,30,15,15,55.5,83.5,1.35,14.2,99.5,117.99,96.55
2018,11,30,15,30,76.0,53.0,1.3,13.9,73.0,113.5,93.62
2018,11,30,15,45,71.5,43.0,1.2,13.65,59.0,101.08,82.82
2018,11,30,16,0,67.0,33.0,1.1,13.4,45.0,100.29,81.39
2018,11,30,16,15,33.5,23.0,1.1,13.1,29.0,52.05,39.04
2018,11,30,16,30,0.0,13.0,1.1,12.8,13.0,9.87,2.08
2018,11,30,16,45,4.0,8.0,1.05,12.45,8.0,9.23,0.0
2018,11,30,17,0,8.0,3.0,1.0,12.1,3.0,8.22,0.0
2018,11,30,17,15,4.0,1.5,1.0,12.0,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
