Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,1,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.0,3.0,0.65,8.6,3.0,2.36,0.0
2018,12,1,7,30,6.0,6.0,0.7,8.9,6.0,4.7,0.0
2018,12,1,7,45,3.0,6.5,0.7,9.2,6.5,5.09,0.0
2018,12,1,8,0,0.0,7.0,0.7,9.5,7.0,5.3,0.0
2018,12,1,8,15,0.0,10.0,0.8,9.65,10.0,7.58,1.2
2018,12,1,8,30,0.0,13.0,0.9,9.8,13.0,9.86,3.34
2018,12,1,8,45,0.0,13.0,0.95,9.9,13.0,9.87,3.38
2018,12,1,9,0,0.0,13.0,1.0,10.0,13.0,9.87,3.39
2018,12,1,9,15,0.0,36.0,1.1,10.15,36.0,27.47,19.45
2018,12,1,9,30,0.0,59.0,1.2,10.3,59.0,45.19,35.45
2018,12,1,9,45,0.0,62.0,1.25,10.4,62.0,47.51,37.45
2018,12,1,10,0,0.0,65.0,1.3,10.5,65.0,49.84,39.45
2018,12,1,10,15,0.0,66.0,1.4,10.7,66.0,50.62,40.04
2018,12,1,10,30,0.0,67.0,1.5,10.9,67.0,51.4,40.63
2018,12,1,10,45,0.0,68.5,1.6,11.05,68.5,52.57,41.59
2018,12,1,11,0,0.0,70.0,1.7,11.2,70.0,53.74,40.51
2018,12,1,11,15,0.0,77.0,1.8,11.7,77.0,59.17,45.0
2018,12,1,11,30,0.0,84.0,1.9,12.2,84.0,64.6,49.47
2018,12,1,11,45,0.0,93.5,2.0,12.65,93.5,71.83,55.45
2018,12,1,12,0,0.0,103.0,2.1,13.1,103.0,79.05,61.4
2018,12,1,12,15,0.0,96.0,1.95,13.55,96.0,73.83,56.89
2018,12,1,12,30,0.0,89.0,1.8,14.0,89.0,68.48,52.33
2018,12,1,12,45,0.0,85.5,1.6,14.4,85.5,65.77,50.0
2018,12,1,13,0,0.0,82.0,1.4,14.8,82.0,63.05,47.68
2018,12,1,13,15,0.0,82.0,1.2,14.5,82.0,63.04,47.78
2018,12,1,13,30,0.0,82.0,1.0,14.2,82.0,63.03,47.9
2018,12,1,13,45,0.0,86.0,0.8,13.9,86.0,66.27,50.76
2018,12,1,14,0,0.0,90.0,0.6,13.6,90.0,69.75,53.84
2018,12,1,14,15,0.0,85.5,0.6,13.3,85.5,66.27,51.05
2018,12,1,14,30,0.0,81.0,0.6,13.0,81.0,62.81,48.27
2018,12,1,14,45,0.0,60.0,0.65,12.65,60.0,45.96,34.03
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,29.77,20.19
2018,12,1,15,15,0.0,27.5,0.85,12.15,27.5,20.95,12.57
2018,12,1,15,30,0.0,16.0,1.0,12.0,16.0,12.15,4.92
2018,12,1,15,45,0.0,14.5,1.1,11.9,14.5,11.01,3.88
2018,12,1,16,0,0.0,13.0,1.2,11.8,13.0,9.86,2.82
2018,12,1,16,15,0.0,10.5,1.3,11.7,10.5,7.96,1.06
2018,12,1,16,30,0.0,8.0,1.4,11.6,8.0,6.06,0.0
2018,12,1,16,45,8.0,5.5,1.45,11.55,5.5,11.57,0.0
2018,12,1,17,0,16.0,3.0,1.5,11.5,3.0,14.06,0.0
2018,12,1,17,15,8.0,1.5,1.55,11.45,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,2.0,13.2,4.0,3.15,0.0
2018,12,2,7,30,0.0,8.0,2.1,13.5,8.0,6.07,0.0
2018,12,2,7,45,0.0,16.0,2.2,13.8,16.0,12.17,4.0
2018,12,2,8,0,0.0,24.0,2.3,14.1,24.0,18.29,10.24
2018,12,2,8,15,0.0,32.5,2.3,14.45,32.5,24.81,16.29
2018,12,2,8,30,0.0,41.0,2.3,14.8,41.0,31.33,22.28
2018,12,2,8,45,0.0,44.5,2.35,15.15,44.5,34.01,24.75
2018,12,2,9,0,0.0,48.0,2.4,15.5,48.0,36.7,27.15
2018,12,2,9,15,2.5,62.5,2.4,15.85,63.5,47.94,37.08
2018,12,2,9,30,5.0,77.0,2.4,16.2,79.0,58.68,46.46
2018,12,2,9,45,30.0,119.5,2.4,16.55,132.0,85.97,70.22
2018,12,2,10,0,55.0,162.0,2.4,16.9,185.0,111.68,92.28
2018,12,2,10,15,37.5,159.0,2.45,17.15,175.0,110.54,91.01
2018,12,2,10,30,20.0,156.0,2.5,17.4,165.0,112.91,92.82
2018,12,2,10,45,41.0,151.0,2.55,17.7,171.0,107.39,87.84
2018,12,2,11,0,62.0,146.0,2.6,18.0,177.0,110.63,84.23
2018,12,2,11,15,37.0,123.0,2.55,18.2,141.5,96.97,73.38
2018,12,2,11,30,12.0,100.0,2.5,18.4,106.0,78.86,59.48
2018,12,2,11,45,6.0,75.0,2.45,18.6,78.0,59.1,43.39
2018,12,2,12,0,0.0,50.0,2.4,18.8,50.0,38.32,26.34
2018,12,2,12,15,10.0,77.0,2.35,18.95,82.0,62.65,46.3
2018,12,2,12,30,20.0,104.0,2.3,19.1,114.0,90.26,68.95
2018,12,2,12,45,11.0,82.0,2.3,19.25,87.5,67.9,50.71
2018,12,2,13,0,2.0,60.0,2.3,19.4,61.0,46.99,33.51
2018,12,2,13,15,2.0,63.5,2.4,19.5,64.5,49.76,35.86
2018,12,2,13,30,2.0,67.0,2.5,19.6,68.0,52.53,38.19
2018,12,2,13,45,19.5,109.5,2.55,19.7,118.0,103.09,80.28
2018,12,2,14,0,37.0,152.0,2.6,19.8,168.0,156.92,124.66
2018,12,2,14,15,299.5,121.5,2.65,19.9,239.0,343.9,279.45
2018,12,2,14,30,562.0,91.0,2.7,20.0,310.0,510.21,412.81
2018,12,2,14,45,613.5,81.0,2.75,20.05,299.5,551.42,445.6
2018,12,2,15,0,665.0,71.0,2.8,20.1,289.0,591.7,477.93
2018,12,2,15,15,634.0,66.0,2.8,19.95,252.5,576.39,466.38
2018,12,2,15,30,603.0,61.0,2.8,19.8,216.0,557.73,451.83
2018,12,2,15,45,545.0,54.5,2.75,19.65,175.5,513.92,416.52
2018,12,2,16,0,487.0,48.0,2.7,19.5,135.0,467.22,377.18
2018,12,2,16,15,410.5,40.0,2.7,19.25,99.0,402.61,321.28
2018,12,2,16,30,334.0,32.0,2.7,19.0,63.0,336.53,250.53
2018,12,2,16,45,204.0,20.0,2.75,18.7,36.0,204.14,0.0
2018,12,2,17,0,74.0,8.0,2.8,18.4,9.0,60.3,0.0
2018,12,2,17,15,37.0,4.0,2.8,18.2,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.0,8.4,6.0,4.72,0.0
2018,12,3,7,30,8.0,12.0,1.1,8.9,12.0,9.44,0.0
2018,12,3,7,45,62.5,28.0,1.2,9.35,35.5,20.98,10.96
2018,12,3,8,0,117.0,44.0,1.3,9.8,59.0,32.57,23.01
2018,12,3,8,15,362.5,47.5,1.35,10.25,119.5,38.27,28.66
2018,12,3,8,30,608.0,51.0,1.4,10.7,180.0,42.6,32.83
2018,12,3,8,45,454.0,71.5,1.5,11.1,179.0,56.53,45.48
2018,12,3,9,0,300.0,92.0,1.6,11.5,178.0,65.91,53.89
2018,12,3,9,15,320.5,106.5,1.6,12.1,210.0,75.27,62.11
2018,12,3,9,30,341.0,121.0,1.6,12.7,242.0,84.41,69.99
2018,12,3,9,45,212.5,145.0,1.65,13.25,223.0,98.7,82.31
2018,12,3,10,0,84.0,169.0,1.7,13.8,204.0,115.85,96.97
2018,12,3,10,15,136.5,181.0,1.75,14.2,242.0,121.04,101.13
2018,12,3,10,30,189.0,193.0,1.8,14.6,280.0,128.92,107.62
2018,12,3,10,45,236.5,199.0,1.9,15.0,312.5,130.3,108.49
2018,12,3,11,0,284.0,205.0,2.0,15.4,345.0,157.79,116.41
2018,12,3,11,15,209.5,218.0,2.05,15.6,323.0,179.72,134.43
2018,12,3,11,30,135.0,231.0,2.1,15.8,301.0,190.92,146.56
2018,12,3,11,45,140.5,233.5,2.15,16.0,307.0,207.09,159.98
2018,12,3,12,0,146.0,236.0,2.2,16.2,313.0,223.62,174.01
2018,12,3,12,15,171.0,235.5,2.2,16.3,325.0,245.02,191.69
2018,12,3,12,30,196.0,235.0,2.2,16.4,337.0,268.46,211.26
2018,12,3,12,45,242.5,224.0,2.2,16.5,348.5,301.81,238.7
2018,12,3,13,0,289.0,213.0,2.2,16.6,360.0,332.02,263.91
2018,12,3,13,15,327.5,199.5,2.2,16.55,360.5,358.19,286.34
2018,12,3,13,30,366.0,186.0,2.2,16.5,361.0,385.59,309.85
2018,12,3,13,45,407.0,167.0,2.2,16.5,353.0,422.97,341.02
2018,12,3,14,0,448.0,148.0,2.2,16.5,345.0,449.11,363.52
2018,12,3,14,15,474.0,133.0,2.05,16.35,328.5,469.17,380.91
2018,12,3,14,30,500.0,118.0,1.9,16.2,312.0,487.96,397.17
2018,12,3,14,45,530.5,102.0,1.8,16.1,290.5,514.42,419.09
2018,12,3,15,0,561.0,86.0,1.7,16.0,269.0,532.89,434.59
2018,12,3,15,15,621.5,68.5,1.55,15.35,247.5,568.94,463.67
2018,12,3,15,30,682.0,51.0,1.4,14.7,226.0,597.23,484.33
2018,12,3,15,45,651.0,45.5,1.2,14.05,188.0,574.66,464.7
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,548.97,441.05
2018,12,3,16,15,489.0,35.0,1.05,12.65,106.5,454.84,364.08
2018,12,3,16,30,358.0,30.0,1.1,11.9,63.0,352.52,265.36
2018,12,3,16,45,228.5,19.5,1.1,11.2,36.5,221.53,0.0
2018,12,3,17,0,99.0,9.0,1.1,10.5,10.0,79.22,0.0
2018,12,3,17,15,49.5,4.5,1.15,10.35,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.9,2.45,13.5,7.47,0.0
2018,12,4,7,30,190.0,19.0,1.0,3.0,27.0,14.95,0.0
2018,12,4,7,45,330.0,29.5,1.15,3.5,63.0,24.57,13.79
2018,12,4,8,0,470.0,40.0,1.3,4.0,99.0,33.47,24.34
2018,12,4,8,15,549.0,46.5,1.45,4.5,141.5,38.85,29.85
2018,12,4,8,30,628.0,53.0,1.6,5.0,184.0,44.36,35.2
2018,12,4,8,45,677.0,57.0,1.8,5.5,226.0,47.73,38.42
2018,12,4,9,0,726.0,61.0,2.0,6.0,268.0,55.38,45.44
2018,12,4,9,15,760.5,64.5,2.0,6.35,307.5,58.5,48.23
2018,12,4,9,30,795.0,68.0,2.0,6.7,347.0,61.63,50.96
2018,12,4,9,45,819.5,69.5,2.05,7.0,381.5,63.08,52.14
2018,12,4,10,0,844.0,71.0,2.1,7.3,416.0,64.57,53.33
2018,12,4,10,15,859.0,72.5,2.0,7.55,444.0,65.91,54.4
2018,12,4,10,30,874.0,74.0,1.9,7.8,472.0,67.25,55.46
2018,12,4,10,45,720.0,110.0,1.8,8.05,448.0,83.23,69.65
2018,12,4,11,0,566.0,146.0,1.7,8.3,424.0,140.12,95.54
2018,12,4,11,15,475.0,171.5,1.65,8.45,409.0,182.49,128.63
2018,12,4,11,30,384.0,197.0,1.6,8.6,394.0,214.88,159.24
2018,12,4,11,45,332.0,201.0,1.5,8.75,373.0,231.68,176.82
2018,12,4,12,0,280.0,205.0,1.4,8.9,352.0,242.68,189.67
2018,12,4,12,15,177.5,211.0,1.35,9.0,304.0,228.28,182.36
2018,12,4,12,30,75.0,217.0,1.3,9.1,256.0,200.97,162.83
2018,12,4,12,45,117.0,218.0,1.25,9.2,277.5,234.21,190.43
2018,12,4,13,0,159.0,219.0,1.2,9.3,299.0,265.62,216.54
2018,12,4,13,15,196.0,211.0,1.15,9.25,306.5,289.69,237.07
2018,12,4,13,30,233.0,203.0,1.1,9.2,314.0,326.81,268.16
2018,12,4,13,45,224.0,193.0,1.1,9.2,295.5,314.47,259.38
2018,12,4,14,0,215.0,183.0,1.1,9.2,277.0,311.56,258.24
2018,12,4,14,15,202.0,171.0,1.1,9.05,254.5,302.44,251.95
2018,12,4,14,30,189.0,159.0,1.1,8.9,232.0,291.66,244.13
2018,12,4,14,45,173.0,144.5,1.1,8.8,206.5,274.32,230.65
2018,12,4,15,0,157.0,130.0,1.1,8.7,181.0,255.37,215.51
2018,12,4,15,15,137.0,114.0,1.0,8.35,154.5,230.09,194.66
2018,12,4,15,30,117.0,98.0,0.9,8.0,128.0,203.35,172.04
2018,12,4,15,45,92.5,81.0,0.75,7.65,102.0,170.45,143.45
2018,12,4,16,0,68.0,64.0,0.6,7.3,76.0,136.19,113.04
2018,12,4,16,15,44.5,47.0,0.6,6.8,54.0,101.23,81.51
2018,12,4,16,30,21.0,30.0,0.6,6.3,32.0,51.02,35.41
2018,12,4,16,45,18.5,17.5,0.6,5.85,18.5,32.66,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.4,5.0,15.57,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.25,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,6.5,1.25,0.25,7.0,5.11,0.0
2018,12,5,7,30,17.0,13.0,1.4,0.6,14.0,10.23,0.0
2018,12,5,7,45,39.5,29.0,1.5,1.0,33.5,21.63,11.17
2018,12,5,8,0,62.0,45.0,1.6,1.4,53.0,33.04,24.14
2018,12,5,8,15,97.5,62.0,1.75,1.9,79.5,44.99,35.76
2018,12,5,8,30,133.0,79.0,1.9,2.4,106.0,56.8,47.01
2018,12,5,8,45,208.5,91.0,2.0,2.95,144.5,65.06,54.79
2018,12,5,9,0,284.0,103.0,2.1,3.5,183.0,73.81,62.85
2018,12,5,9,15,497.0,91.0,2.2,3.85,255.0,70.23,59.48
2018,12,5,9,30,710.0,79.0,2.3,4.2,327.0,63.67,53.33
2018,12,5,9,45,785.0,73.5,2.45,4.6,372.5,65.59,54.93
2018,12,5,10,0,860.0,68.0,2.6,5.0,418.0,62.62,52.03
2018,12,5,10,15,875.5,69.5,2.65,5.1,446.5,64.02,53.2
2018,12,5,10,30,891.0,71.0,2.7,5.2,475.0,71.71,60.09
2018,12,5,10,45,901.0,72.5,2.75,5.35,497.0,73.3,61.4
2018,12,5,11,0,911.0,74.0,2.8,5.5,519.0,126.91,74.48
2018,12,5,11,15,915.5,75.5,2.8,5.55,533.0,182.18,110.63
2018,12,5,11,30,920.0,77.0,2.8,5.6,547.0,236.94,156.27
2018,12,5,11,45,850.5,93.5,2.8,5.6,532.0,282.7,201.89
2018,12,5,12,0,781.0,110.0,2.8,5.6,517.0,321.56,242.47
2018,12,5,12,15,735.5,117.0,2.8,5.65,499.5,356.32,278.21
2018,12,5,12,30,690.0,124.0,2.8,5.7,482.0,385.48,308.29
2018,12,5,12,45,394.0,136.5,2.8,5.7,340.0,299.91,246.0
2018,12,5,13,0,98.0,149.0,2.8,5.7,198.0,175.47,145.45
2018,12,5,13,15,85.0,146.5,2.75,5.65,188.0,173.59,144.8
2018,12,5,13,30,72.0,144.0,2.7,5.6,178.0,160.78,134.41
2018,12,5,13,45,146.0,143.5,2.7,5.55,208.5,219.37,185.81
2018,12,5,14,0,220.0,143.0,2.7,5.5,239.0,285.55,243.28
2018,12,5,14,15,454.5,116.5,2.6,5.4,297.5,436.6,372.49
2018,12,5,14,30,689.0,90.0,2.5,5.3,356.0,590.52,499.77
2018,12,5,14,45,416.0,100.0,2.4,5.2,256.0,422.81,361.97
2018,12,5,15,0,143.0,110.0,2.3,5.1,156.0,220.06,189.16
2018,12,5,15,15,244.0,97.5,2.15,4.75,164.5,301.2,261.41
2018,12,5,15,30,345.0,85.0,2.0,4.4,173.0,386.46,334.06
2018,12,5,15,45,284.5,74.0,1.8,4.1,137.5,335.74,289.31
2018,12,5,16,0,224.0,63.0,1.6,3.8,102.0,266.3,228.53
2018,12,5,16,15,212.0,48.5,1.5,3.2,77.0,261.57,220.74
2018,12,5,16,30,200.0,34.0,1.4,2.6,52.0,239.69,187.34
2018,12,5,16,45,130.5,21.5,1.35,2.05,30.5,152.62,0.0
2018,12,5,17,0,61.0,9.0,1.3,1.5,9.0,51.4,0.0
2018,12,5,17,15,30.5,4.5,1.3,1.25,4.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.85,-2.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.65,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.0,0.7,-3.4,12.0,0.0,0.0
2018,12,6,7,30,179.0,18.0,0.8,-2.7,24.0,14.16,0.0
2018,12,6,7,45,342.0,27.0,0.85,-2.0,60.5,22.54,11.55
2018,12,6,8,0,505.0,36.0,0.9,-1.3,97.0,30.37,21.96
2018,12,6,8,15,588.5,41.5,0.95,-0.7,140.5,38.14,29.8
2018,12,6,8,30,672.0,47.0,1.0,-0.1,184.0,43.41,35.02
2018,12,6,8,45,720.0,50.5,1.0,0.45,226.5,46.77,38.32
2018,12,6,9,0,768.0,54.0,1.0,1.0,269.0,50.21,41.54
2018,12,6,9,15,800.0,57.0,1.0,1.5,308.5,53.1,44.15
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,55.99,46.7
2018,12,6,9,45,854.5,62.0,1.0,2.45,383.0,57.97,48.38
2018,12,6,10,0,877.0,64.0,1.0,2.9,418.0,65.57,55.2
2018,12,6,10,15,828.5,76.5,1.05,3.25,429.5,68.3,57.52
2018,12,6,10,30,780.0,89.0,1.1,3.6,441.0,76.4,64.73
2018,12,6,10,45,850.5,79.0,1.2,4.0,478.5,70.32,59.0
2018,12,6,11,0,921.0,69.0,1.3,4.4,516.0,121.79,70.78
2018,12,6,11,15,831.5,91.0,1.4,4.65,503.5,176.01,109.35
2018,12,6,11,30,742.0,113.0,1.5,4.9,491.0,221.9,151.24
2018,12,6,11,45,698.5,125.0,1.55,5.15,484.0,265.94,193.07
2018,12,6,12,0,655.0,137.0,1.6,5.4,477.0,304.87,231.34
2018,12,6,12,15,685.0,128.5,1.7,5.55,483.5,346.83,269.97
2018,12,6,12,30,715.0,120.0,1.8,5.7,490.0,389.81,309.41
2018,12,6,12,45,806.5,97.5,1.85,5.85,508.0,447.92,359.86
2018,12,6,13,0,898.0,75.0,1.9,6.0,526.0,507.05,410.99
2018,12,6,13,15,729.0,109.0,1.95,6.05,467.5,495.94,406.73
2018,12,6,13,30,560.0,143.0,2.0,6.1,409.0,461.06,382.13
2018,12,6,13,45,501.0,146.5,2.05,6.1,376.0,455.11,379.95
2018,12,6,14,0,442.0,150.0,2.1,6.1,343.0,443.82,372.61
2018,12,6,14,15,416.5,143.0,2.05,6.0,315.0,438.71,370.13
2018,12,6,14,30,391.0,136.0,2.0,5.9,287.0,430.49,364.77
2018,12,6,14,45,384.0,122.5,1.95,5.75,259.0,425.19,361.94
2018,12,6,15,0,377.0,109.0,1.9,5.6,231.0,417.47,356.81
2018,12,6,15,15,377.5,95.0,1.7,5.05,204.0,412.27,353.5
2018,12,6,15,30,378.0,81.0,1.5,4.5,177.0,404.95,347.7
2018,12,6,15,45,336.5,70.0,1.25,3.95,144.0,368.43,315.96
2018,12,6,16,0,295.0,59.0,1.0,3.4,111.0,330.24,281.51
2018,12,6,16,15,204.5,46.5,1.0,2.7,77.5,252.43,212.3
2018,12,6,16,30,114.0,34.0,1.0,2.0,44.0,158.02,122.35
2018,12,6,16,45,77.0,20.5,1.0,1.35,25.5,100.06,0.0
2018,12,6,17,0,40.0,7.0,1.0,0.7,7.0,34.53,0.0
2018,12,6,17,15,20.0,3.5,1.0,0.6,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,7.5,0.85,-1.25,8.5,0.0,0.0
2018,12,7,7,30,73.0,15.0,0.9,-0.6,17.0,11.8,0.0
2018,12,7,7,45,165.5,27.5,0.95,0.1,44.0,20.83,9.54
2018,12,7,8,0,258.0,40.0,1.0,0.8,71.0,30.33,21.64
2018,12,7,8,15,309.0,52.5,1.1,1.3,104.0,39.58,30.83
2018,12,7,8,30,360.0,65.0,1.2,1.8,137.0,48.71,39.62
2018,12,7,8,45,403.0,74.5,1.25,2.3,172.0,55.6,46.19
2018,12,7,9,0,446.0,84.0,1.3,2.8,207.0,62.42,52.51
2018,12,7,9,15,395.0,103.0,1.3,3.45,223.5,74.11,63.16
2018,12,7,9,30,344.0,122.0,1.3,4.1,240.0,85.27,73.13
2018,12,7,9,45,313.5,140.0,1.3,4.8,256.0,97.36,83.8
2018,12,7,10,0,283.0,158.0,1.3,5.5,272.0,107.43,92.49
2018,12,7,10,15,310.5,166.0,1.3,5.95,299.0,112.55,96.74
2018,12,7,10,30,338.0,174.0,1.3,6.4,326.0,117.62,100.93
2018,12,7,10,45,356.0,180.5,1.3,6.85,347.0,121.61,104.15
2018,12,7,11,0,374.0,187.0,1.3,7.3,368.0,149.74,111.36
2018,12,7,11,15,373.0,193.0,1.2,7.45,378.0,180.3,131.86
2018,12,7,11,30,372.0,199.0,1.1,7.6,388.0,210.55,156.31
2018,12,7,11,45,352.5,206.0,0.95,7.7,386.5,236.85,180.1
2018,12,7,12,0,333.0,213.0,0.8,7.8,385.0,260.93,202.42
2018,12,7,12,15,340.0,211.0,0.8,7.9,386.5,284.87,224.06
2018,12,7,12,30,347.0,209.0,0.8,8.0,388.0,308.65,245.49
2018,12,7,12,45,371.0,200.5,0.75,8.05,389.0,334.04,267.74
2018,12,7,13,0,395.0,192.0,0.7,8.1,390.0,360.1,290.37
2018,12,7,13,15,381.5,188.0,0.7,8.15,374.0,371.57,301.55
2018,12,7,13,30,368.0,184.0,0.7,8.2,358.0,380.81,310.73
2018,12,7,13,45,331.5,180.0,0.7,8.2,331.0,374.51,307.27
2018,12,7,14,0,295.0,176.0,0.7,8.2,304.0,364.8,300.81
2018,12,7,14,15,275.5,165.0,0.65,8.05,278.0,355.49,294.57
2018,12,7,14,30,256.0,154.0,0.6,7.9,252.0,343.82,286.18
2018,12,7,14,45,188.0,142.5,0.55,7.8,211.0,281.17,235.52
2018,12,7,15,0,120.0,131.0,0.5,7.7,170.0,229.48,192.6
2018,12,7,15,15,115.0,113.5,0.45,7.45,147.0,212.74,179.35
2018,12,7,15,30,110.0,96.0,0.4,7.2,124.0,194.72,164.38
2018,12,7,15,45,103.5,79.0,0.35,6.95,101.5,175.06,147.46
2018,12,7,16,0,97.0,62.0,0.3,6.7,79.0,154.07,128.78
2018,12,7,16,15,100.5,48.0,0.35,6.45,61.5,159.82,131.44
2018,12,7,16,30,104.0,34.0,0.4,6.2,44.0,150.44,114.26
2018,12,7,16,45,60.0,20.0,0.4,6.0,25.0,86.24,0.0
2018,12,7,17,0,16.0,6.0,0.4,5.8,6.0,16.31,0.0
2018,12,7,17,15,8.0,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,1.45,-0.6,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,1.5,-0.4,3.0,2.36,0.0
2018,12,8,7,45,0.0,15.0,1.6,-0.25,15.0,11.42,2.31
2018,12,8,8,0,0.0,27.0,1.7,-0.1,27.0,20.62,12.91
2018,12,8,8,15,0.0,44.5,1.7,0.15,44.5,33.4,25.23
2018,12,8,8,30,0.0,62.0,1.7,0.4,62.0,45.85,37.15
2018,12,8,8,45,0.5,76.5,1.75,0.65,76.5,56.21,47.02
2018,12,8,9,0,1.0,91.0,1.8,0.9,91.0,66.47,56.65
2018,12,8,9,15,30.0,113.0,1.8,1.1,123.0,79.92,69.09
2018,12,8,9,30,59.0,135.0,1.8,1.3,155.0,93.99,81.95
2018,12,8,9,45,109.0,152.5,1.8,1.55,194.5,103.48,90.45
2018,12,8,10,0,159.0,170.0,1.8,1.8,234.0,114.51,100.27
2018,12,8,10,15,169.5,181.0,1.7,2.0,253.0,121.27,106.13
2018,12,8,10,30,180.0,192.0,1.6,2.2,272.0,127.87,111.82
2018,12,8,10,45,125.0,199.0,1.55,2.45,256.0,130.97,114.32
2018,12,8,11,0,70.0,206.0,1.5,2.7,240.0,144.94,118.82
2018,12,8,11,15,61.5,208.5,1.5,2.8,239.0,153.72,125.54
2018,12,8,11,30,53.0,211.0,1.5,2.9,238.0,161.26,132.11
2018,12,8,11,45,31.5,194.0,1.5,3.0,210.0,151.41,124.75
2018,12,8,12,0,10.0,177.0,1.5,3.1,182.0,136.59,112.99
2018,12,8,12,15,7.0,171.5,1.5,3.2,175.0,133.23,110.28
2018,12,8,12,30,4.0,166.0,1.5,3.3,168.0,129.33,107.04
2018,12,8,12,45,8.0,170.5,1.55,3.4,174.5,135.86,112.66
2018,12,8,13,0,12.0,175.0,1.6,3.5,181.0,143.02,118.88
2018,12,8,13,15,18.0,178.0,1.55,3.5,186.5,150.63,125.58
2018,12,8,13,30,24.0,181.0,1.5,3.5,192.0,159.13,133.11
2018,12,8,13,45,28.0,174.5,1.5,3.5,187.0,168.52,141.48
2018,12,8,14,0,32.0,168.0,1.5,3.5,182.0,169.43,142.64
2018,12,8,14,15,24.0,153.5,1.45,3.45,163.5,143.59,120.66
2018,12,8,14,30,16.0,139.0,1.4,3.4,145.0,127.65,107.05
2018,12,8,14,45,8.0,106.0,1.3,3.35,109.0,92.51,76.48
2018,12,8,15,0,0.0,73.0,1.2,3.3,73.0,57.12,45.25
2018,12,8,15,15,0.0,59.0,1.15,3.0,59.0,45.21,34.79
2018,12,8,15,30,0.0,45.0,1.1,2.7,45.0,34.4,25.16
2018,12,8,15,45,0.0,36.5,1.0,2.4,36.5,27.86,19.25
2018,12,8,16,0,0.0,28.0,0.9,2.1,28.0,21.34,13.29
2018,12,8,16,15,0.0,21.5,0.95,1.9,21.5,16.37,8.62
2018,12,8,16,30,0.0,15.0,1.0,1.7,15.0,11.41,3.55
2018,12,8,16,45,12.0,9.5,1.05,1.55,9.5,20.15,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,20.51,0.0
2018,12,8,17,15,12.0,2.0,1.15,1.35,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.25,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.3,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.1,-2.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.15,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.25,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.35,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.4,-2.3,4.0,3.15,0.0
2018,12,9,7,45,0.0,8.5,3.45,-2.25,8.5,6.44,0.0
2018,12,9,8,0,0.0,13.0,3.5,-2.2,13.0,9.87,3.25
2018,12,9,8,15,0.0,16.5,3.6,-2.0,16.5,12.53,6.01
2018,12,9,8,30,0.0,20.0,3.7,-1.8,20.0,15.2,8.67
2018,12,9,8,45,0.0,23.0,3.8,-1.65,23.0,17.5,10.92
2018,12,9,9,0,0.0,26.0,3.9,-1.5,26.0,19.79,13.14
2018,12,9,9,15,0.0,33.0,3.95,-1.25,33.0,25.16,18.21
2018,12,9,9,30,0.0,40.0,4.0,-1.0,40.0,30.54,23.26
2018,12,9,9,45,0.5,62.0,4.1,-0.8,62.0,47.52,39.17
2018,12,9,10,0,1.0,84.0,4.2,-0.6,84.0,63.93,54.42
2018,12,9,10,15,1.0,73.0,4.3,-0.35,73.0,56.05,46.91
2018,12,9,10,30,1.0,62.0,4.4,-0.1,62.0,47.55,38.87
2018,12,9,10,45,0.5,59.0,4.5,0.1,59.0,45.23,36.63
2018,12,9,11,0,0.0,56.0,4.6,0.3,56.0,42.91,32.71
2018,12,9,11,15,4.5,76.5,4.65,0.45,79.0,59.31,47.01
2018,12,9,11,30,9.0,97.0,4.7,0.6,102.0,75.83,61.31
2018,12,9,11,45,7.0,99.5,4.75,0.8,103.5,77.83,63.11
2018,12,9,12,0,5.0,102.0,4.8,1.0,105.0,79.63,64.75
2018,12,9,12,15,6.5,103.5,4.5,1.05,107.0,81.64,66.51
2018,12,9,12,30,8.0,105.0,4.2,1.1,109.0,83.81,68.44
2018,12,9,12,45,15.0,115.5,3.95,1.15,123.0,95.49,78.72
2018,12,9,13,0,22.0,126.0,3.7,1.2,137.0,112.24,93.51
2018,12,9,13,15,11.5,96.5,3.8,1.15,102.0,80.35,65.7
2018,12,9,13,30,1.0,67.0,3.9,1.1,67.0,51.95,40.65
2018,12,9,13,45,6.0,85.0,4.0,1.05,87.5,68.96,55.91
2018,12,9,14,0,11.0,103.0,4.1,1.0,108.0,87.52,72.55
2018,12,9,14,15,6.5,90.5,4.2,0.95,93.5,74.77,61.31
2018,12,9,14,30,2.0,78.0,4.3,0.9,79.0,61.63,49.63
2018,12,9,14,45,1.5,65.5,4.45,0.8,66.0,51.25,40.45
2018,12,9,15,0,1.0,53.0,4.6,0.7,53.0,41.26,31.54
2018,12,9,15,15,95.0,53.5,4.6,0.55,77.5,135.11,118.46
2018,12,9,15,30,189.0,54.0,4.6,0.4,102.0,227.4,202.25
2018,12,9,15,45,290.5,61.5,4.65,0.3,120.0,320.77,284.67
2018,12,9,16,0,392.0,69.0,4.7,0.2,138.0,414.61,363.52
2018,12,9,16,15,298.5,54.5,4.65,0.05,98.5,333.28,287.31
2018,12,9,16,30,205.0,40.0,4.6,-0.1,59.0,252.49,200.95
2018,12,9,16,45,114.0,23.5,4.6,-0.2,33.0,143.31,0.0
2018,12,9,17,0,23.0,7.0,4.6,-0.3,7.0,22.13,0.0
2018,12,9,17,15,11.5,3.5,4.55,-0.35,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.5,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.5,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.35,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.2,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,4.15,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,4.05,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.95,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.9,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.85,-0.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.05,-1.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.85,-1.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.75,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.65,-1.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.55,-1.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,-1.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.45,-1.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.35,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,15,16.0,5.0,2.3,-1.5,5.5,0.0,0.0
2018,12,10,7,30,32.0,10.0,2.3,-1.4,11.0,7.87,0.0
2018,12,10,7,45,72.0,23.5,2.35,-1.25,30.0,17.71,5.29
2018,12,10,8,0,112.0,37.0,2.4,-1.1,49.0,27.62,19.08
2018,12,10,8,15,64.0,43.5,2.4,-0.9,51.0,32.82,24.72
2018,12,10,8,30,16.0,50.0,2.4,-0.7,53.0,37.84,29.79
2018,12,10,8,45,16.0,63.0,2.45,-0.55,66.5,47.11,38.69
2018,12,10,9,0,16.0,76.0,2.5,-0.4,80.0,56.81,47.88
2018,12,10,9,15,159.0,99.0,2.55,-0.2,152.0,69.98,60.18
2018,12,10,9,30,302.0,122.0,2.6,0.0,224.0,86.21,75.18
2018,12,10,9,45,442.0,113.5,2.6,0.15,279.5,81.01,70.2
2018,12,10,10,0,582.0,105.0,2.6,0.3,335.0,79.37,68.54
2018,12,10,10,15,631.5,102.0,2.6,0.5,367.5,77.35,66.51
2018,12,10,10,30,681.0,99.0,2.6,0.7,400.0,75.63,64.77
2018,12,10,10,45,688.0,102.0,2.6,0.85,418.5,77.35,66.23
2018,12,10,11,0,695.0,105.0,2.6,1.0,437.0,112.95,74.23
2018,12,10,11,15,671.0,116.0,2.55,1.15,444.5,161.93,106.91
2018,12,10,11,30,647.0,127.0,2.5,1.3,452.0,208.13,146.1
2018,12,10,11,45,719.0,111.5,2.5,1.45,477.0,252.71,183.74
2018,12,10,12,0,791.0,96.0,2.5,1.6,502.0,305.54,230.79
2018,12,10,12,15,830.5,93.0,2.45,1.7,518.5,359.69,280.9
2018,12,10,12,30,870.0,90.0,2.4,1.8,535.0,415.89,332.52
2018,12,10,12,45,848.0,88.0,2.4,1.9,516.0,448.72,365.51
2018,12,10,13,0,826.0,86.0,2.4,2.0,497.0,477.45,394.21
2018,12,10,13,15,825.5,84.0,2.4,2.1,484.0,512.93,427.27
2018,12,10,13,30,825.0,82.0,2.4,2.2,471.0,545.96,457.56
2018,12,10,13,45,835.5,79.5,2.35,2.25,457.0,582.26,489.69
2018,12,10,14,0,846.0,77.0,2.3,2.3,443.0,616.52,519.57
2018,12,10,14,15,621.5,104.0,2.2,2.25,363.0,532.79,452.97
2018,12,10,14,30,397.0,131.0,2.1,2.2,283.0,425.6,365.24
2018,12,10,14,45,223.5,127.0,2.0,2.15,211.0,300.61,260.18
2018,12,10,15,0,50.0,123.0,1.9,2.1,139.0,155.2,132.67
2018,12,10,15,15,32.0,105.5,1.65,1.9,115.5,127.55,108.55
2018,12,10,15,30,14.0,88.0,1.4,1.7,92.0,88.44,73.61
2018,12,10,15,45,41.0,72.0,1.15,1.45,80.0,103.94,87.99
2018,12,10,16,0,68.0,56.0,0.9,1.2,68.0,121.95,103.71
2018,12,10,16,15,34.0,40.5,0.85,0.75,46.5,67.72,54.36
2018,12,10,16,30,0.0,25.0,0.8,0.3,25.0,20.13,10.69
2018,12,10,16,45,13.0,15.0,0.75,-0.1,15.0,23.39,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.5,5.0,22.71,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.6,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,11.8,0.0
2018,12,11,7,45,377.0,24.0,1.0,-3.15,57.0,20.21,5.92
2018,12,11,8,0,555.0,33.0,1.1,-2.5,94.0,30.65,21.85
2018,12,11,8,15,637.5,39.0,1.1,-1.85,138.5,36.31,28.05
2018,12,11,8,30,720.0,45.0,1.1,-1.2,183.0,42.11,33.85
2018,12,11,8,45,768.5,50.0,1.15,-0.55,228.0,46.83,38.46
2018,12,11,9,0,817.0,55.0,1.2,0.1,273.0,51.57,42.92
2018,12,11,9,15,846.5,58.5,1.25,0.6,314.5,54.86,45.94
2018,12,11,9,30,876.0,62.0,1.3,1.1,356.0,58.14,48.87
2018,12,11,9,45,895.5,66.0,1.35,1.6,393.0,61.62,51.94
2018,12,11,10,0,915.0,70.0,1.4,2.1,430.0,65.03,54.9
2018,12,11,10,15,935.5,73.0,1.4,2.5,463.5,67.67,57.15
