Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,15,45,78.5,65.5,2.65,12.6,82.5,133.48,110.63
2018,12,21,16,0,91.0,60.0,2.6,12.3,77.0,142.61,117.91
2018,12,21,16,15,75.0,47.5,2.55,11.9,59.0,120.58,97.58
2018,12,21,16,30,59.0,35.0,2.5,11.5,41.0,98.66,75.09
2018,12,21,16,45,35.0,21.0,2.45,11.15,24.0,58.76,13.06
2018,12,21,17,0,11.0,7.0,2.4,10.8,7.0,13.42,0.0
2018,12,21,17,15,5.5,3.5,2.5,10.45,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.0,5.0,1.9,2.45,5.0,0.0,0.0
2018,12,22,7,30,88.0,10.0,2.0,2.8,10.0,7.87,0.0
2018,12,22,7,45,240.5,20.5,2.15,3.15,38.0,17.12,0.0
2018,12,22,8,0,393.0,31.0,2.3,3.5,66.0,26.0,15.73
2018,12,22,8,15,490.0,38.5,2.4,3.95,106.5,32.28,23.36
2018,12,22,8,30,587.0,46.0,2.5,4.4,147.0,38.7,29.74
2018,12,22,8,45,649.5,51.0,2.6,4.9,190.0,46.6,37.26
2018,12,22,9,0,712.0,56.0,2.7,5.4,233.0,51.25,41.66
2018,12,22,9,15,750.5,59.0,2.8,5.8,273.0,54.05,44.24
2018,12,22,9,30,789.0,62.0,2.9,6.2,313.0,56.9,46.79
2018,12,22,9,45,816.0,64.0,3.0,6.55,348.5,58.84,48.45
2018,12,22,10,0,843.0,66.0,3.1,6.9,384.0,60.81,50.1
2018,12,22,10,15,859.0,67.0,3.05,7.15,413.0,61.85,50.92
2018,12,22,10,30,875.0,68.0,3.0,7.4,442.0,62.91,51.74
2018,12,22,10,45,885.5,69.5,3.0,7.65,465.0,70.48,58.44
2018,12,22,11,0,896.0,71.0,3.0,7.9,488.0,88.64,58.36
2018,12,22,11,15,903.5,72.0,2.95,8.1,504.0,142.87,82.43
2018,12,22,11,30,911.0,73.0,2.9,8.3,520.0,197.01,121.41
2018,12,22,11,45,893.5,77.5,2.85,8.5,522.0,248.53,166.74
2018,12,22,12,0,876.0,82.0,2.8,8.7,524.0,294.81,210.73
2018,12,22,12,15,896.0,77.0,2.75,8.85,529.5,346.19,258.48
2018,12,22,12,30,916.0,72.0,2.7,9.0,535.0,395.13,304.2
2018,12,22,12,45,914.5,71.5,2.6,9.15,528.5,439.27,345.69
2018,12,22,13,0,913.0,71.0,2.5,9.3,522.0,481.15,384.32
2018,12,22,13,15,907.0,69.5,2.45,9.3,507.0,517.46,417.9
2018,12,22,13,30,901.0,68.0,2.4,9.3,492.0,550.82,448.28
2018,12,22,13,45,890.5,67.0,2.35,9.35,470.0,579.15,473.87
2018,12,22,14,0,880.0,66.0,2.3,9.4,448.0,604.12,496.2
2018,12,22,14,15,863.0,64.0,2.2,9.3,418.5,620.53,511.41
2018,12,22,14,30,846.0,62.0,2.1,9.2,389.0,638.61,527.28
2018,12,22,14,45,766.0,67.5,1.95,9.05,343.5,614.34,509.38
2018,12,22,15,0,686.0,73.0,1.8,8.9,298.0,587.92,489.25
2018,12,22,15,15,712.5,62.0,1.6,8.4,271.0,603.95,502.69
2018,12,22,15,30,739.0,51.0,1.4,7.9,244.0,622.15,515.49
2018,12,22,15,45,690.5,46.5,1.15,7.4,202.5,590.67,488.2
2018,12,22,16,0,642.0,42.0,0.9,6.9,161.0,555.52,456.61
2018,12,22,16,15,561.0,36.0,0.85,6.15,120.5,491.52,401.96
2018,12,22,16,30,480.0,30.0,0.8,5.4,80.0,424.19,334.89
2018,12,22,16,45,323.5,21.5,0.8,4.65,48.0,296.42,105.24
2018,12,22,17,0,167.0,13.0,0.8,3.9,16.0,130.4,0.0
2018,12,22,17,15,83.5,6.5,0.8,3.7,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,54.5,4.5,0.7,-1.8,4.5,0.0,0.0
2018,12,23,7,30,109.0,9.0,0.7,-1.3,9.0,7.08,0.0
2018,12,23,7,45,282.0,18.0,0.65,-0.75,38.0,15.02,0.0
2018,12,23,8,0,455.0,27.0,0.6,-0.2,67.0,24.86,14.96
2018,12,23,8,15,544.5,33.5,0.55,0.3,107.5,30.93,22.56
2018,12,23,8,30,634.0,40.0,0.5,0.8,148.0,37.13,28.82
2018,12,23,8,45,684.5,44.5,0.45,1.35,189.5,41.39,33.05
2018,12,23,9,0,735.0,49.0,0.4,1.9,231.0,45.7,37.18
2018,12,23,9,15,770.0,52.0,0.4,2.7,270.5,48.64,39.86
2018,12,23,9,30,805.0,55.0,0.4,3.5,310.0,51.61,42.47
2018,12,23,9,45,829.0,56.5,0.4,4.3,345.0,53.26,43.82
2018,12,23,10,0,853.0,58.0,0.4,5.1,380.0,60.3,50.05
2018,12,23,10,15,868.5,60.0,0.5,5.8,409.5,62.62,51.92
2018,12,23,10,30,884.0,62.0,0.6,6.5,439.0,64.85,53.71
2018,12,23,10,45,894.0,63.5,0.65,7.2,462.0,66.54,55.0
2018,12,23,11,0,904.0,65.0,0.7,7.9,485.0,83.1,54.67
2018,12,23,11,15,908.5,66.0,0.8,8.3,500.0,137.31,77.59
2018,12,23,11,30,913.0,67.0,0.9,8.7,515.0,191.11,115.55
2018,12,23,11,45,915.0,68.0,0.95,9.15,523.5,243.79,160.09
2018,12,23,12,0,917.0,69.0,1.0,9.6,532.0,295.39,206.83
2018,12,23,12,15,917.0,69.0,1.05,9.85,532.5,344.24,252.38
2018,12,23,12,30,917.0,69.0,1.1,10.1,533.0,391.36,296.23
2018,12,23,12,45,913.5,69.0,1.2,10.35,526.0,435.18,336.92
2018,12,23,13,0,910.0,69.0,1.3,10.6,519.0,476.61,374.81
2018,12,23,13,15,900.0,69.0,1.35,10.7,503.5,512.38,407.41
2018,12,23,13,30,890.0,69.0,1.4,10.8,488.0,545.0,436.76
2018,12,23,13,45,876.5,68.5,1.45,10.85,465.5,571.93,461.16
2018,12,23,14,0,863.0,68.0,1.5,10.9,443.0,599.69,485.51
2018,12,23,14,15,628.0,101.5,1.5,10.8,365.0,521.57,426.7
2018,12,23,14,30,393.0,135.0,1.5,10.7,287.0,418.58,346.21
2018,12,23,14,45,328.0,125.5,1.45,10.6,245.0,363.67,303.86
2018,12,23,15,0,263.0,116.0,1.4,10.5,203.0,319.95,268.75
2018,12,23,15,15,135.0,98.5,1.3,9.9,143.0,203.07,171.11
2018,12,23,15,30,7.0,81.0,1.2,9.3,83.0,73.84,58.65
2018,12,23,15,45,5.0,67.0,1.05,8.7,68.5,60.55,47.26
2018,12,23,16,0,3.0,53.0,0.9,8.1,54.0,46.89,35.18
2018,12,23,16,15,1.5,39.0,1.0,7.85,39.5,33.08,22.79
2018,12,23,16,30,0.0,25.0,1.1,7.6,25.0,19.09,10.08
2018,12,23,16,45,11.0,15.5,1.2,7.35,15.5,20.88,3.36
2018,12,23,17,0,22.0,6.0,1.3,7.1,6.0,20.56,0.0
2018,12,23,17,15,11.0,3.0,1.4,7.25,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,24,7,15,42.0,4.0,1.05,0.45,4.0,0.0,0.0
2018,12,24,7,30,84.0,8.0,1.1,1.0,8.0,6.29,0.0
2018,12,24,7,45,269.0,18.0,1.2,1.55,37.5,15.01,0.0
2018,12,24,8,0,454.0,28.0,1.3,2.1,67.0,25.8,15.35
2018,12,24,8,15,551.0,34.5,1.5,2.55,109.0,31.86,23.1
2018,12,24,8,30,648.0,41.0,1.7,3.0,151.0,38.1,29.36
2018,12,24,8,45,698.0,45.0,1.85,3.5,192.5,41.93,33.18
2018,12,24,9,0,748.0,49.0,2.0,4.0,234.0,45.83,36.9
2018,12,24,9,15,791.5,51.5,2.05,4.3,276.0,48.5,39.39
2018,12,24,9,30,835.0,54.0,2.1,4.6,318.0,51.22,41.86
2018,12,24,9,45,859.5,55.5,2.15,4.9,354.0,57.83,47.84
2018,12,24,10,0,884.0,57.0,2.2,5.2,390.0,60.07,49.77
2018,12,24,10,15,900.5,58.5,2.15,5.5,420.5,62.1,51.48
2018,12,24,10,30,917.0,60.0,2.1,5.8,451.0,64.05,53.1
2018,12,24,10,45,928.5,61.0,2.1,6.1,474.5,65.46,54.24
2018,12,24,11,0,940.0,62.0,2.1,6.4,498.0,80.56,53.61
2018,12,24,11,15,947.0,62.5,2.05,6.65,514.5,136.56,76.59
2018,12,24,11,30,954.0,63.0,2.0,6.9,531.0,192.36,116.06
2018,12,24,11,45,957.5,63.5,1.95,7.15,540.0,247.05,162.88
2018,12,24,12,0,961.0,64.0,1.9,7.4,549.0,300.73,212.3
2018,12,24,12,15,962.0,63.0,1.85,7.6,549.5,351.11,260.08
2018,12,24,12,30,963.0,62.0,1.8,7.8,550.0,399.71,306.07
2018,12,24,12,45,960.5,62.0,1.75,7.95,543.0,445.9,349.28
2018,12,24,13,0,958.0,62.0,1.7,8.1,536.0,489.7,389.42
2018,12,24,13,15,952.5,61.0,1.65,8.15,521.5,528.47,424.65
2018,12,24,13,30,947.0,60.0,1.6,8.2,507.0,564.25,456.53
2018,12,24,13,45,938.0,59.0,1.6,8.25,485.0,594.98,483.97
2018,12,24,14,0,929.0,58.0,1.6,8.3,463.0,622.3,508.15
2018,12,24,14,15,915.0,56.5,1.55,8.2,434.0,642.5,526.27
2018,12,24,14,30,901.0,55.0,1.5,8.1,405.0,658.96,541.09
2018,12,24,14,45,881.0,53.0,1.45,8.0,370.5,667.1,549.13
2018,12,24,15,0,861.0,51.0,1.4,7.9,336.0,671.4,552.81
2018,12,24,15,15,831.0,48.0,1.2,7.35,296.0,663.62,546.26
2018,12,24,15,30,801.0,45.0,1.0,6.8,256.0,652.13,536.12
2018,12,24,15,45,754.5,41.5,0.85,6.2,213.5,630.86,517.88
2018,12,24,16,0,708.0,38.0,0.7,5.6,171.0,599.37,490.04
2018,12,24,16,15,630.5,33.0,0.75,4.95,129.0,539.94,440.2
2018,12,24,16,30,553.0,28.0,0.8,4.3,87.0,477.53,378.39
2018,12,24,16,45,381.0,20.5,0.9,3.65,52.5,330.16,149.74
2018,12,24,17,0,209.0,13.0,1.0,3.0,18.0,160.79,0.0
2018,12,24,17,15,104.5,6.5,1.0,2.85,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.85,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.9,-1.7,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,1.0,-1.0,3.0,2.36,0.0
2018,12,25,7,45,17.5,17.0,1.1,-0.35,18.0,13.38,0.0
2018,12,25,8,0,28.0,31.0,1.2,0.3,33.0,22.99,13.04
2018,12,25,8,15,90.5,45.5,1.2,0.85,59.5,33.62,24.84
2018,12,25,8,30,153.0,60.0,1.2,1.4,86.0,43.85,34.84
2018,12,25,8,45,200.5,74.5,1.25,1.95,118.0,54.11,44.65
2018,12,25,9,0,248.0,89.0,1.3,2.5,150.0,64.25,54.16
2018,12,25,9,15,328.5,96.5,1.2,3.2,191.5,69.27,58.74
2018,12,25,9,30,409.0,104.0,1.1,3.9,233.0,74.92,63.77
2018,12,25,9,45,614.0,85.5,1.0,4.6,304.0,67.0,56.3
2018,12,25,10,0,819.0,67.0,0.9,5.3,375.0,61.18,50.77
2018,12,25,10,15,801.5,75.0,0.85,5.85,396.0,66.86,55.76
2018,12,25,10,30,784.0,83.0,0.8,6.4,417.0,72.35,60.5
2018,12,25,10,45,568.5,132.5,0.75,6.9,381.5,94.11,79.81
2018,12,25,11,0,353.0,182.0,0.7,7.4,346.0,128.15,101.09
2018,12,25,11,15,354.0,188.5,0.65,7.65,357.5,158.05,116.33
2018,12,25,11,30,355.0,195.0,0.6,7.9,369.0,187.93,137.88
2018,12,25,11,45,357.5,198.5,0.55,8.15,376.5,216.03,160.95
2018,12,25,12,0,360.0,202.0,0.5,8.4,384.0,244.01,185.23
2018,12,25,12,15,379.5,198.5,0.55,8.5,390.5,271.68,209.57
2018,12,25,12,30,399.0,195.0,0.6,8.6,397.0,300.27,234.95
2018,12,25,12,45,577.0,151.5,0.7,8.75,439.5,366.36,287.89
2018,12,25,13,0,755.0,108.0,0.8,8.9,482.0,443.36,350.24
2018,12,25,13,15,598.5,138.0,0.8,8.9,429.5,432.1,345.76
2018,12,25,13,30,442.0,168.0,0.8,8.9,377.0,401.43,324.97
2018,12,25,13,45,427.5,157.0,0.75,8.9,351.5,405.59,330.56
2018,12,25,14,0,413.0,146.0,0.7,8.9,326.0,406.74,333.17
2018,12,25,14,15,306.5,138.0,0.65,8.85,267.0,336.17,278.11
2018,12,25,14,30,200.0,130.0,0.6,8.8,208.0,272.05,226.6
2018,12,25,14,45,280.0,105.0,0.6,8.7,204.0,324.17,271.7
2018,12,25,15,0,360.0,80.0,0.6,8.6,200.0,360.37,302.99
2018,12,25,15,15,287.0,86.0,0.55,8.3,174.5,327.32,275.36
2018,12,25,15,30,214.0,92.0,0.5,8.0,149.0,274.28,231.37
2018,12,25,15,45,303.0,72.0,0.45,7.65,138.0,338.79,285.44
2018,12,25,16,0,392.0,52.0,0.4,7.3,127.0,390.89,326.18
2018,12,25,16,15,433.0,42.5,0.4,6.95,105.5,413.6,339.77
2018,12,25,16,30,474.0,33.0,0.4,6.6,84.0,434.95,343.17
2018,12,25,16,45,317.0,23.5,0.4,6.25,51.0,296.58,144.82
2018,12,25,17,0,160.0,14.0,0.4,5.9,18.0,126.36,0.0
2018,12,25,17,15,80.0,7.0,0.45,5.7,9.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.95,-2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.1,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.3,-1.5,6.0,4.72,0.0
2018,12,26,7,45,201.5,18.5,1.45,-0.9,33.0,14.56,0.0
2018,12,26,8,0,349.0,31.0,1.6,-0.3,60.0,25.92,15.27
2018,12,26,8,15,446.0,39.0,1.6,0.25,99.0,32.5,23.85
2018,12,26,8,30,543.0,47.0,1.6,0.8,138.0,39.22,30.64
2018,12,26,8,45,603.0,52.5,1.55,1.35,179.5,43.75,35.15
2018,12,26,9,0,663.0,58.0,1.5,1.9,221.0,48.36,39.56
2018,12,26,9,15,702.0,62.5,1.45,2.65,260.5,52.01,42.92
2018,12,26,9,30,741.0,67.0,1.4,3.4,300.0,60.25,50.42
2018,12,26,9,45,768.0,69.5,1.3,4.15,335.0,62.42,52.22
2018,12,26,10,0,795.0,72.0,1.2,4.9,370.0,64.62,54.0
2018,12,26,10,15,813.0,74.5,1.2,5.55,400.0,66.68,55.65
2018,12,26,10,30,831.0,77.0,1.2,6.2,430.0,68.74,57.28
2018,12,26,10,45,843.5,78.5,1.15,6.85,453.5,69.95,58.14
2018,12,26,11,0,856.0,80.0,1.1,7.5,477.0,81.13,56.97
2018,12,26,11,15,864.0,81.0,1.05,7.85,493.5,134.31,78.09
2018,12,26,11,30,872.0,82.0,1.0,8.2,510.0,187.61,114.9
2018,12,26,11,45,875.5,83.0,1.0,8.55,519.0,239.92,158.67
2018,12,26,12,0,879.0,84.0,1.0,8.9,528.0,291.41,204.96
2018,12,26,12,15,884.5,81.5,1.0,9.05,529.5,339.45,249.47
2018,12,26,12,30,890.0,79.0,1.0,9.2,531.0,386.88,293.27
2018,12,26,12,45,893.5,76.5,1.0,9.35,525.5,430.51,333.36
2018,12,26,13,0,897.0,74.0,1.0,9.5,520.0,472.26,371.03
2018,12,26,13,15,891.0,73.5,1.0,9.5,506.0,509.36,404.4
2018,12,26,13,30,885.0,73.0,1.0,9.5,492.0,543.64,434.73
2018,12,26,13,45,874.5,71.5,1.0,9.5,470.5,575.04,462.06
2018,12,26,14,0,864.0,70.0,1.0,9.5,449.0,600.19,484.09
2018,12,26,14,15,848.0,68.5,1.0,9.35,421.0,618.47,500.76
2018,12,26,14,30,832.0,67.0,1.0,9.2,393.0,632.99,514.23
2018,12,26,14,45,809.5,64.5,1.0,9.05,359.0,638.25,520.41
2018,12,26,15,0,787.0,62.0,1.0,8.9,325.0,639.55,523.25
2018,12,26,15,15,754.0,58.5,0.9,8.25,286.5,628.41,515.21
2018,12,26,15,30,721.0,55.0,0.8,7.6,248.0,613.27,503.56
2018,12,26,15,45,670.5,50.5,0.75,7.0,206.5,580.44,477.77
2018,12,26,16,0,620.0,46.0,0.7,6.4,165.0,543.71,447.34
2018,12,26,16,15,537.5,40.0,0.75,5.65,124.5,487.79,400.46
2018,12,26,16,30,455.0,34.0,0.8,4.9,84.0,422.15,338.55
2018,12,26,16,45,303.5,24.0,0.9,4.2,51.0,288.48,154.82
2018,12,26,17,0,152.0,14.0,1.0,3.5,18.0,120.69,0.0
2018,12,26,17,15,76.0,7.0,0.95,3.15,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.5,1.0,-1.8,1.5,0.0,0.0
2018,12,27,7,30,12.0,3.0,1.2,-1.3,3.0,2.36,0.0
2018,12,27,7,45,19.0,16.5,1.4,-0.85,17.5,12.98,0.0
2018,12,27,8,0,26.0,30.0,1.6,-0.4,32.0,22.3,12.21
2018,12,27,8,15,48.0,46.0,1.65,-0.05,53.0,33.64,24.89
2018,12,27,8,30,70.0,62.0,1.7,0.3,74.0,44.84,35.86
2018,12,27,8,45,71.5,75.5,1.7,0.6,90.5,54.21,44.94
2018,12,27,9,0,73.0,89.0,1.7,0.9,107.0,63.36,53.65
2018,12,27,9,15,47.5,100.0,1.7,1.3,112.5,71.58,61.3
2018,12,27,9,30,22.0,111.0,1.7,1.7,118.0,78.83,67.93
2018,12,27,9,45,27.0,127.5,1.65,2.05,137.0,89.48,77.57
2018,12,27,10,0,32.0,144.0,1.6,2.4,156.0,99.89,86.87
2018,12,27,10,15,73.5,162.0,1.7,2.95,192.5,111.48,97.09
2018,12,27,10,30,115.0,180.0,1.8,3.5,229.0,119.8,104.24
2018,12,27,10,45,70.5,155.5,1.85,4.05,186.0,109.39,94.49
2018,12,27,11,0,26.0,131.0,1.9,4.6,143.0,94.85,77.2
2018,12,27,11,15,13.0,106.5,1.9,5.05,112.5,81.78,65.45
2018,12,27,11,30,0.0,82.0,1.9,5.5,82.0,63.04,49.53
2018,12,27,11,45,0.0,61.0,1.9,5.95,61.0,46.79,35.31
2018,12,27,12,0,0.0,40.0,1.9,6.4,40.0,30.61,21.15
2018,12,27,12,15,0.0,53.5,1.9,6.65,53.5,41.0,30.19
2018,12,27,12,30,0.0,67.0,1.9,6.9,67.0,51.43,39.19
2018,12,27,12,45,6.0,97.5,1.9,7.15,100.5,77.4,61.49
2018,12,27,13,0,12.0,128.0,1.9,7.4,134.0,104.39,84.56
2018,12,27,13,15,22.5,140.5,1.85,7.45,151.5,125.63,102.76
2018,12,27,13,30,33.0,153.0,1.8,7.5,169.0,144.82,119.26
2018,12,27,13,45,37.0,159.5,1.75,7.55,176.5,156.75,129.63
2018,12,27,14,0,41.0,166.0,1.7,7.6,184.0,169.92,141.06
2018,12,27,14,15,29.5,141.0,1.6,7.5,153.5,142.6,118.11
2018,12,27,14,30,18.0,116.0,1.5,7.4,123.0,105.5,86.53
2018,12,27,14,45,9.5,97.0,1.35,7.3,100.5,84.08,68.11
2018,12,27,15,0,1.0,78.0,1.2,7.2,78.0,62.01,48.85
2018,12,27,15,15,80.5,87.5,1.2,7.0,109.0,150.12,127.5
2018,12,27,15,30,160.0,97.0,1.2,6.8,140.0,241.65,206.68
2018,12,27,15,45,161.0,84.0,1.15,6.65,121.0,233.82,199.41
2018,12,27,16,0,162.0,71.0,1.1,6.5,102.0,225.38,191.38
2018,12,27,16,15,99.5,52.0,1.05,6.2,69.5,144.02,120.11
2018,12,27,16,30,37.0,33.0,1.0,5.9,37.0,74.69,57.78
2018,12,27,16,45,24.5,20.5,1.0,5.6,22.5,48.69,23.73
2018,12,27,17,0,12.0,8.0,1.0,5.3,8.0,14.96,0.0
2018,12,27,17,15,6.0,4.0,1.1,5.35,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.4,13.6,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.3,13.7,4.0,3.15,0.0
2018,12,28,7,45,4.5,13.5,3.25,13.75,13.5,10.62,0.0
2018,12,28,8,0,0.0,23.0,3.2,13.8,23.0,17.47,7.53
2018,12,28,8,15,0.0,37.0,3.2,14.05,37.0,27.72,18.26
2018,12,28,8,30,0.0,51.0,3.2,14.3,51.0,37.89,27.73
2018,12,28,8,45,1.5,67.0,3.2,14.5,67.5,49.28,38.14
2018,12,28,9,0,3.0,83.0,3.2,14.7,84.0,60.55,48.34
2018,12,28,9,15,2.0,80.0,3.2,14.95,80.5,59.51,47.47
2018,12,28,9,30,1.0,77.0,3.2,15.2,77.0,58.07,46.16
2018,12,28,9,45,11.0,87.5,3.2,15.45,91.5,65.83,52.94
2018,12,28,10,0,21.0,98.0,3.2,15.7,106.0,72.18,58.4
2018,12,28,10,15,10.5,77.5,3.2,15.9,81.5,59.56,47.15
2018,12,28,10,30,0.0,57.0,3.2,16.1,57.0,43.66,33.04
2018,12,28,10,45,0.0,69.0,3.2,16.25,69.0,52.94,41.14
2018,12,28,11,0,0.0,81.0,3.2,16.4,81.0,62.25,49.2
2018,12,28,11,15,0.0,74.5,3.25,16.6,74.5,57.21,42.57
2018,12,28,11,30,0.0,68.0,3.3,16.8,68.0,52.19,38.29
2018,12,28,11,45,0.0,46.5,3.3,16.95,46.5,35.61,24.34
2018,12,28,12,0,0.0,25.0,3.3,17.1,25.0,19.1,10.45
2018,12,28,12,15,0.0,25.5,3.25,17.15,25.5,19.48,10.77
2018,12,28,12,30,0.0,26.0,3.2,17.2,26.0,19.87,11.09
2018,12,28,12,45,0.0,28.0,3.15,17.25,28.0,21.4,12.38
2018,12,28,13,0,0.0,30.0,3.1,17.3,30.0,22.93,13.67
2018,12,28,13,15,0.0,27.5,3.0,17.25,27.5,21.01,12.07
2018,12,28,13,30,0.0,25.0,2.9,17.2,25.0,19.09,10.47
2018,12,28,13,45,0.0,28.0,2.8,17.15,28.0,21.38,12.43
2018,12,28,14,0,0.0,31.0,2.7,17.1,31.0,23.67,14.4
2018,12,28,14,15,0.0,35.5,2.45,17.0,35.5,27.11,17.35
2018,12,28,14,30,0.0,40.0,2.2,16.9,40.0,30.56,20.32
2018,12,28,14,45,0.0,30.0,1.95,16.8,30.0,22.88,13.84
2018,12,28,15,0,0.0,20.0,1.7,16.7,20.0,15.22,7.35
2018,12,28,15,15,0.0,15.5,1.55,16.45,15.5,11.78,4.43
2018,12,28,15,30,0.0,11.0,1.4,16.2,11.0,8.35,1.5
2018,12,28,15,45,0.0,9.5,1.25,15.9,9.5,7.2,0.51
2018,12,28,16,0,0.0,8.0,1.1,15.6,8.0,6.06,0.0
2018,12,28,16,15,0.0,7.0,1.1,15.35,7.0,5.3,0.0
2018,12,28,16,30,0.0,6.0,1.1,15.1,6.0,4.54,0.0
2018,12,28,16,45,0.0,4.0,1.1,14.8,4.0,3.02,0.0
2018,12,28,17,0,0.0,2.0,1.1,14.5,2.0,1.57,0.0
2018,12,28,17,15,0.0,1.0,1.1,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,7,15,11.5,2.0,0.8,7.0,2.0,0.0,0.0
2018,12,29,7,30,23.0,4.0,0.8,7.5,4.0,3.15,0.0
2018,12,29,7,45,50.5,17.0,0.8,7.95,20.0,13.38,0.0
2018,12,29,8,0,78.0,30.0,0.8,8.4,36.0,22.33,11.46
2018,12,29,8,15,117.5,45.5,0.95,8.85,61.5,33.48,23.8
2018,12,29,8,30,157.0,61.0,1.1,9.3,87.0,44.47,34.25
2018,12,29,8,45,178.5,76.5,1.25,9.7,114.0,55.13,44.19
2018,12,29,9,0,200.0,92.0,1.4,10.1,141.0,65.56,53.75
2018,12,29,9,15,296.0,99.0,1.45,10.55,185.0,71.46,59.06
2018,12,29,9,30,392.0,106.0,1.5,11.0,229.0,76.01,63.03
2018,12,29,9,45,452.0,109.0,1.55,11.4,266.5,78.5,65.1
2018,12,29,10,0,512.0,112.0,1.6,11.8,304.0,81.09,67.21
2018,12,29,10,15,502.0,124.5,1.6,12.15,325.0,88.54,73.6
2018,12,29,10,30,492.0,137.0,1.6,12.5,346.0,95.78,79.75
2018,12,29,10,45,401.0,162.5,1.6,12.8,339.0,109.22,91.3
2018,12,29,11,0,310.0,188.0,1.6,13.1,332.0,127.5,106.94
2018,12,29,11,15,297.5,198.5,1.55,13.3,340.5,156.52,115.57
2018,12,29,11,30,285.0,209.0,1.5,13.5,349.0,184.34,135.89
2018,12,29,11,45,289.0,212.5,1.45,13.75,357.0,209.54,156.1
2018,12,29,12,0,293.0,216.0,1.4,14.0,365.0,234.85,177.64
2018,12,29,12,15,287.0,217.5,1.4,14.15,363.5,255.83,196.6
2018,12,29,12,30,281.0,219.0,1.4,14.3,362.0,275.73,214.69
2018,12,29,12,45,294.5,214.0,1.4,14.45,362.5,296.96,233.32
2018,12,29,13,0,308.0,209.0,1.4,14.6,363.0,318.44,252.09
2018,12,29,13,15,250.5,209.5,1.35,14.6,332.5,311.01,248.21
2018,12,29,13,30,193.0,210.0,1.3,14.6,302.0,288.48,231.77
2018,12,29,13,45,175.0,201.5,1.25,14.65,282.0,283.39,228.79
2018,12,29,14,0,157.0,193.0,1.2,14.7,262.0,276.28,223.87
2018,12,29,14,15,182.0,179.5,1.1,14.55,255.0,288.69,235.08
2018,12,29,14,30,207.0,166.0,1.0,14.4,248.0,301.46,246.49
2018,12,29,14,45,272.5,144.5,0.9,14.25,243.0,346.55,284.05
2018,12,29,15,0,338.0,123.0,0.8,14.1,238.0,378.53,310.86
2018,12,29,15,15,283.5,113.5,0.75,13.7,202.0,340.67,280.89
2018,12,29,15,30,229.0,104.0,0.7,13.3,166.0,300.31,248.52
2018,12,29,15,45,191.5,89.5,0.65,12.9,135.5,263.49,218.4
2018,12,29,16,0,154.0,75.0,0.6,12.5,105.0,225.11,185.92
2018,12,29,16,15,127.5,54.0,0.6,12.25,75.0,182.29,149.13
2018,12,29,16,30,101.0,33.0,0.6,12.0,45.0,135.51,107.4
2018,12,29,16,45,62.5,21.0,0.65,11.75,27.5,89.81,52.86
2018,12,29,17,0,24.0,9.0,0.7,11.5,10.0,24.45,0.0
2018,12,29,17,15,12.0,4.5,0.7,11.35,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,7,15,3.5,1.0,0.5,6.0,1.0,0.0,0.0
2018,12,30,7,30,7.0,2.0,0.5,6.2,2.0,1.57,0.0
2018,12,30,7,45,3.5,8.0,0.5,6.45,8.0,6.29,0.0
2018,12,30,8,0,0.0,14.0,0.5,6.7,14.0,10.65,2.52
2018,12,30,8,15,0.0,23.5,0.45,7.0,23.5,17.91,10.27
2018,12,30,8,30,0.0,33.0,0.4,7.3,33.0,25.2,17.24
2018,12,30,8,45,14.0,49.5,0.4,7.55,53.0,37.67,28.83
2018,12,30,9,0,28.0,66.0,0.4,7.8,73.0,49.38,39.64
2018,12,30,9,15,53.5,87.0,0.35,8.0,103.0,63.79,52.76
2018,12,30,9,30,79.0,108.0,0.3,8.2,133.0,76.42,64.08
2018,12,30,9,45,102.0,126.0,0.3,8.45,162.0,87.94,74.24
2018,12,30,10,0,125.0,144.0,0.3,8.7,191.0,99.18,84.02
2018,12,30,10,15,158.5,159.5,0.3,9.05,224.0,108.98,92.38
2018,12,30,10,30,192.0,175.0,0.3,9.4,257.0,118.58,100.48
2018,12,30,10,45,169.5,186.0,0.3,9.75,261.0,124.58,105.38
2018,12,30,11,0,147.0,197.0,0.3,10.1,265.0,131.54,111.1
2018,12,30,11,15,141.5,204.0,0.4,10.5,271.5,149.03,115.49
2018,12,30,11,30,136.0,211.0,0.5,10.9,278.0,165.89,127.96
2018,12,30,11,45,267.0,203.5,0.6,11.35,338.0,198.85,149.0
2018,12,30,12,0,398.0,196.0,0.7,11.8,398.0,245.77,183.08
2018,12,30,12,15,404.5,195.0,0.75,12.15,401.0,276.88,210.23
2018,12,30,12,30,411.0,194.0,0.8,12.5,404.0,305.55,235.6
2018,12,30,12,45,576.5,150.5,0.9,12.85,441.5,361.46,279.99
2018,12,30,13,0,742.0,107.0,1.0,13.2,479.0,432.49,337.07
2018,12,30,13,15,718.0,109.5,1.0,13.35,461.5,460.12,361.95
2018,12,30,13,30,694.0,112.0,1.0,13.5,444.0,483.95,383.41
2018,12,30,13,45,669.0,112.0,0.95,13.6,421.0,501.02,398.85
2018,12,30,14,0,644.0,112.0,0.9,13.7,398.0,514.18,410.79
2018,12,30,14,15,700.0,95.0,0.85,13.55,388.5,556.25,445.06
2018,12,30,14,30,756.0,78.0,0.8,13.4,379.0,594.87,476.15
2018,12,30,14,45,728.5,76.0,0.75,13.3,346.0,599.44,480.58
2018,12,30,15,0,701.0,74.0,0.7,13.2,313.0,597.57,480.23
2018,12,30,15,15,597.5,77.0,0.65,12.85,264.5,543.97,440.45
2018,12,30,15,30,494.0,80.0,0.6,12.5,216.0,483.73,394.66
2018,12,30,15,45,391.0,74.0,0.6,12.2,171.0,405.16,333.43
2018,12,30,16,0,288.0,68.0,0.6,11.9,126.0,330.04,272.27
2018,12,30,16,15,224.0,55.0,0.65,11.5,93.5,272.49,223.79
2018,12,30,16,30,160.0,42.0,0.7,11.1,61.0,197.01,158.18
2018,12,30,16,45,99.5,27.5,0.75,10.75,37.5,132.65,84.08
2018,12,30,17,0,39.0,13.0,0.8,10.4,14.0,38.49,0.0
2018,12,30,17,15,19.5,6.5,0.8,10.15,7.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,7,15,3.0,0.5,0.75,7.8,0.5,0.0,0.0
2018,12,31,7,30,6.0,1.0,0.8,8.0,1.0,0.79,0.0
2018,12,31,7,45,5.5,6.0,0.9,8.25,6.0,4.72,0.0
2018,12,31,8,0,5.0,11.0,1.0,8.5,11.0,8.64,0.88
2018,12,31,8,15,2.5,13.0,1.15,8.85,13.0,9.88,3.05
2018,12,31,8,30,0.0,15.0,1.3,9.2,15.0,11.39,4.6
2018,12,31,8,45,0.0,21.5,1.45,9.5,21.5,16.35,9.21
2018,12,31,9,0,0.0,28.0,1.6,9.8,28.0,21.32,13.81
2018,12,31,9,15,0.0,40.5,1.7,10.2,40.5,30.92,22.56
2018,12,31,9,30,0.0,53.0,1.8,10.6,53.0,40.56,31.25
2018,12,31,9,45,1.5,72.5,1.9,11.0,73.0,55.35,44.5
2018,12,31,10,0,3.0,92.0,2.0,11.4,93.0,69.21,56.75
2018,12,31,10,15,6.5,108.0,2.05,11.75,110.5,80.45,66.57
2018,12,31,10,30,10.0,124.0,2.1,12.1,128.0,91.5,76.13
2018,12,31,10,45,5.0,102.5,2.2,12.45,104.5,77.37,63.42
2018,12,31,11,0,0.0,81.0,2.3,12.8,81.0,62.25,49.9
2018,12,31,11,15,0.0,73.0,2.35,13.1,73.0,56.05,42.2
2018,12,31,11,30,0.0,65.0,2.4,13.4,65.0,49.87,36.87
2018,12,31,11,45,0.0,52.5,2.45,13.65,52.5,40.23,28.64
2018,12,31,12,0,0.0,40.0,2.5,13.9,40.0,30.61,20.43
2018,12,31,12,15,0.0,32.5,2.55,14.15,32.5,24.85,15.52
2018,12,31,12,30,0.0,25.0,2.6,14.4,25.0,19.1,10.61
2018,12,31,12,45,0.0,34.5,2.6,14.6,34.5,26.39,16.79
2018,12,31,13,0,0.0,44.0,2.6,14.8,44.0,33.68,22.97
2018,12,31,13,15,0.0,49.0,2.6,14.95,49.0,37.53,26.22
2018,12,31,13,30,0.0,54.0,2.6,15.1,54.0,41.37,29.49
2018,12,31,13,45,0.0,59.5,2.55,15.25,59.5,45.61,33.09
2018,12,31,14,0,0.0,65.0,2.5,15.4,65.0,49.85,36.7
2018,12,31,14,15,0.0,65.0,2.45,15.45,65.0,49.84,36.74
2018,12,31,14,30,0.0,65.0,2.4,15.5,65.0,49.83,36.8
2018,12,31,14,45,0.0,49.5,2.35,15.55,49.5,37.86,26.68
2018,12,31,15,0,0.0,34.0,2.3,15.6,34.0,25.94,16.56
2018,12,31,15,15,0.0,29.0,2.25,15.55,29.0,22.1,13.3
2018,12,31,15,30,0.0,24.0,2.2,15.5,24.0,18.26,10.01
2018,12,31,15,45,4.0,20.5,2.2,15.4,21.5,18.51,10.33
2018,12,31,16,0,8.0,17.0,2.2,15.3,19.0,19.25,11.02
2018,12,31,16,15,4.0,13.5,2.25,15.25,14.5,13.54,5.89
2018,12,31,16,30,0.0,10.0,2.3,15.2,10.0,7.58,0.56
2018,12,31,16,45,5.5,7.5,2.35,15.2,7.5,9.91,1.24
2018,12,31,17,0,11.0,5.0,2.4,15.2,5.0,11.92,0.0
2018,12,31,17,15,5.5,2.5,2.45,15.3,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.3,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.25,-5.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.25,-5.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,-6.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.45,-6.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.55,-6.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.6,-6.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.65,-6.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
